Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,0,266.0,275.0,6.1,13.3,439.0,372.28,301.32
2018,2,11,13,15,161.5,259.0,6.55,13.15,358.0,311.9,254.06
2018,2,11,13,30,57.0,243.0,7.0,13.0,277.0,238.01,193.81
2018,2,11,13,45,37.0,191.5,7.4,12.9,213.5,185.07,150.52
2018,2,11,14,0,17.0,140.0,7.8,12.8,150.0,121.67,97.64
2018,2,11,14,15,87.0,133.5,7.9,12.75,179.0,186.31,154.05
2018,2,11,14,30,157.0,127.0,8.0,12.7,208.0,249.97,209.66
2018,2,11,14,45,99.0,144.5,8.1,12.6,194.5,217.87,181.88
2018,2,11,15,0,41.0,162.0,8.2,12.5,181.0,182.21,150.63
2018,2,11,15,15,193.5,143.0,8.2,12.5,219.5,322.74,273.82
2018,2,11,15,30,346.0,124.0,8.2,12.5,258.0,454.04,387.51
2018,2,11,15,45,386.5,109.5,8.1,12.3,242.5,479.66,410.78
2018,2,11,16,0,427.0,95.0,8.0,12.1,227.0,503.77,432.57
2018,2,11,16,15,366.5,79.0,7.85,11.95,179.5,439.16,377.88
2018,2,11,16,30,306.0,63.0,7.7,11.8,132.0,371.86,319.52
2018,2,11,16,45,365.5,53.0,7.55,11.6,116.0,417.69,355.34
2018,2,11,17,0,425.0,43.0,7.4,11.4,100.0,453.55,377.06
2018,2,11,17,15,276.5,30.5,7.35,11.35,61.5,315.53,233.35
2018,2,11,17,30,128.0,18.0,7.3,11.3,23.0,116.13,0.0
2018,2,11,17,45,64.0,9.0,7.25,11.2,11.5,7.08,0.0
2018,2,11,18,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.3,11.1,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.4,11.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.5,11.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.6,11.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.55,11.05,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.5,10.95,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.5,10.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.3,10.85,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.1,10.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.9,10.7,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,10.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.3,10.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.85,10.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.75,9.9,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.65,9.7,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.55,9.55,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.5,9.25,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.5,9.15,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.55,9.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,8.95,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,8.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.55,8.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.5,8.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.5,8.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,8.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,8.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,8.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.35,8.6,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.3,8.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.25,8.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.15,8.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.1,8.9,0.0,0.0,0.0
2018,2,12,6,45,12.5,2.0,5.05,9.15,1.5,0.0,0.0
2018,2,12,7,0,25.0,4.0,5.0,9.4,3.0,0.0,0.0
2018,2,12,7,15,29.5,15.0,5.1,9.75,16.0,11.8,0.0
2018,2,12,7,30,34.0,26.0,5.2,10.1,29.0,19.67,8.96
2018,2,12,7,45,184.0,40.0,5.25,10.45,70.5,29.97,20.53
2018,2,12,8,0,334.0,54.0,5.3,10.8,112.0,40.85,30.83
2018,2,12,8,15,330.0,61.0,5.2,11.0,133.0,45.71,35.55
2018,2,12,8,30,326.0,68.0,5.1,11.2,154.0,50.36,39.9
2018,2,12,8,45,402.0,85.5,5.0,11.4,211.0,62.78,51.11
2018,2,12,9,0,478.0,103.0,4.9,11.6,268.0,75.01,62.0
2018,2,12,9,15,670.0,82.0,4.75,11.75,345.5,64.73,52.64
2018,2,12,9,30,862.0,61.0,4.6,11.9,423.0,63.61,51.5
2018,2,12,9,45,876.5,65.0,4.45,12.05,462.0,67.38,54.7
2018,2,12,10,0,891.0,69.0,4.3,12.2,501.0,71.01,57.75
2018,2,12,10,15,905.5,70.0,4.2,12.4,534.0,72.5,58.89
2018,2,12,10,30,920.0,71.0,4.1,12.6,567.0,73.92,59.97
2018,2,12,10,45,930.5,71.5,4.0,12.75,593.0,74.85,60.65
2018,2,12,11,0,941.0,72.0,3.9,12.9,619.0,124.08,70.24
2018,2,12,11,15,946.5,73.0,3.85,13.0,637.5,183.93,107.04
2018,2,12,11,30,952.0,74.0,3.8,13.1,656.0,243.59,155.22
2018,2,12,11,45,954.0,75.0,3.75,13.25,666.0,301.94,207.53
2018,2,12,12,0,956.0,76.0,3.7,13.4,676.0,359.23,260.58
2018,2,12,12,15,956.0,76.5,3.7,13.45,678.5,414.09,311.75
2018,2,12,12,30,956.0,77.0,3.7,13.5,681.0,467.21,360.64
2018,2,12,12,45,952.5,77.5,3.65,13.6,675.0,516.76,405.41
2018,2,12,13,0,949.0,78.0,3.6,13.7,669.0,563.83,446.98
2018,2,12,13,15,944.5,77.5,3.6,13.75,655.0,606.72,484.43
2018,2,12,13,30,940.0,77.0,3.6,13.8,641.0,646.66,518.71
2018,2,12,13,45,932.5,76.0,3.55,13.85,619.5,681.09,547.91
2018,2,12,14,0,925.0,75.0,3.5,13.9,598.0,712.07,573.92
2018,2,12,14,15,913.5,74.0,3.5,13.9,569.0,736.72,594.69
2018,2,12,14,30,902.0,73.0,3.5,13.9,540.0,757.58,611.22
2018,2,12,14,45,886.5,71.0,3.5,13.9,504.5,770.44,621.91
2018,2,12,15,0,871.0,69.0,3.5,13.9,469.0,779.33,629.79
2018,2,12,15,15,808.0,74.0,3.5,13.9,419.5,762.94,618.85
2018,2,12,15,30,745.0,79.0,3.5,13.9,370.0,732.87,597.59
2018,2,12,15,45,730.0,71.0,3.45,13.7,328.5,722.78,591.4
2018,2,12,16,0,715.0,63.0,3.4,13.5,287.0,709.07,581.76
2018,2,12,16,15,678.5,57.0,3.35,13.1,242.5,676.21,556.84
2018,2,12,16,30,642.0,51.0,3.3,12.7,198.0,640.07,527.69
2018,2,12,16,45,480.5,48.0,3.25,12.3,143.5,509.61,421.99
2018,2,12,17,0,319.0,45.0,3.2,11.9,89.0,368.3,303.08
2018,2,12,17,15,211.0,31.0,3.25,11.7,55.0,264.5,197.95
2018,2,12,17,30,103.0,17.0,3.3,11.5,21.0,95.74,0.0
2018,2,12,17,45,51.5,8.5,3.4,11.3,10.5,6.69,0.0
2018,2,12,18,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.1,8.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.15,8.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.25,8.4,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.35,8.2,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.4,8.05,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.45,7.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.5,7.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.45,7.7,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.4,7.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.3,7.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.15,7.35,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.0,7.25,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.65,7.4,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,13,6,45,20.0,3.0,3.55,7.8,2.5,0.0,0.0
2018,2,13,7,0,40.0,6.0,3.5,8.0,5.0,0.0,0.0
2018,2,13,7,15,144.0,18.5,3.55,8.35,28.5,14.56,0.0
2018,2,13,7,30,248.0,31.0,3.6,8.7,52.0,25.54,14.15
2018,2,13,7,45,351.0,41.0,3.65,9.1,92.0,33.56,23.92
2018,2,13,8,0,454.0,51.0,3.7,9.5,132.0,41.66,31.79
2018,2,13,8,15,557.5,56.0,3.6,9.95,185.0,45.93,35.95
2018,2,13,8,30,661.0,61.0,3.5,10.4,238.0,50.48,40.17
2018,2,13,8,45,723.5,63.0,3.35,10.85,289.0,56.85,45.88
2018,2,13,9,0,786.0,65.0,3.2,11.3,340.0,59.17,47.85
2018,2,13,9,15,816.5,66.5,3.1,11.75,384.0,60.75,49.09
2018,2,13,9,30,847.0,68.0,3.0,12.2,428.0,62.4,50.35
2018,2,13,9,45,870.0,69.5,2.9,12.65,468.0,70.4,57.23
2018,2,13,10,0,893.0,71.0,2.8,13.1,508.0,72.47,58.81
2018,2,13,10,15,906.0,73.0,2.6,13.35,541.0,74.57,60.46
2018,2,13,10,30,919.0,75.0,2.4,13.6,574.0,76.59,62.04
2018,2,13,10,45,928.0,76.0,2.25,13.9,600.0,77.78,62.89
2018,2,13,11,0,937.0,77.0,2.1,14.2,626.0,129.45,73.51
2018,2,13,11,15,943.0,78.0,1.95,14.35,644.5,189.36,110.49
2018,2,13,11,30,949.0,79.0,1.8,14.5,663.0,249.14,158.24
2018,2,13,11,45,952.0,79.5,1.6,14.7,673.5,307.42,209.34
2018,2,13,12,0,955.0,80.0,1.4,14.9,684.0,364.71,260.69
2018,2,13,12,15,956.0,80.0,1.25,15.05,686.5,419.66,309.73
2018,2,13,12,30,957.0,80.0,1.1,15.2,689.0,472.94,356.03
2018,2,13,12,45,956.0,79.0,1.0,15.35,683.0,522.5,398.13
2018,2,13,13,0,955.0,78.0,0.9,15.5,677.0,569.71,436.87
2018,2,13,13,15,950.5,78.0,0.8,15.6,663.5,613.4,471.62
2018,2,13,13,30,946.0,78.0,0.7,15.7,650.0,654.14,502.93
2018,2,13,13,45,938.0,77.0,0.65,15.8,628.0,688.55,529.35
2018,2,13,14,0,930.0,76.0,0.6,15.9,606.0,719.45,552.63
2018,2,13,14,15,886.5,82.5,0.6,15.9,567.5,729.78,561.62
2018,2,13,14,30,843.0,89.0,0.6,15.9,529.0,741.88,570.92
2018,2,13,14,45,778.5,96.0,0.6,15.9,481.5,726.45,561.15
2018,2,13,15,0,714.0,103.0,0.6,15.9,434.0,710.14,551.15
2018,2,13,15,15,691.5,97.5,0.6,15.9,395.0,703.98,548.26
2018,2,13,15,30,669.0,92.0,0.6,15.9,356.0,694.02,542.47
2018,2,13,15,45,640.5,85.0,0.75,15.55,314.0,673.67,531.73
2018,2,13,16,0,612.0,78.0,0.9,15.2,272.0,649.84,517.67
2018,2,13,16,15,569.0,70.0,1.0,14.8,228.0,609.39,489.57
2018,2,13,16,30,526.0,62.0,1.1,14.4,184.0,566.09,457.46
2018,2,13,16,45,458.0,52.5,1.2,13.95,141.0,497.72,403.57
2018,2,13,17,0,390.0,43.0,1.3,13.5,98.0,428.03,344.69
2018,2,13,17,15,271.5,31.0,1.45,13.25,62.0,314.94,236.89
2018,2,13,17,30,153.0,19.0,1.6,13.0,26.0,177.95,0.0
2018,2,13,17,45,76.5,9.5,1.7,12.75,13.0,67.74,0.0
2018,2,13,18,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,14,6,45,26.0,3.0,1.2,10.15,3.0,0.0,0.0
2018,2,14,7,0,52.0,6.0,1.2,10.2,6.0,4.72,0.0
2018,2,14,7,15,181.5,19.0,1.1,10.4,33.0,14.95,0.0
2018,2,14,7,30,311.0,32.0,1.0,10.6,60.0,26.56,15.44
2018,2,14,7,45,418.0,40.5,0.95,10.85,102.5,33.46,23.8
2018,2,14,8,0,525.0,49.0,0.9,11.1,145.0,40.55,30.69
2018,2,14,8,15,604.0,54.0,1.0,11.4,195.0,44.79,34.79
2018,2,14,8,30,683.0,59.0,1.1,11.7,245.0,53.3,42.54
2018,2,14,8,45,717.0,64.5,1.2,12.05,290.5,57.94,46.66
2018,2,14,9,0,751.0,70.0,1.3,12.4,336.0,62.51,50.62
2018,2,14,9,15,740.0,79.5,1.55,12.8,369.0,69.32,56.49
2018,2,14,9,30,729.0,89.0,1.8,13.2,402.0,69.95,56.82
2018,2,14,9,45,511.5,132.0,2.05,13.6,361.0,92.46,76.38
2018,2,14,10,0,294.0,175.0,2.3,14.0,320.0,117.16,97.57
2018,2,14,10,15,178.0,202.0,2.45,14.15,291.5,134.95,112.65
2018,2,14,10,30,62.0,229.0,2.6,14.3,263.0,152.34,127.29
2018,2,14,10,45,51.0,230.5,2.8,14.45,259.5,153.65,128.11
2018,2,14,11,0,40.0,232.0,3.0,14.6,256.0,160.75,126.74
2018,2,14,11,15,85.0,257.5,3.1,14.75,310.0,188.68,146.81
2018,2,14,11,30,130.0,283.0,3.2,14.9,364.0,220.39,170.26
2018,2,14,11,45,306.0,251.5,3.35,15.0,445.5,258.55,195.13
2018,2,14,12,0,482.0,220.0,3.5,15.1,527.0,317.55,239.55
2018,2,14,12,15,484.0,225.0,3.6,15.1,534.0,356.35,274.1
2018,2,14,12,30,486.0,230.0,3.7,15.1,541.0,394.71,307.98
2018,2,14,12,45,491.0,227.0,3.8,15.15,539.0,427.63,337.1
2018,2,14,13,0,496.0,224.0,3.9,15.2,537.0,459.66,365.11
2018,2,14,13,15,689.0,160.5,4.05,15.1,585.5,549.62,438.73
2018,2,14,13,30,882.0,97.0,4.2,15.0,634.0,641.22,513.82
2018,2,14,13,45,899.5,88.5,4.35,14.95,620.0,678.44,546.12
2018,2,14,14,0,917.0,80.0,4.5,14.9,606.0,717.84,579.95
2018,2,14,14,15,905.5,78.5,4.65,14.7,577.0,741.84,601.43
2018,2,14,14,30,894.0,77.0,4.8,14.5,548.0,762.04,618.92
2018,2,14,14,45,878.5,75.5,5.0,14.3,513.0,775.36,631.68
2018,2,14,15,0,863.0,74.0,5.2,14.1,478.0,792.76,647.72
2018,2,14,15,15,841.0,71.5,5.2,14.1,437.0,792.13,648.61
2018,2,14,15,30,819.0,69.0,5.2,14.1,396.0,787.35,646.38
2018,2,14,15,45,788.0,65.5,5.4,13.5,350.5,769.82,636.52
2018,2,14,16,0,757.0,62.0,5.6,12.9,305.0,748.32,622.88
2018,2,14,16,15,712.0,57.0,5.5,12.5,257.5,709.4,592.72
2018,2,14,16,30,667.0,52.0,5.4,12.1,210.0,667.01,558.06
2018,2,14,16,45,591.5,46.0,5.3,11.65,162.5,603.72,504.23
2018,2,14,17,0,516.0,40.0,5.2,11.2,115.0,531.53,439.34
2018,2,14,17,15,377.0,31.0,5.25,11.0,74.5,402.96,314.17
2018,2,14,17,30,238.0,22.0,5.3,10.8,34.0,249.66,0.0
2018,2,14,17,45,119.0,11.0,5.3,10.6,17.0,102.74,0.0
2018,2,14,18,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.4,10.35,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.6,10.25,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.75,10.25,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.85,10.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,5.9,10.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.85,10.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.75,10.4,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.7,10.35,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.65,10.25,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.55,10.1,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.5,9.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.35,9.7,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.1,9.45,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,9.25,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.35,8.95,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.2,8.85,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,8.75,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,8.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,8.6,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.45,8.45,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.6,8.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.85,8.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.05,8.15,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.15,8.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.25,8.15,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.3,8.3,0.0,0.0,0.0
2018,2,15,6,45,36.5,3.5,5.35,8.5,3.5,0.0,0.0
2018,2,15,7,0,73.0,7.0,5.4,8.7,7.0,5.51,0.0
2018,2,15,7,15,255.0,18.0,5.5,8.95,38.5,14.96,0.0
2018,2,15,7,30,437.0,29.0,5.6,9.2,70.0,24.43,14.22
2018,2,15,7,45,517.0,37.0,5.7,9.5,113.5,31.14,21.88
2018,2,15,8,0,597.0,45.0,5.8,9.8,157.0,41.13,31.33
2018,2,15,8,15,679.0,49.0,5.75,10.15,210.0,45.11,35.21
2018,2,15,8,30,761.0,53.0,5.7,10.5,263.0,49.32,39.1
2018,2,15,8,45,799.5,56.0,5.6,10.85,311.5,52.32,41.78
2018,2,15,9,0,838.0,59.0,5.5,11.2,360.0,55.36,44.41
2018,2,15,9,15,865.5,61.5,5.45,11.6,405.5,63.47,51.52
2018,2,15,9,30,893.0,64.0,5.4,12.0,451.0,66.56,54.06
2018,2,15,9,45,913.5,66.0,5.35,12.4,492.0,69.07,56.07
2018,2,15,10,0,934.0,68.0,5.3,12.8,533.0,71.49,57.99
2018,2,15,10,15,947.5,68.5,5.2,13.1,566.5,72.67,58.82
2018,2,15,10,30,961.0,69.0,5.1,13.4,600.0,73.78,59.6
2018,2,15,10,45,970.5,70.0,5.0,13.75,627.0,75.05,60.53
2018,2,15,11,0,980.0,71.0,4.9,14.1,654.0,133.63,74.1
2018,2,15,11,15,986.0,71.5,4.8,14.3,673.0,195.72,113.96
2018,2,15,11,30,992.0,72.0,4.7,14.5,692.0,257.61,164.68
2018,2,15,11,45,996.0,71.5,4.65,14.7,702.5,317.75,218.82
2018,2,15,12,0,1000.0,71.0,4.6,14.9,713.0,376.9,273.56
2018,2,15,12,15,1000.5,71.5,4.55,15.0,715.5,434.38,326.87
2018,2,15,12,30,1001.0,72.0,4.5,15.1,718.0,490.06,377.69
2018,2,15,12,45,1001.0,71.5,4.5,15.2,713.0,542.59,424.87
2018,2,15,13,0,1001.0,71.0,4.5,15.3,708.0,592.79,468.97
2018,2,15,13,15,995.5,71.0,4.45,15.35,693.0,637.84,507.9
2018,2,15,13,30,990.0,71.0,4.4,15.4,678.0,679.73,543.41
2018,2,15,13,45,983.0,70.0,4.4,15.45,656.0,716.3,574.35
2018,2,15,14,0,976.0,69.0,4.4,15.5,634.0,749.29,602.04
2018,2,15,14,15,936.5,74.5,4.35,15.45,595.0,762.6,613.31
2018,2,15,14,30,897.0,80.0,4.3,15.4,556.0,770.59,620.15
2018,2,15,14,45,837.0,85.5,4.25,15.35,507.0,765.41,617.31
2018,2,15,15,0,777.0,91.0,4.2,15.3,458.0,746.88,604.66
2018,2,15,15,15,751.0,87.5,4.2,15.3,417.5,740.33,601.21
2018,2,15,15,30,725.0,84.0,4.2,15.3,377.0,735.29,598.73
2018,2,15,15,45,706.5,77.5,3.9,14.9,336.0,724.2,591.34
2018,2,15,16,0,688.0,71.0,3.6,14.5,295.0,709.66,580.78
2018,2,15,16,15,631.0,65.5,3.5,13.9,246.5,660.44,543.87
2018,2,15,16,30,574.0,60.0,3.4,13.3,198.0,608.2,502.96
2018,2,15,16,45,549.0,49.5,3.3,12.75,157.5,574.37,473.82
2018,2,15,17,0,524.0,39.0,3.2,12.2,117.0,538.67,439.37
2018,2,15,17,15,380.5,30.5,3.2,11.95,76.0,406.73,316.92
2018,2,15,17,30,237.0,22.0,3.2,11.7,35.0,252.78,0.0
2018,2,15,17,45,118.5,11.0,3.25,11.5,17.5,102.68,0.0
2018,2,15,18,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,16,6,45,31.0,4.0,1.8,10.05,4.0,0.0,0.0
2018,2,16,7,0,62.0,8.0,1.7,10.2,8.0,6.29,0.0
2018,2,16,7,15,175.0,20.5,1.75,10.5,34.5,16.93,0.0
2018,2,16,7,30,288.0,33.0,1.8,10.8,61.0,27.17,16.76
2018,2,16,7,45,373.0,43.0,1.8,11.15,100.5,35.14,25.35
2018,2,16,8,0,458.0,53.0,1.8,11.5,140.0,43.11,32.97
2018,2,16,8,15,562.0,57.5,1.9,11.9,194.5,47.0,36.72
2018,2,16,8,30,666.0,62.0,2.0,12.3,249.0,51.21,40.56
2018,2,16,8,45,735.0,62.0,2.1,12.65,301.5,56.16,44.94
2018,2,16,9,0,804.0,62.0,2.2,13.0,354.0,57.13,45.69
2018,2,16,9,15,831.5,64.5,2.2,13.35,398.5,59.52,47.64
2018,2,16,9,30,859.0,67.0,2.2,13.7,443.0,68.08,55.02
2018,2,16,9,45,878.0,68.5,2.15,14.05,482.0,70.15,56.62
2018,2,16,10,0,897.0,70.0,2.1,14.4,521.0,72.13,58.14
2018,2,16,10,15,909.5,72.0,2.15,14.6,554.0,74.22,59.78
2018,2,16,10,30,922.0,74.0,2.2,14.8,587.0,76.21,61.35
2018,2,16,10,45,930.5,75.0,2.25,15.05,613.0,77.38,62.19
2018,2,16,11,0,939.0,76.0,2.3,15.3,639.0,136.19,76.23
2018,2,16,11,15,944.5,77.5,2.25,15.45,658.0,196.7,115.37
2018,2,16,11,30,950.0,79.0,2.2,15.6,677.0,257.05,164.41
2018,2,16,11,45,952.5,80.0,2.2,15.75,687.5,315.84,216.52
2018,2,16,12,0,955.0,81.0,2.2,15.9,698.0,373.62,268.92
2018,2,16,12,15,956.0,81.0,2.2,16.05,700.5,428.79,318.88
2018,2,16,12,30,957.0,81.0,2.2,16.2,703.0,482.28,366.43
2018,2,16,12,45,955.5,80.5,2.2,16.3,697.0,532.24,410.1
2018,2,16,13,0,954.0,80.0,2.2,16.4,691.0,579.83,450.7
2018,2,16,13,15,949.5,79.5,2.3,16.4,677.0,623.16,487.66
2018,2,16,13,30,945.0,79.0,2.4,16.4,663.0,663.5,521.59
2018,2,16,13,45,938.0,78.0,2.5,16.45,641.5,698.59,550.94
2018,2,16,14,0,931.0,77.0,2.6,16.5,620.0,730.23,577.31
2018,2,16,14,15,909.0,78.5,2.65,16.45,587.5,750.3,593.93
2018,2,16,14,30,887.0,80.0,2.7,16.4,555.0,766.07,606.76
2018,2,16,14,45,883.0,75.5,2.75,16.35,522.5,784.68,621.84
2018,2,16,15,0,879.0,71.0,2.8,16.3,490.0,799.64,634.37
2018,2,16,15,15,858.0,68.5,2.8,16.3,448.5,808.01,641.79
2018,2,16,15,30,837.0,66.0,2.8,16.3,407.0,804.16,640.37
2018,2,16,15,45,807.0,63.0,2.8,15.8,361.5,788.09,631.11
2018,2,16,16,0,777.0,60.0,2.8,15.3,316.0,768.07,618.48
2018,2,16,16,15,733.0,55.5,2.8,14.8,267.5,730.46,591.75
2018,2,16,16,30,689.0,51.0,2.8,14.3,219.0,689.41,560.73
2018,2,16,16,45,618.5,45.5,2.75,13.75,171.0,621.47,506.43
2018,2,16,17,0,548.0,40.0,2.7,13.2,123.0,561.86,454.67
2018,2,16,17,15,401.5,31.5,2.8,12.95,80.5,426.47,333.09
2018,2,16,17,30,255.0,23.0,2.9,12.7,38.0,271.35,38.69
2018,2,16,17,45,127.5,11.5,3.0,12.5,19.0,110.57,0.0
2018,2,16,18,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,17,6,45,44.5,4.5,1.1,10.95,5.0,0.0,0.0
2018,2,17,7,0,89.0,9.0,1.2,11.1,10.0,7.08,0.0
2018,2,17,7,15,248.0,21.0,1.25,11.35,42.0,17.46,0.0
2018,2,17,7,30,407.0,33.0,1.3,11.6,74.0,27.6,17.38
2018,2,17,7,45,504.0,40.5,1.4,11.9,119.5,33.85,24.22
2018,2,17,8,0,601.0,48.0,1.5,12.2,165.0,40.27,30.39
2018,2,17,8,15,660.0,52.5,1.5,12.55,213.5,47.82,37.38
2018,2,17,8,30,719.0,57.0,1.5,12.9,262.0,52.05,41.22
2018,2,17,8,45,758.0,60.5,1.5,13.25,309.5,55.29,44.06
2018,2,17,9,0,797.0,64.0,1.5,13.6,357.0,58.55,46.83
2018,2,17,9,15,824.5,66.5,1.5,14.0,401.5,60.89,48.72
2018,2,17,9,30,852.0,69.0,1.5,14.4,446.0,63.23,50.58
2018,2,17,9,45,872.0,70.5,1.5,14.8,485.0,71.46,57.58
2018,2,17,10,0,892.0,72.0,1.5,15.2,524.0,73.43,59.06
2018,2,17,10,15,905.0,73.5,1.45,15.55,557.0,75.17,60.35
2018,2,17,10,30,918.0,75.0,1.4,15.9,590.0,76.83,61.57
2018,2,17,10,45,927.0,76.0,1.3,16.2,616.0,79.0,63.26
2018,2,17,11,0,936.0,77.0,1.2,16.5,642.0,139.15,77.45
2018,2,17,11,15,941.5,78.0,1.2,16.7,660.5,199.23,116.41
2018,2,17,11,30,947.0,79.0,1.2,16.9,679.0,259.13,164.7
2018,2,17,11,45,950.5,79.0,1.2,17.1,689.5,317.31,215.56
2018,2,17,12,0,954.0,79.0,1.2,17.3,700.0,374.53,266.53
2018,2,17,12,15,955.0,79.0,1.3,17.4,702.5,429.64,315.82
2018,2,17,12,30,956.0,79.0,1.4,17.5,705.0,483.06,362.82
2018,2,17,12,45,955.0,78.5,1.5,17.6,699.5,533.19,406.2
2018,2,17,13,0,954.0,78.0,1.6,17.7,694.0,580.99,446.7
2018,2,17,13,15,949.0,77.5,1.75,17.65,679.5,623.99,483.28
2018,2,17,13,30,944.0,77.0,1.9,17.6,665.0,663.96,516.91
2018,2,17,13,45,936.0,76.0,2.05,17.5,642.5,698.29,546.0
2018,2,17,14,0,928.0,75.0,2.2,17.4,620.0,729.1,572.16
2018,2,17,14,15,917.5,73.5,2.3,17.25,591.0,753.96,592.43
2018,2,17,14,30,907.0,72.0,2.4,17.1,562.0,775.01,609.49
2018,2,17,14,45,892.5,71.0,2.55,16.9,527.0,789.74,622.66
2018,2,17,15,0,878.0,70.0,2.7,16.7,492.0,800.56,633.21
2018,2,17,15,15,857.5,67.5,2.7,16.7,451.0,800.76,634.74
2018,2,17,15,30,837.0,65.0,2.7,16.7,410.0,805.73,639.81
2018,2,17,15,45,806.0,62.0,3.0,16.1,364.0,788.7,631.92
2018,2,17,16,0,775.0,59.0,3.3,15.5,318.0,767.72,620.44
2018,2,17,16,15,728.5,55.5,3.35,14.95,269.5,729.11,593.19
2018,2,17,16,30,682.0,52.0,3.4,14.4,221.0,687.0,561.55
2018,2,17,16,45,611.0,46.5,3.45,13.9,173.0,618.38,506.75
2018,2,17,17,0,540.0,41.0,3.5,13.4,125.0,558.17,454.63
2018,2,17,17,15,361.0,32.0,3.6,13.1,79.5,394.6,312.44
2018,2,17,17,30,182.0,23.0,3.7,12.8,34.0,216.68,63.11
2018,2,17,17,45,91.0,11.5,3.85,12.5,17.0,81.76,0.0
2018,2,17,18,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.0,10.65,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,10.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.1,10.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.3,10.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,2,18,6,45,6.0,3.5,5.65,10.85,3.5,0.0,0.0
2018,2,18,7,0,12.0,7.0,5.8,11.0,7.0,5.51,0.0
2018,2,18,7,15,66.0,22.5,6.15,11.1,29.0,16.84,0.0
2018,2,18,7,30,120.0,38.0,6.5,11.2,51.0,28.22,18.12
2018,2,18,7,45,189.0,55.0,6.9,11.35,87.0,40.59,30.2
2018,2,18,8,0,258.0,72.0,7.3,11.5,123.0,52.63,41.48
2018,2,18,8,15,245.5,88.5,7.35,11.6,147.5,63.89,51.9
2018,2,18,8,30,233.0,105.0,7.4,11.7,172.0,74.5,61.55
2018,2,18,8,45,140.5,113.5,7.5,11.75,156.0,80.92,67.29
2018,2,18,9,0,48.0,122.0,7.6,11.8,140.0,87.4,72.96
2018,2,18,9,15,126.0,150.5,7.6,11.9,205.0,103.71,87.29
2018,2,18,9,30,204.0,179.0,7.6,12.0,270.0,121.56,102.83
2018,2,18,9,45,443.0,154.0,7.6,12.05,374.0,104.0,87.04
2018,2,18,10,0,682.0,129.0,7.6,12.1,478.0,93.73,77.76
2018,2,18,10,15,789.5,109.0,7.65,12.2,537.5,89.14,73.51
2018,2,18,10,30,897.0,89.0,7.7,12.3,597.0,77.54,63.12
2018,2,18,10,45,869.0,101.5,7.8,12.35,611.5,88.24,72.41
2018,2,18,11,0,841.0,114.0,7.9,12.4,626.0,151.25,91.84
2018,2,18,11,15,692.5,164.0,8.0,12.45,593.5,212.49,141.45
2018,2,18,11,30,544.0,214.0,8.1,12.5,561.0,261.13,188.91
2018,2,18,11,45,708.0,165.0,8.25,12.55,624.5,312.02,228.44
2018,2,18,12,0,872.0,116.0,8.4,12.6,688.0,377.65,283.52
2018,2,18,12,15,904.5,106.0,8.5,12.55,701.0,434.35,336.37
2018,2,18,12,30,937.0,96.0,8.6,12.5,714.0,492.2,389.89
2018,2,18,12,45,939.0,94.5,8.75,12.45,709.5,542.56,437.02
2018,2,18,13,0,941.0,93.0,8.9,12.4,705.0,590.86,481.57
2018,2,18,13,15,863.0,115.0,8.95,12.3,667.0,616.39,506.49
2018,2,18,13,30,785.0,137.0,9.0,12.2,629.0,632.72,522.86
2018,2,18,13,45,661.5,165.5,9.1,12.1,570.5,616.09,511.54
2018,2,18,14,0,538.0,194.0,9.2,12.0,512.0,581.48,484.79
2018,2,18,14,15,668.5,151.5,9.25,11.85,528.0,667.45,558.79
2018,2,18,14,30,799.0,109.0,9.3,11.7,544.0,744.15,624.91
2018,2,18,14,45,468.0,155.0,9.35,11.5,405.5,555.29,469.77
2018,2,18,15,0,137.0,201.0,9.4,11.3,267.0,318.88,268.43
2018,2,18,15,15,314.0,162.5,9.4,11.3,297.5,448.28,382.64
2018,2,18,15,30,491.0,124.0,9.4,11.3,328.0,583.63,499.92
2018,2,18,15,45,358.5,123.5,9.45,10.9,263.5,481.48,414.26
2018,2,18,16,0,226.0,123.0,9.5,10.5,199.0,355.28,306.54
2018,2,18,16,15,250.5,104.5,9.4,10.3,177.0,359.79,311.9
2018,2,18,16,30,275.0,86.0,9.3,10.1,155.0,362.46,314.78
2018,2,18,16,45,273.5,70.5,9.25,9.85,126.5,366.19,316.09
2018,2,18,17,0,272.0,55.0,9.2,9.6,98.0,347.75,296.84
2018,2,18,17,15,226.0,41.5,9.15,9.45,69.0,295.15,242.29
2018,2,18,17,30,180.0,28.0,9.1,9.3,40.0,226.85,94.9
2018,2,18,17,45,92.5,14.5,9.1,9.15,20.5,85.59,0.0
2018,2,18,18,0,5.0,1.0,9.1,9.0,1.0,0.0,0.0
2018,2,18,18,15,2.5,0.5,9.05,8.95,0.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.0,8.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,8.95,8.8,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,8.9,8.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,8.9,8.6,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,8.9,8.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,8.85,8.45,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,8.8,8.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,8.8,8.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,8.8,8.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.75,8.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.7,8.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.65,8.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.6,7.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.55,7.85,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.5,7.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.4,7.75,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.3,7.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.25,7.65,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.2,7.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.1,7.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.0,7.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,7.95,7.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,7.9,7.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,7.85,7.4,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,7.8,7.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.8,7.35,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.8,7.3,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.8,7.3,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,7.8,7.3,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,7.8,7.3,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,7.8,7.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,7.9,7.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.0,7.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.05,7.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.1,7.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.2,7.25,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.3,7.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.4,7.15,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.5,7.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.55,7.05,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.6,7.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.65,6.95,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.7,6.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.7,6.85,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.7,6.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.65,6.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.6,6.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.6,6.7,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.6,6.7,0.0,0.0,0.0
2018,2,19,6,45,10.5,3.5,8.55,6.75,3.5,0.0,0.0
2018,2,19,7,0,21.0,7.0,8.5,6.8,7.0,5.51,0.0
2018,2,19,7,15,73.5,23.0,8.5,6.95,30.0,17.27,0.46
2018,2,19,7,30,126.0,39.0,8.5,7.1,53.0,28.98,19.33
2018,2,19,7,45,222.0,54.0,8.5,7.2,93.5,40.03,30.29
2018,2,19,8,0,318.0,69.0,8.5,7.3,134.0,51.08,40.82
2018,2,19,8,15,429.0,76.0,8.4,7.5,188.0,56.89,46.39
2018,2,19,8,30,540.0,83.0,8.3,7.7,242.0,65.35,54.18
2018,2,19,8,45,604.0,86.5,8.2,7.85,292.0,67.82,56.38
2018,2,19,9,0,668.0,90.0,8.1,8.0,342.0,70.49,58.68
2018,2,19,9,15,741.5,87.0,7.95,8.15,397.0,69.0,57.16
2018,2,19,9,30,815.0,84.0,7.8,8.3,452.0,73.39,60.94
2018,2,19,9,45,849.5,83.0,7.65,8.45,495.0,73.05,60.44
2018,2,19,10,0,884.0,82.0,7.5,8.6,538.0,72.87,60.1
2018,2,19,10,15,897.5,83.5,7.35,8.75,571.5,81.55,67.69
2018,2,19,10,30,911.0,85.0,7.2,8.9,605.0,83.13,68.91
2018,2,19,10,45,920.5,86.5,7.1,9.0,631.5,90.54,75.35
2018,2,19,11,0,930.0,88.0,7.0,9.1,658.0,151.14,88.92
2018,2,19,11,15,936.0,89.0,6.9,9.15,677.0,211.41,131.16
2018,2,19,11,30,942.0,90.0,6.8,9.2,696.0,271.56,182.9
2018,2,19,11,45,945.0,90.5,6.75,9.25,706.5,330.16,237.59
2018,2,19,12,0,948.0,91.0,6.7,9.3,717.0,387.79,292.65
2018,2,19,12,15,949.0,91.0,6.75,9.35,719.5,443.05,345.61
2018,2,19,12,30,950.0,91.0,6.8,9.4,722.0,496.65,396.31
2018,2,19,12,45,949.0,90.5,6.8,9.45,716.0,546.96,443.2
2018,2,19,13,0,948.0,90.0,6.8,9.5,710.0,594.94,487.1
2018,2,19,13,15,943.5,89.5,6.9,9.55,696.0,638.41,526.59
2018,2,19,13,30,939.0,89.0,7.0,9.6,682.0,678.89,562.92
2018,2,19,13,45,931.5,87.5,7.05,9.65,659.5,713.27,593.7
2018,2,19,14,0,924.0,86.0,7.1,9.7,637.0,744.15,621.22
2018,2,19,14,15,914.0,84.0,7.15,9.7,607.5,769.07,642.76
2018,2,19,14,30,904.0,82.0,7.2,9.7,578.0,790.18,660.69
2018,2,19,14,45,889.0,80.0,7.2,9.7,542.0,803.54,672.53
2018,2,19,15,0,874.0,78.0,7.2,9.7,506.0,821.26,687.97
2018,2,19,15,15,852.5,75.5,7.2,9.7,464.0,820.99,689.31
2018,2,19,15,30,831.0,73.0,7.2,9.7,422.0,816.51,687.4
2018,2,19,15,45,802.5,69.5,7.05,9.6,376.0,800.76,676.13
2018,2,19,16,0,774.0,66.0,6.9,9.5,330.0,781.0,661.27
2018,2,19,16,15,733.0,61.0,6.65,9.3,281.5,744.81,632.33
2018,2,19,16,30,692.0,56.0,6.4,9.1,233.0,705.06,599.08
2018,2,19,16,45,599.0,51.5,6.15,8.85,181.5,627.27,532.87
2018,2,19,17,0,506.0,47.0,5.9,8.6,130.0,540.01,455.73
2018,2,19,17,15,370.0,36.5,5.85,8.4,86.0,409.13,336.65
2018,2,19,17,30,234.0,26.0,5.8,8.2,42.0,266.48,136.46
2018,2,19,17,45,127.0,14.5,5.75,8.0,22.0,113.61,0.0
2018,2,19,18,0,20.0,3.0,5.7,7.8,2.0,0.0,0.0
2018,2,19,18,15,10.0,1.5,5.65,7.75,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.6,7.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,7.4,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,7.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,7.2,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,7.1,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,6.9,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.65,6.8,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.35,6.65,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,6.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.85,6.55,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,20,6,45,70.0,6.5,2.3,6.55,8.0,0.0,0.0
2018,2,20,7,0,140.0,13.0,2.2,6.7,16.0,10.23,0.0
2018,2,20,7,15,260.5,24.0,2.15,7.0,47.0,19.9,4.1
2018,2,20,7,30,381.0,35.0,2.1,7.3,78.0,29.0,19.58
2018,2,20,7,45,489.0,43.5,2.05,7.65,127.0,36.07,26.83
2018,2,20,8,0,597.0,52.0,2.0,8.0,176.0,43.3,33.77
2018,2,20,8,15,669.5,55.5,1.95,8.2,228.0,50.36,40.4
2018,2,20,8,30,742.0,59.0,1.9,8.4,280.0,53.92,43.69
2018,2,20,8,45,690.0,75.0,1.8,8.65,307.0,60.58,49.66
2018,2,20,9,0,638.0,91.0,1.7,8.9,334.0,70.63,58.58
2018,2,20,9,15,508.5,130.0,1.75,9.05,338.0,91.83,77.39
2018,2,20,9,30,379.0,169.0,1.8,9.2,342.0,115.59,98.21
2018,2,20,9,45,541.0,145.5,1.85,9.4,415.0,100.71,84.7
2018,2,20,10,0,703.0,122.0,1.9,9.6,488.0,89.22,74.3
2018,2,20,10,15,806.0,102.5,2.05,9.7,547.0,84.78,70.2
2018,2,20,10,30,909.0,83.0,2.2,9.8,606.0,81.88,67.47
2018,2,20,10,45,917.0,84.5,2.35,9.95,632.0,91.81,65.37
2018,2,20,11,0,925.0,86.0,2.5,10.1,658.0,152.07,88.46
2018,2,20,11,15,931.0,87.0,2.6,10.15,676.5,212.05,130.44
2018,2,20,11,30,937.0,88.0,2.7,10.2,695.0,271.9,181.27
2018,2,20,11,45,939.5,89.0,2.8,10.3,705.5,330.45,234.8
2018,2,20,12,0,942.0,90.0,2.9,10.4,716.0,388.0,288.38
2018,2,20,12,15,943.5,89.5,3.1,10.4,718.5,442.74,339.57
2018,2,20,12,30,945.0,89.0,3.3,10.4,721.0,495.84,388.54
2018,2,20,12,45,944.0,88.0,3.45,10.4,715.0,545.43,433.59
2018,2,20,13,0,943.0,87.0,3.6,10.4,709.0,592.67,475.73
2018,2,20,13,15,939.0,86.5,3.75,10.4,695.0,636.12,513.98
2018,2,20,13,30,935.0,86.0,3.9,10.4,681.0,676.63,549.21
2018,2,20,13,45,928.0,85.0,4.05,10.35,659.0,711.58,579.7
2018,2,20,14,0,921.0,84.0,4.2,10.3,637.0,743.1,607.38
2018,2,20,14,15,891.5,86.5,4.35,10.25,601.5,758.36,621.29
2018,2,20,14,30,862.0,89.0,4.5,10.2,566.0,776.53,637.19
2018,2,20,14,45,609.0,136.0,4.6,10.1,462.5,659.14,547.24
2018,2,20,15,0,356.0,183.0,4.7,10.0,359.0,495.16,415.41
2018,2,20,15,15,232.5,178.0,4.7,10.0,289.0,400.5,337.71
2018,2,20,15,30,109.0,173.0,4.7,10.0,219.0,282.05,237.68
2018,2,20,15,45,191.5,152.0,4.85,9.7,222.5,335.7,286.67
2018,2,20,16,0,274.0,131.0,5.0,9.4,226.0,408.42,350.52
2018,2,20,16,15,176.0,116.0,4.9,9.15,173.5,293.43,252.38
2018,2,20,16,30,78.0,101.0,4.8,8.9,121.0,196.91,167.36
2018,2,20,16,45,49.5,80.0,4.7,8.65,92.0,134.19,112.34
2018,2,20,17,0,21.0,59.0,4.6,8.4,63.0,87.19,70.02
2018,2,20,17,15,20.5,40.0,4.5,8.25,42.5,65.9,50.18
2018,2,20,17,30,20.0,21.0,4.4,8.1,22.0,38.68,17.79
2018,2,20,17,45,20.0,12.0,4.3,8.0,12.0,25.59,0.0
2018,2,20,18,0,20.0,3.0,4.2,7.9,2.0,0.0,0.0
2018,2,20,18,15,10.0,1.5,4.1,7.8,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,3.95,7.65,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,21,6,45,38.0,6.0,1.75,7.6,7.0,0.0,0.0
2018,2,21,7,0,76.0,12.0,1.8,7.7,14.0,9.44,0.0
2018,2,21,7,15,230.0,25.5,1.9,7.85,49.0,21.04,6.72
2018,2,21,7,30,384.0,39.0,2.0,8.0,84.0,32.32,22.56
2018,2,21,7,45,469.0,46.5,2.15,8.2,128.0,38.31,28.82
2018,2,21,8,0,554.0,54.0,2.3,8.4,172.0,44.45,34.78
2018,2,21,8,15,623.5,59.0,2.35,8.55,223.0,48.61,38.76
2018,2,21,8,30,693.0,64.0,2.4,8.7,274.0,52.91,42.71
2018,2,21,8,45,733.5,67.5,2.4,8.8,322.0,60.36,49.42
2018,2,21,9,0,774.0,71.0,2.4,8.9,370.0,63.46,52.1
2018,2,21,9,15,805.0,73.0,2.4,9.15,415.0,65.31,53.59
2018,2,21,9,30,836.0,75.0,2.4,9.4,460.0,67.21,55.09
2018,2,21,9,45,860.5,75.5,2.45,9.65,500.5,67.95,55.55
2018,2,21,10,0,885.0,76.0,2.5,9.9,541.0,76.2,62.7
2018,2,21,10,15,898.0,77.5,2.35,10.15,574.5,77.87,63.96
2018,2,21,10,30,911.0,79.0,2.2,10.4,608.0,79.46,65.17
2018,2,21,10,45,919.5,80.5,2.05,10.6,634.0,92.07,63.49
2018,2,21,11,0,928.0,82.0,1.9,10.8,660.0,152.48,87.67
2018,2,21,11,15,934.0,83.5,1.55,11.0,679.0,212.93,130.11
2018,2,21,11,30,940.0,85.0,1.2,11.2,698.0,273.28,180.55
2018,2,21,11,45,942.5,86.0,0.85,11.35,709.0,331.96,232.34
2018,2,21,12,0,945.0,87.0,0.5,11.5,720.0,389.64,282.7
2018,2,21,12,15,945.5,87.0,0.75,11.65,722.0,444.52,332.73
2018,2,21,12,30,946.0,87.0,1.0,11.8,724.0,497.67,380.55
2018,2,21,12,45,943.5,87.0,1.2,11.95,718.0,547.42,424.44
2018,2,21,13,0,941.0,87.0,1.4,12.1,712.0,594.73,465.46
2018,2,21,13,15,935.5,87.0,1.6,12.1,697.5,637.69,502.6
2018,2,21,13,30,930.0,87.0,1.8,12.1,683.0,677.63,536.81
2018,2,21,13,45,921.0,86.5,2.05,12.15,660.5,711.58,566.32
2018,2,21,14,0,912.0,86.0,2.3,12.2,638.0,741.99,592.84
2018,2,21,14,15,895.0,86.5,2.35,12.15,607.0,763.99,610.56
2018,2,21,14,30,878.0,87.0,2.4,12.1,576.0,789.57,630.68
2018,2,21,14,45,865.5,84.0,2.5,12.05,541.0,803.68,642.9
2018,2,21,15,0,853.0,81.0,2.6,12.0,506.0,813.78,652.45
2018,2,21,15,15,832.0,78.5,2.6,12.0,464.5,813.43,653.66
2018,2,21,15,30,811.0,76.0,2.6,12.0,423.0,808.94,651.95
2018,2,21,15,45,772.0,74.5,2.8,11.75,376.0,786.11,638.48
2018,2,21,16,0,733.0,73.0,3.0,11.5,329.0,758.99,621.23
2018,2,21,16,15,684.5,68.5,3.05,11.15,280.0,723.81,596.23
2018,2,21,16,30,636.0,64.0,3.1,10.8,231.0,679.07,562.36
2018,2,21,16,45,518.5,59.0,3.15,10.45,176.5,570.9,476.4
2018,2,21,17,0,401.0,54.0,3.2,10.1,122.0,460.46,384.65
2018,2,21,17,15,337.5,41.0,3.3,9.9,85.0,388.15,317.79
