Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,1,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,4,6,15,10.0,1.5,0.8,7.85,1.0,0.0,0.0
2018,3,4,6,30,20.0,3.0,0.7,8.0,2.0,0.0,0.0
2018,3,4,6,45,167.0,15.0,0.6,8.15,25.5,11.8,0.0
2018,3,4,7,0,314.0,27.0,0.5,8.3,49.0,22.58,7.98
2018,3,4,7,15,440.5,34.5,0.5,8.5,93.5,28.81,19.59
2018,3,4,7,30,567.0,42.0,0.5,8.7,138.0,35.36,26.24
2018,3,4,7,45,640.5,47.0,0.5,8.9,189.5,43.09,33.6
2018,3,4,8,0,714.0,52.0,0.5,9.1,241.0,47.95,38.16
2018,3,4,8,15,758.5,55.5,0.5,9.25,293.0,51.36,41.27
2018,3,4,8,30,803.0,59.0,0.5,9.4,345.0,54.81,44.32
2018,3,4,8,45,833.0,61.5,0.5,9.55,394.0,57.32,46.44
2018,3,4,9,0,863.0,64.0,0.5,9.7,443.0,66.14,54.17
2018,3,4,9,15,881.5,67.0,0.45,9.95,488.0,69.33,56.78
2018,3,4,9,30,900.0,70.0,0.4,10.2,533.0,72.4,59.27
2018,3,4,9,45,912.0,73.0,0.35,10.4,572.5,75.2,61.52
2018,3,4,10,0,924.0,76.0,0.3,10.6,612.0,77.86,63.64
2018,3,4,10,15,935.0,77.0,0.3,10.8,645.0,79.12,64.53
2018,3,4,10,30,946.0,78.0,0.3,11.0,678.0,80.3,65.38
2018,3,4,10,45,955.0,79.0,0.3,11.15,705.0,126.55,72.88
2018,3,4,11,0,964.0,80.0,0.3,11.3,732.0,189.49,109.64
2018,3,4,11,15,969.5,81.0,0.4,11.45,751.0,252.19,158.73
2018,3,4,11,30,975.0,82.0,0.5,11.6,770.0,314.65,212.89
2018,3,4,11,45,978.0,82.5,0.6,11.75,780.5,375.48,267.38
2018,3,4,12,0,981.0,83.0,0.7,11.9,791.0,435.26,320.76
2018,3,4,12,15,980.0,84.0,0.75,12.0,792.5,492.45,370.87
2018,3,4,12,30,979.0,85.0,0.8,12.1,794.0,547.72,418.06
2018,3,4,12,45,975.0,86.0,0.85,12.2,787.0,599.27,461.08
2018,3,4,13,0,971.0,87.0,0.9,12.3,780.0,648.17,500.92
2018,3,4,13,15,967.0,86.5,0.95,12.3,765.0,692.86,536.9
2018,3,4,13,30,963.0,86.0,1.0,12.3,750.0,734.48,569.91
2018,3,4,13,45,956.5,85.0,1.05,12.35,727.0,770.63,598.37
2018,3,4,14,0,950.0,84.0,1.1,12.4,704.0,803.22,622.44
2018,3,4,14,15,940.0,82.5,1.2,12.4,673.5,828.92,642.28
2018,3,4,14,30,930.0,81.0,1.3,12.4,643.0,850.68,659.62
2018,3,4,14,45,901.0,82.5,1.35,12.35,600.5,856.13,665.31
2018,3,4,15,0,872.0,84.0,1.4,12.3,558.0,866.34,674.69
2018,3,4,15,15,869.0,78.5,1.4,12.3,520.0,877.4,683.95
2018,3,4,15,30,866.0,73.0,1.4,12.3,482.0,884.6,690.63
2018,3,4,15,45,840.0,70.5,1.75,12.15,434.5,871.18,687.81
2018,3,4,16,0,814.0,68.0,2.1,12.0,387.0,853.73,681.28
2018,3,4,16,15,774.5,64.0,2.2,11.7,335.5,818.26,658.66
2018,3,4,16,30,735.0,60.0,2.3,11.4,284.0,779.24,632.24
2018,3,4,16,45,675.5,55.0,2.35,11.05,232.0,717.68,586.69
2018,3,4,17,0,616.0,50.0,2.4,10.7,180.0,662.89,543.32
2018,3,4,17,15,508.0,43.0,2.5,10.5,130.5,553.85,453.89
2018,3,4,17,30,400.0,36.0,2.6,10.3,81.0,445.24,355.62
2018,3,4,17,45,248.5,24.0,2.7,10.1,47.0,279.84,105.11
2018,3,4,18,0,97.0,12.0,2.8,9.9,13.0,88.95,0.0
2018,3,4,18,15,48.5,6.0,2.9,9.8,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.5,6.05,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.7,5.85,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,3.9,5.75,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.0,5.7,0.0,0.0,0.0
2018,3,5,6,15,11.0,1.5,4.15,6.0,1.0,0.0,0.0
2018,3,5,6,30,22.0,3.0,4.3,6.3,2.0,0.0,0.0
2018,3,5,6,45,163.0,15.5,4.45,6.65,26.5,12.2,0.0
2018,3,5,7,0,304.0,28.0,4.6,7.0,51.0,23.33,10.24
2018,3,5,7,15,381.5,38.0,4.65,7.25,89.5,31.35,21.96
2018,3,5,7,30,459.0,48.0,4.7,7.5,128.0,39.34,29.9
2018,3,5,7,45,568.0,54.0,4.75,7.8,185.5,44.48,34.93
2018,3,5,8,0,677.0,60.0,4.8,8.1,243.0,49.9,40.01
2018,3,5,8,15,739.5,62.5,4.8,8.5,298.5,56.63,46.11
2018,3,5,8,30,802.0,65.0,4.8,8.9,354.0,59.4,48.48
2018,3,5,8,45,832.5,68.0,4.8,9.3,404.5,62.14,50.77
2018,3,5,9,0,863.0,71.0,4.8,9.7,455.0,64.88,53.0
2018,3,5,9,15,885.0,73.5,4.75,10.15,501.0,73.85,60.77
2018,3,5,9,30,907.0,76.0,4.7,10.6,547.0,76.59,62.92
2018,3,5,9,45,923.0,76.5,4.65,11.0,586.5,77.81,63.72
2018,3,5,10,0,939.0,77.0,4.6,11.4,626.0,78.94,64.46
2018,3,5,10,15,948.0,79.0,4.45,11.8,659.0,80.77,65.82
2018,3,5,10,30,957.0,81.0,4.3,12.2,692.0,82.5,67.11
2018,3,5,10,45,965.0,81.5,4.15,12.55,718.0,132.27,76.04
2018,3,5,11,0,973.0,82.0,4.0,12.9,744.0,195.47,114.47
2018,3,5,11,15,977.5,83.0,3.8,13.15,762.5,258.61,165.27
2018,3,5,11,30,982.0,84.0,3.6,13.4,781.0,321.39,220.96
2018,3,5,11,45,984.5,84.0,3.35,13.65,791.0,382.17,276.47
2018,3,5,12,0,987.0,84.0,3.1,13.9,801.0,441.8,330.5
2018,3,5,12,15,989.0,83.0,2.95,14.05,803.0,499.01,381.54
2018,3,5,12,30,991.0,82.0,2.8,14.2,805.0,554.47,429.62
2018,3,5,12,45,990.5,81.5,2.7,14.35,798.5,607.06,474.04
2018,3,5,13,0,990.0,81.0,2.6,14.5,792.0,657.21,515.18
2018,3,5,13,15,985.5,80.0,2.55,14.6,776.0,701.75,551.27
2018,3,5,13,30,981.0,79.0,2.5,14.7,760.0,743.09,584.07
2018,3,5,13,45,973.5,78.0,2.45,14.8,736.0,778.95,612.06
2018,3,5,14,0,966.0,77.0,2.4,14.9,712.0,811.12,635.04
2018,3,5,14,15,956.5,76.0,2.35,14.95,681.5,837.97,654.35
2018,3,5,14,30,947.0,75.0,2.3,15.0,651.0,860.88,670.95
2018,3,5,14,45,914.5,78.0,2.3,15.0,607.5,865.29,675.23
2018,3,5,15,0,882.0,81.0,2.3,15.0,564.0,864.97,676.51
2018,3,5,15,15,864.0,78.0,2.3,15.0,521.0,875.32,685.54
2018,3,5,15,30,846.0,75.0,2.3,15.0,478.0,872.18,685.03
2018,3,5,15,45,808.0,74.0,2.3,14.85,428.0,849.51,671.12
2018,3,5,16,0,770.0,73.0,2.3,14.7,378.0,822.65,654.08
2018,3,5,16,15,716.5,68.5,2.2,14.25,323.0,773.45,620.08
2018,3,5,16,30,663.0,64.0,2.1,13.8,268.0,727.74,587.61
2018,3,5,16,45,628.0,57.5,2.0,13.35,223.0,687.64,557.58
2018,3,5,17,0,593.0,51.0,1.9,12.9,178.0,645.41,523.45
2018,3,5,17,15,476.0,43.5,1.95,12.55,128.0,527.66,428.87
2018,3,5,17,30,359.0,36.0,2.0,12.2,78.0,411.12,327.49
2018,3,5,17,45,242.0,24.5,2.1,11.85,46.5,278.05,128.83
2018,3,5,18,0,125.0,13.0,2.2,11.5,15.0,112.97,0.0
2018,3,5,18,15,62.5,6.5,2.25,11.35,7.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,6,6,15,13.0,2.0,3.1,8.65,1.5,0.0,0.0
2018,3,6,6,30,26.0,4.0,3.2,9.0,3.0,0.0,0.0
2018,3,6,6,45,89.5,16.5,3.25,9.4,22.0,12.98,0.0
2018,3,6,7,0,153.0,29.0,3.3,9.8,41.0,21.88,10.3
2018,3,6,7,15,205.5,45.0,3.3,10.1,74.0,33.62,23.81
2018,3,6,7,30,258.0,61.0,3.3,10.4,107.0,45.13,34.77
2018,3,6,7,45,331.0,74.0,3.35,10.7,152.5,54.56,43.62
2018,3,6,8,0,404.0,87.0,3.4,11.0,198.0,63.92,52.18
2018,3,6,8,15,415.5,102.0,3.35,11.4,235.5,73.66,60.86
2018,3,6,8,30,427.0,117.0,3.3,11.8,273.0,83.02,69.02
2018,3,6,8,45,548.5,112.5,3.25,12.25,341.0,83.71,69.34
2018,3,6,9,0,670.0,108.0,3.2,12.7,409.0,81.41,66.98
2018,3,6,9,15,782.0,91.0,3.05,13.15,476.0,77.32,63.07
2018,3,6,9,30,894.0,74.0,2.9,13.6,543.0,75.08,60.81
2018,3,6,9,45,909.5,76.0,2.75,14.05,583.0,77.23,62.42
2018,3,6,10,0,925.0,78.0,2.6,14.5,623.0,79.29,63.94
2018,3,6,10,15,935.5,79.5,2.5,14.85,656.5,80.8,65.02
2018,3,6,10,30,946.0,81.0,2.4,15.2,690.0,82.24,66.04
2018,3,6,10,45,953.0,82.5,2.3,15.5,716.0,135.37,76.71
2018,3,6,11,0,960.0,84.0,2.2,15.8,742.0,198.44,115.5
2018,3,6,11,15,965.0,84.0,2.05,16.0,760.0,260.28,164.75
2018,3,6,11,30,970.0,84.0,1.9,16.2,778.0,321.78,218.33
2018,3,6,11,45,972.0,85.0,1.8,16.4,788.0,382.47,272.5
2018,3,6,12,0,974.0,86.0,1.7,16.6,798.0,442.03,325.08
2018,3,6,12,15,964.0,90.0,1.65,16.7,796.0,497.46,373.52
2018,3,6,12,30,954.0,94.0,1.6,16.8,794.0,550.18,418.23
2018,3,6,12,45,906.0,109.0,1.55,16.95,769.0,588.88,450.99
2018,3,6,13,0,858.0,124.0,1.5,17.1,744.0,625.62,480.72
2018,3,6,13,15,830.5,129.5,1.55,17.05,720.0,658.05,507.48
2018,3,6,13,30,803.0,135.0,1.6,17.0,696.0,685.84,530.24
2018,3,6,13,45,801.0,131.0,1.6,17.0,675.5,718.32,555.7
2018,3,6,14,0,799.0,127.0,1.6,17.0,655.0,747.77,578.59
2018,3,6,14,15,810.0,114.5,1.6,16.95,630.0,775.63,599.54
2018,3,6,14,30,821.0,102.0,1.6,16.9,605.0,800.28,617.72
2018,3,6,14,45,786.5,103.5,1.6,16.8,562.5,799.01,618.09
2018,3,6,15,0,752.0,105.0,1.6,16.7,520.0,792.92,615.49
2018,3,6,15,15,657.0,120.5,1.6,16.7,463.0,751.34,587.63
2018,3,6,15,30,562.0,136.0,1.6,16.7,406.0,697.24,550.67
2018,3,6,15,45,574.5,118.0,1.7,16.3,370.5,699.31,555.85
2018,3,6,16,0,587.0,100.0,1.8,15.9,335.0,697.89,557.82
2018,3,6,16,15,539.5,93.0,1.75,15.4,287.0,651.13,524.95
2018,3,6,16,30,492.0,86.0,1.7,14.9,239.0,601.44,489.08
2018,3,6,16,45,464.5,73.5,1.65,14.4,197.5,561.44,459.01
2018,3,6,17,0,437.0,61.0,1.6,13.9,156.0,519.46,425.27
2018,3,6,17,15,358.5,50.0,1.65,13.55,114.0,432.47,353.74
2018,3,6,17,30,280.0,39.0,1.7,13.2,72.0,345.19,276.49
2018,3,6,17,45,178.0,25.0,1.7,12.85,42.5,227.91,120.91
2018,3,6,18,0,76.0,11.0,1.7,12.5,13.0,71.3,0.0
2018,3,6,18,15,38.0,5.5,1.65,12.4,6.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,7,6,15,7.0,1.5,1.95,11.25,1.5,0.0,0.0
2018,3,7,6,30,14.0,3.0,2.1,11.3,3.0,0.0,0.0
2018,3,7,6,45,7.0,12.5,2.25,11.4,12.5,9.83,0.0
2018,3,7,7,0,0.0,22.0,2.4,11.5,22.0,16.81,7.2
2018,3,7,7,15,0.0,38.0,2.5,11.8,38.0,28.58,19.36
2018,3,7,7,30,0.0,54.0,2.6,12.1,54.0,40.26,30.27
2018,3,7,7,45,9.0,74.5,2.7,12.4,77.0,54.88,43.64
2018,3,7,8,0,18.0,95.0,2.8,12.7,100.0,69.37,56.7
2018,3,7,8,15,15.0,96.5,2.8,13.05,101.0,71.5,58.53
2018,3,7,8,30,12.0,98.0,2.8,13.4,102.0,73.33,59.98
2018,3,7,8,45,8.5,101.5,2.8,13.7,104.5,76.31,62.39
2018,3,7,9,0,5.0,105.0,2.8,14.0,107.0,79.17,64.65
2018,3,7,9,15,68.0,158.0,3.0,14.35,193.5,111.96,93.0
2018,3,7,9,30,131.0,211.0,3.2,14.7,280.0,138.72,115.7
2018,3,7,9,45,221.0,229.5,3.35,15.05,356.5,150.9,125.65
2018,3,7,10,0,311.0,248.0,3.5,15.4,433.0,155.44,129.06
2018,3,7,10,15,507.5,202.0,3.6,15.6,523.0,128.07,105.37
2018,3,7,10,30,704.0,156.0,3.7,15.8,613.0,104.73,85.17
2018,3,7,10,45,808.0,125.0,3.85,15.95,668.5,145.87,88.69
2018,3,7,11,0,912.0,94.0,4.0,16.1,724.0,201.48,119.98
2018,3,7,11,15,936.5,87.5,4.05,16.2,748.5,260.32,166.89
2018,3,7,11,30,961.0,81.0,4.1,16.3,773.0,320.71,219.82
2018,3,7,11,45,964.0,82.0,4.15,16.4,783.5,381.13,274.99
2018,3,7,12,0,967.0,83.0,4.2,16.5,794.0,440.54,329.01
2018,3,7,12,15,968.5,82.0,4.25,16.5,795.5,496.41,379.43
2018,3,7,12,30,970.0,81.0,4.3,16.5,797.0,550.52,427.23
2018,3,7,12,45,970.0,79.5,4.3,16.55,790.0,601.36,471.07
2018,3,7,13,0,970.0,78.0,4.3,16.6,783.0,649.8,511.91
2018,3,7,13,15,965.5,77.5,4.3,16.6,767.5,693.74,548.46
2018,3,7,13,30,961.0,77.0,4.3,16.6,752.0,734.55,581.9
2018,3,7,13,45,955.0,75.5,4.3,16.6,729.0,770.0,610.32
2018,3,7,14,0,949.0,74.0,4.3,16.6,706.0,801.88,634.3
2018,3,7,14,15,938.0,73.0,4.3,16.5,674.5,826.73,653.49
2018,3,7,14,30,927.0,72.0,4.3,16.4,643.0,847.61,669.97
2018,3,7,14,45,913.5,70.5,4.35,16.3,606.0,861.82,682.16
2018,3,7,15,0,900.0,69.0,4.4,16.2,569.0,871.95,691.64
2018,3,7,15,15,882.5,67.5,4.4,16.2,526.5,874.55,695.21
2018,3,7,15,30,865.0,66.0,4.4,16.2,484.0,873.17,696.04
2018,3,7,15,45,838.5,63.5,4.2,15.75,436.0,858.48,687.08
2018,3,7,16,0,812.0,61.0,4.0,15.3,388.0,850.2,683.07
2018,3,7,16,15,612.0,80.5,3.85,14.95,309.0,704.04,575.09
2018,3,7,16,30,412.0,100.0,3.7,14.6,230.0,539.56,448.82
2018,3,7,16,45,320.0,88.5,3.55,14.25,178.5,444.04,372.22
2018,3,7,17,0,228.0,77.0,3.4,13.9,127.0,327.35,275.25
2018,3,7,17,15,310.0,56.0,3.45,13.7,105.0,394.86,328.65
2018,3,7,17,30,392.0,35.0,3.5,13.5,83.0,441.0,355.36
2018,3,7,17,45,264.5,24.5,3.5,13.3,50.0,303.99,179.51
2018,3,7,18,0,137.0,14.0,3.5,13.1,17.0,124.25,0.0
2018,3,7,18,15,68.5,7.0,3.45,13.05,8.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,1.4,12.45,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,1.3,12.7,3.0,0.0,0.0
2018,3,8,6,45,7.5,14.0,1.25,12.95,14.0,11.02,0.0
2018,3,8,7,0,5.0,25.0,1.2,13.2,25.0,18.97,9.33
2018,3,8,7,15,13.0,39.5,1.1,13.4,41.5,29.81,20.41
2018,3,8,7,30,21.0,54.0,1.0,13.6,58.0,40.4,30.3
2018,3,8,7,45,25.5,64.0,0.9,13.8,70.5,47.95,37.3
2018,3,8,8,0,30.0,74.0,0.8,14.0,83.0,55.37,44.01
2018,3,8,8,15,22.0,83.0,0.75,14.25,90.0,61.86,49.72
2018,3,8,8,30,14.0,92.0,0.7,14.5,97.0,69.4,56.22
2018,3,8,8,45,74.0,136.5,0.65,14.7,170.0,97.66,80.72
2018,3,8,9,0,134.0,181.0,0.6,14.9,243.0,121.6,100.99
2018,3,8,9,15,348.0,166.5,0.6,15.1,347.5,113.45,93.54
2018,3,8,9,30,562.0,152.0,0.6,15.3,452.0,104.06,85.19
2018,3,8,9,45,621.5,149.0,0.6,15.45,503.0,102.77,83.84
2018,3,8,10,0,681.0,146.0,0.6,15.6,554.0,100.68,81.82
2018,3,8,10,15,572.5,193.0,0.65,15.8,548.5,124.63,101.93
2018,3,8,10,30,464.0,240.0,0.7,16.0,543.0,145.84,119.42
2018,3,8,10,45,438.0,260.0,0.75,16.15,554.5,190.05,134.49
2018,3,8,11,0,412.0,280.0,0.8,16.3,566.0,233.64,165.02
2018,3,8,11,15,426.5,281.5,0.9,16.45,584.0,272.22,194.7
2018,3,8,11,30,441.0,283.0,1.0,16.6,602.0,312.33,227.64
2018,3,8,11,45,286.5,316.5,1.1,16.75,525.0,320.1,241.0
2018,3,8,12,0,132.0,350.0,1.2,16.9,448.0,308.75,237.32
2018,3,8,12,15,141.5,351.0,1.3,16.95,456.0,329.39,254.27
2018,3,8,12,30,151.0,352.0,1.4,17.0,464.0,350.79,271.64
2018,3,8,12,45,268.5,328.0,1.5,17.0,525.0,418.61,324.51
2018,3,8,13,0,386.0,304.0,1.6,17.0,586.0,491.18,381.02
2018,3,8,13,15,518.0,251.5,1.65,16.95,622.5,568.24,440.93
2018,3,8,13,30,650.0,199.0,1.7,16.9,659.0,648.66,502.97
2018,3,8,13,45,597.5,209.0,1.75,16.85,621.5,653.29,507.48
2018,3,8,14,0,545.0,219.0,1.8,16.8,584.0,646.6,504.21
2018,3,8,14,15,528.0,210.5,1.85,16.65,551.5,650.67,509.48
2018,3,8,14,30,511.0,202.0,1.9,16.5,519.0,651.21,512.01
2018,3,8,14,45,664.5,151.0,1.9,16.35,538.0,757.65,593.76
2018,3,8,15,0,818.0,100.0,1.9,16.2,557.0,849.91,659.75
2018,3,8,15,15,553.0,148.5,1.9,16.2,447.0,684.07,541.72
2018,3,8,15,30,288.0,197.0,1.9,16.2,337.0,493.45,396.77
2018,3,8,15,45,401.0,157.0,1.95,15.85,331.5,580.83,469.49
2018,3,8,16,0,514.0,117.0,2.0,15.5,326.0,644.59,521.17
2018,3,8,16,15,402.0,116.5,2.0,15.1,267.0,547.75,448.27
2018,3,8,16,30,290.0,116.0,2.0,14.7,208.0,427.6,354.58
2018,3,8,16,45,240.5,99.0,2.0,14.35,166.5,365.19,304.88
2018,3,8,17,0,191.0,82.0,2.0,14.0,125.0,302.29,252.47
2018,3,8,17,15,173.0,63.0,2.0,13.6,94.0,263.97,219.13
2018,3,8,17,30,155.0,44.0,2.0,13.2,63.0,224.41,182.0
2018,3,8,17,45,123.0,29.0,2.0,12.8,39.5,175.23,110.01
2018,3,8,18,0,91.0,14.0,2.0,12.4,16.0,86.43,0.0
2018,3,8,18,15,45.5,7.0,2.1,12.2,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,9,6,15,28.0,3.5,2.0,10.6,3.5,0.0,0.0
2018,3,9,6,30,56.0,7.0,2.1,10.8,7.0,5.51,0.0
2018,3,9,6,45,187.5,17.0,2.15,11.0,32.0,13.98,0.0
2018,3,9,7,0,319.0,27.0,2.2,11.2,57.0,22.26,12.51
2018,3,9,7,15,226.5,21.0,2.3,11.45,49.0,16.76,9.14
2018,3,9,7,30,134.0,15.0,2.4,11.7,41.0,11.6,4.77
2018,3,9,7,45,67.0,24.0,2.5,11.9,37.0,18.57,11.15
2018,3,9,8,0,0.0,33.0,2.6,12.1,33.0,25.16,17.14
2018,3,9,8,15,0.0,55.0,2.55,12.4,55.0,42.1,32.37
2018,3,9,8,30,0.0,77.0,2.5,12.7,77.0,58.85,47.24
2018,3,9,8,45,5.5,117.0,2.4,12.95,119.5,86.79,71.81
2018,3,9,9,0,11.0,157.0,2.3,13.2,162.0,113.47,94.87
2018,3,9,9,15,22.5,184.0,2.15,13.45,195.5,131.44,110.04
2018,3,9,9,30,34.0,211.0,2.0,13.7,229.0,142.03,118.69
2018,3,9,9,45,66.5,242.0,1.8,13.95,281.0,160.03,133.56
2018,3,9,10,0,99.0,273.0,1.6,14.2,333.0,177.38,147.69
2018,3,9,10,15,129.0,290.0,1.65,14.35,372.5,178.9,148.54
2018,3,9,10,30,159.0,307.0,1.7,14.5,412.0,187.99,155.83
2018,3,9,10,45,186.0,317.0,1.75,14.7,444.0,213.8,162.81
2018,3,9,11,0,213.0,327.0,1.8,14.9,476.0,243.08,182.73
2018,3,9,11,15,237.5,334.0,1.85,14.95,504.0,273.61,205.87
2018,3,9,11,30,262.0,341.0,1.9,15.0,532.0,303.65,229.88
2018,3,9,11,45,273.5,343.0,1.95,15.05,544.5,334.24,255.37
2018,3,9,12,0,285.0,345.0,2.0,15.1,557.0,365.85,281.73
2018,3,9,12,15,317.0,338.5,1.95,15.15,575.0,401.4,310.6
2018,3,9,12,30,349.0,332.0,1.9,15.2,593.0,439.31,341.18
2018,3,9,12,45,348.0,329.5,1.9,15.25,587.5,464.4,361.98
2018,3,9,13,0,347.0,327.0,1.9,15.3,582.0,488.39,381.66
2018,3,9,13,15,355.0,317.5,1.95,15.3,574.0,510.99,400.44
2018,3,9,13,30,363.0,308.0,2.0,15.3,566.0,532.67,418.41
2018,3,9,13,45,389.5,290.0,2.05,15.3,559.0,558.81,440.02
2018,3,9,14,0,416.0,272.0,2.1,15.3,552.0,599.41,472.02
2018,3,9,14,15,358.0,271.0,2.1,15.25,504.5,559.54,442.99
2018,3,9,14,30,300.0,270.0,2.1,15.2,457.0,529.78,421.23
2018,3,9,14,45,294.0,253.5,2.15,15.1,428.0,523.48,418.42
2018,3,9,15,0,288.0,237.0,2.2,15.0,399.0,514.96,413.75
2018,3,9,15,15,289.0,218.5,2.2,15.0,370.5,508.25,410.34
2018,3,9,15,30,290.0,200.0,2.2,15.0,342.0,499.58,405.41
2018,3,9,15,45,292.5,179.5,2.3,14.7,311.0,487.86,398.93
2018,3,9,16,0,295.0,159.0,2.4,14.4,280.0,474.06,390.66
2018,3,9,16,15,243.5,141.0,2.35,14.15,232.5,411.67,341.7
2018,3,9,16,30,192.0,123.0,2.3,13.9,185.0,347.7,290.3
2018,3,9,16,45,163.5,104.5,2.2,13.6,151.0,283.46,238.08
2018,3,9,17,0,135.0,86.0,2.1,13.3,117.0,239.05,200.37
2018,3,9,17,15,106.0,66.0,2.05,13.1,86.5,191.01,158.32
2018,3,9,17,30,77.0,46.0,2.0,12.9,56.0,141.88,113.96
2018,3,9,17,45,49.5,28.0,1.95,12.7,33.5,93.74,59.74
2018,3,9,18,0,22.0,10.0,1.9,12.5,11.0,26.15,0.0
2018,3,9,18,15,11.0,5.0,1.85,12.4,5.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.25,11.7,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.3,11.8,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.0,1.35,11.9,3.0,2.27,0.0
2018,3,10,7,0,0.0,5.0,1.4,12.0,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.0,1.4,12.1,6.0,4.54,0.0
2018,3,10,7,30,0.0,7.0,1.4,12.2,7.0,5.3,0.0
2018,3,10,7,45,0.0,9.0,1.4,12.35,9.0,6.82,0.52
2018,3,10,8,0,0.0,11.0,1.4,12.5,11.0,8.35,1.92
2018,3,10,8,15,0.0,14.0,1.3,12.55,14.0,10.64,4.0
2018,3,10,8,30,0.0,17.0,1.2,12.6,17.0,12.94,6.06
2018,3,10,8,45,0.0,36.0,1.1,12.7,36.0,27.5,19.13
2018,3,10,9,0,0.0,55.0,1.0,12.8,55.0,42.14,32.12
2018,3,10,9,15,0.0,59.0,0.95,12.9,59.0,45.25,34.75
2018,3,10,9,30,0.0,63.0,0.9,13.0,63.0,48.36,37.38
2018,3,10,9,45,0.0,65.0,0.85,13.1,65.0,49.94,38.64
2018,3,10,10,0,0.0,67.0,0.8,13.2,67.0,51.51,39.91
2018,3,10,10,15,0.0,69.0,0.85,13.35,69.0,53.09,41.17
2018,3,10,10,30,0.0,71.0,0.9,13.5,71.0,54.67,42.43
2018,3,10,10,45,0.0,101.5,0.9,13.65,101.5,78.06,59.75
2018,3,10,11,0,0.0,132.0,0.9,13.8,132.0,100.37,77.95
2018,3,10,11,15,0.0,131.0,1.05,13.85,131.0,99.94,77.46
2018,3,10,11,30,0.0,130.0,1.2,13.9,130.0,99.46,77.0
2018,3,10,11,45,0.5,139.0,1.35,14.0,139.5,106.56,82.74
2018,3,10,12,0,1.0,148.0,1.5,14.1,149.0,113.82,88.6
2018,3,10,12,15,2.5,165.0,1.6,14.1,167.0,127.74,99.91
2018,3,10,12,30,4.0,182.0,1.7,14.1,185.0,142.09,111.57
2018,3,10,12,45,3.0,174.0,1.85,14.15,176.0,136.2,106.82
2018,3,10,13,0,2.0,166.0,2.0,14.2,167.0,130.04,101.89
2018,3,10,13,15,1.5,153.0,2.0,14.2,154.0,120.0,93.8
2018,3,10,13,30,1.0,140.0,2.0,14.2,141.0,109.71,85.49
2018,3,10,13,45,1.0,134.5,2.0,14.15,135.5,105.61,82.26
2018,3,10,14,0,1.0,129.0,2.0,14.1,130.0,101.45,78.98
2018,3,10,14,15,0.5,129.5,1.95,14.1,130.0,101.77,79.37
2018,3,10,14,30,0.0,130.0,1.9,14.1,130.0,102.14,79.81
2018,3,10,14,45,0.0,127.0,1.85,14.05,127.0,100.06,78.28
2018,3,10,15,0,0.0,124.0,1.8,14.0,124.0,98.05,76.82
2018,3,10,15,15,0.0,118.0,1.8,14.0,118.0,93.51,73.25
2018,3,10,15,30,0.0,112.0,1.8,14.0,112.0,89.01,69.71
2018,3,10,15,45,1.0,109.0,1.45,13.9,109.5,88.33,69.42
2018,3,10,16,0,2.0,106.0,1.1,13.8,107.0,88.07,69.46
2018,3,10,16,15,35.0,116.0,1.05,13.65,127.5,145.39,119.26
2018,3,10,16,30,68.0,126.0,1.0,13.5,148.0,197.74,164.0
2018,3,10,16,45,67.5,107.0,0.95,13.4,125.5,180.39,149.51
2018,3,10,17,0,67.0,88.0,0.9,13.3,103.0,162.49,134.31
2018,3,10,17,15,48.0,67.0,0.95,13.2,76.5,123.43,100.19
2018,3,10,17,30,29.0,46.0,1.0,13.1,50.0,82.69,64.01
2018,3,10,17,45,21.5,29.0,1.1,12.95,31.0,57.53,35.96
2018,3,10,18,0,14.0,12.0,1.2,12.8,12.0,21.11,0.0
2018,3,10,18,15,7.0,6.0,1.2,12.75,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,11,6,15,36.5,4.0,2.3,9.85,4.5,0.0,0.0
2018,3,11,6,30,73.0,8.0,2.3,10.1,9.0,6.29,0.0
2018,3,11,6,45,138.0,17.5,2.3,10.4,28.5,13.39,0.0
2018,3,11,7,0,203.0,27.0,2.3,10.7,48.0,20.71,11.85
2018,3,11,7,15,247.0,43.0,2.2,11.0,83.0,32.49,23.19
2018,3,11,7,30,291.0,59.0,2.1,11.3,118.0,43.99,33.9
2018,3,11,7,45,204.5,80.5,2.05,11.6,127.5,58.51,47.15
2018,3,11,8,0,118.0,102.0,2.0,11.9,137.0,73.07,60.21
2018,3,11,8,15,179.5,126.0,1.9,12.3,190.5,89.12,74.33
2018,3,11,8,30,241.0,150.0,1.8,12.7,244.0,102.09,85.47
2018,3,11,8,45,432.0,135.0,1.7,13.1,330.0,93.29,77.35
2018,3,11,9,0,623.0,120.0,1.6,13.5,416.0,87.86,72.25
2018,3,11,9,15,540.5,154.0,1.55,13.85,428.0,105.25,87.08
2018,3,11,9,30,458.0,188.0,1.5,14.2,440.0,122.08,101.19
2018,3,11,9,45,348.5,232.5,1.45,14.6,432.0,148.58,123.35
2018,3,11,10,0,239.0,277.0,1.4,15.0,424.0,175.47,145.46
2018,3,11,10,15,234.5,293.5,1.45,15.4,444.0,183.53,151.62
2018,3,11,10,30,230.0,310.0,1.5,15.8,464.0,194.1,159.91
2018,3,11,10,45,251.5,319.5,1.55,16.2,493.5,215.49,160.24
2018,3,11,11,0,273.0,329.0,1.6,16.6,523.0,249.27,183.46
2018,3,11,11,15,300.0,330.0,1.6,16.9,548.0,282.24,208.27
2018,3,11,11,30,327.0,331.0,1.6,17.2,573.0,318.14,236.68
2018,3,11,11,45,393.0,313.0,1.65,17.5,607.0,357.6,267.61
2018,3,11,12,0,459.0,295.0,1.7,17.8,641.0,403.91,304.48
2018,3,11,12,15,430.5,304.5,1.65,18.0,629.5,433.54,329.73
2018,3,11,12,30,402.0,314.0,1.6,18.2,618.0,455.28,348.24
2018,3,11,12,45,476.0,284.5,1.6,18.35,641.5,509.76,390.77
2018,3,11,13,0,550.0,255.0,1.6,18.5,665.0,563.71,432.55
2018,3,11,13,15,602.0,229.0,1.55,18.6,669.5,613.8,470.77
2018,3,11,13,30,654.0,203.0,1.5,18.7,674.0,662.33,507.44
2018,3,11,13,45,681.0,184.0,1.4,18.8,661.0,699.04,534.57
2018,3,11,14,0,708.0,165.0,1.3,18.9,648.0,734.02,560.11
2018,3,11,14,15,797.0,127.5,1.3,18.85,649.0,792.72,603.22
2018,3,11,14,30,886.0,90.0,1.3,18.8,650.0,846.22,640.26
2018,3,11,14,45,853.0,93.5,1.3,18.75,607.5,858.16,649.14
2018,3,11,15,0,820.0,97.0,1.3,18.7,565.0,856.47,649.48
2018,3,11,15,15,756.5,103.5,1.3,18.7,510.5,826.02,630.37
2018,3,11,15,30,693.0,110.0,1.3,18.7,456.0,797.3,612.63
2018,3,11,15,45,735.0,93.0,1.55,18.25,428.5,826.84,639.2
2018,3,11,16,0,777.0,76.0,1.8,17.8,401.0,847.3,658.74
2018,3,11,16,15,738.0,72.0,1.9,17.3,349.5,810.98,636.66
2018,3,11,16,30,699.0,68.0,2.0,16.8,298.0,778.17,616.55
2018,3,11,16,45,633.0,63.5,2.1,16.25,245.0,711.14,569.79
2018,3,11,17,0,567.0,59.0,2.2,15.7,192.0,642.17,518.78
2018,3,11,17,15,492.0,50.0,2.1,15.25,145.0,557.99,451.3
2018,3,11,17,30,417.0,41.0,2.0,14.8,98.0,473.85,378.99
2018,3,11,17,45,278.5,29.5,1.95,14.35,60.5,332.86,236.53
2018,3,11,18,0,140.0,18.0,1.9,13.9,23.0,131.11,0.0
2018,3,11,18,15,70.0,9.0,1.8,13.7,11.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,3,12,6,15,16.5,3.5,3.8,12.85,3.5,0.0,0.0
2018,3,12,6,30,33.0,7.0,3.9,13.1,7.0,5.51,0.0
2018,3,12,6,45,49.0,17.5,4.0,13.4,21.0,13.37,0.0
2018,3,12,7,0,65.0,28.0,4.1,13.7,35.0,21.21,12.25
2018,3,12,7,15,225.0,43.5,4.05,14.0,87.5,32.7,23.1
2018,3,12,7,30,385.0,59.0,4.0,14.3,140.0,46.94,36.1
2018,3,12,7,45,241.0,77.0,3.9,14.6,132.5,56.72,45.0
2018,3,12,8,0,97.0,95.0,3.8,14.9,125.0,68.69,55.63
2018,3,12,8,15,55.0,115.5,3.9,15.3,133.0,83.08,68.18
2018,3,12,8,30,13.0,136.0,4.0,15.7,141.0,98.45,81.39
2018,3,12,8,45,85.0,166.5,4.1,16.15,206.5,115.62,95.93
2018,3,12,9,0,157.0,197.0,4.2,16.6,272.0,130.96,108.71
2018,3,12,9,15,243.5,197.5,4.4,16.8,326.5,128.32,106.04
2018,3,12,9,30,330.0,198.0,4.6,17.0,381.0,130.12,107.22
2018,3,12,9,45,219.0,236.5,4.8,17.25,361.5,154.82,127.9
2018,3,12,10,0,108.0,275.0,5.0,17.5,342.0,179.21,148.08
2018,3,12,10,15,289.5,255.5,5.15,17.6,447.5,157.34,129.29
2018,3,12,10,30,471.0,236.0,5.3,17.7,553.0,149.64,112.61
2018,3,12,10,45,356.5,285.0,5.4,17.75,530.0,209.4,151.75
2018,3,12,11,0,242.0,334.0,5.5,17.8,507.0,255.09,190.42
2018,3,12,11,15,438.0,267.0,5.55,17.8,589.0,272.94,197.33
2018,3,12,11,30,634.0,200.0,5.6,17.8,671.0,320.66,231.92
2018,3,12,11,45,660.5,197.0,5.65,17.85,693.0,372.77,277.55
2018,3,12,12,0,687.0,194.0,5.7,17.9,715.0,426.96,324.81
2018,3,12,12,15,402.5,251.5,5.75,17.85,557.0,384.55,299.34
2018,3,12,12,30,118.0,309.0,5.8,17.8,399.0,304.79,239.74
2018,3,12,12,45,86.0,313.0,5.85,17.8,378.0,296.07,233.62
2018,3,12,13,0,54.0,317.0,5.9,17.8,357.0,289.21,228.38
2018,3,12,13,15,54.0,311.0,5.9,17.75,350.5,291.93,231.02
2018,3,12,13,30,54.0,305.0,5.9,17.7,344.0,294.32,233.41
2018,3,12,13,45,36.0,260.5,5.9,17.65,286.0,248.1,196.86
2018,3,12,14,0,18.0,216.0,5.9,17.6,228.0,187.11,147.94
2018,3,12,14,15,9.5,175.5,5.85,17.5,182.0,147.53,116.03
2018,3,12,14,30,1.0,135.0,5.8,17.4,136.0,107.13,83.02
2018,3,12,14,45,1.0,129.0,5.8,17.35,130.0,102.57,79.5
2018,3,12,15,0,1.0,123.0,5.8,17.3,124.0,97.99,75.94
2018,3,12,15,15,30.5,152.5,5.8,17.3,168.0,164.92,132.57
2018,3,12,15,30,60.0,182.0,5.8,17.3,212.0,228.57,186.14
2018,3,12,15,45,58.5,151.5,5.7,16.95,178.5,198.1,161.97
2018,3,12,16,0,57.0,121.0,5.6,16.6,145.0,166.52,136.64
2018,3,12,16,15,77.5,103.0,5.6,16.3,131.5,186.62,154.86
2018,3,12,16,30,98.0,85.0,5.6,16.0,118.0,187.37,156.91
2018,3,12,16,45,49.0,56.0,5.55,15.75,72.5,108.0,88.43
2018,3,12,17,0,0.0,27.0,5.5,15.5,27.0,20.56,11.88
2018,3,12,17,15,35.0,22.0,5.55,15.3,27.0,55.72,43.1
2018,3,12,17,30,70.0,17.0,5.6,15.1,27.0,108.99,87.47
2018,3,12,17,45,37.0,10.5,5.65,14.95,15.5,54.94,36.69
2018,3,12,18,0,4.0,4.0,5.7,14.8,4.0,6.5,0.0
2018,3,12,18,15,2.0,2.0,5.5,14.75,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.45,14.55,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,5.9,14.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.05,14.6,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.15,14.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.05,14.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.05,14.45,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.2,14.4,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.3,14.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.25,14.35,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.2,14.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.2,14.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,5.95,14.2,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,5.8,14.15,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.35,14.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.05,14.05,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.4,13.8,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.4,13.8,2.0,1.57,0.0
2018,3,13,6,45,0.0,4.5,4.4,13.75,4.5,3.4,0.0
2018,3,13,7,0,0.0,7.0,4.4,13.7,7.0,5.3,0.0
2018,3,13,7,15,0.0,9.0,4.35,13.7,9.0,6.82,0.36
2018,3,13,7,30,0.0,11.0,4.3,13.7,11.0,8.34,1.81
2018,3,13,7,45,0.0,17.0,4.3,13.65,17.0,12.92,5.97
2018,3,13,8,0,0.0,23.0,4.3,13.6,23.0,17.51,10.12
2018,3,13,8,15,0.0,20.5,4.25,13.65,20.5,15.61,8.39
2018,3,13,8,30,0.0,18.0,4.2,13.7,18.0,13.71,6.66
2018,3,13,8,45,0.0,22.0,4.1,13.7,22.0,16.78,9.37
2018,3,13,9,0,0.0,26.0,4.0,13.7,26.0,19.86,12.08
2018,3,13,9,15,0.0,34.0,4.05,13.8,34.0,26.01,17.49
2018,3,13,9,30,0.0,42.0,4.1,13.9,42.0,32.18,22.87
2018,3,13,9,45,0.0,57.0,4.15,14.0,57.0,43.77,32.99
2018,3,13,10,0,0.0,72.0,4.2,14.1,72.0,55.4,43.07
2018,3,13,10,15,3.5,128.5,4.25,14.25,131.0,97.19,79.25
2018,3,13,10,30,7.0,185.0,4.3,14.4,190.0,135.98,107.28
2018,3,13,10,45,18.0,232.5,4.35,14.5,245.5,169.99,134.13
2018,3,13,11,0,29.0,280.0,4.4,14.6,301.0,197.22,155.27
2018,3,13,11,15,33.5,251.0,4.45,14.65,275.5,186.45,146.32
2018,3,13,11,30,38.0,222.0,4.5,14.7,250.0,173.82,136.14
2018,3,13,11,45,114.0,281.0,4.55,14.8,367.5,245.18,191.98
2018,3,13,12,0,190.0,340.0,4.6,14.9,485.0,329.01,258.0
2018,3,13,12,15,205.0,348.5,4.65,14.95,505.0,360.35,283.79
2018,3,13,12,30,220.0,357.0,4.7,15.0,525.0,393.42,311.0
2018,3,13,12,45,242.5,350.0,4.7,15.0,534.0,426.87,338.48
2018,3,13,13,0,265.0,343.0,4.7,15.0,543.0,457.01,363.38
2018,3,13,13,15,305.5,323.0,4.65,15.05,549.0,488.76,389.71
2018,3,13,13,30,346.0,303.0,4.6,15.1,555.0,521.82,417.06
2018,3,13,13,45,237.0,310.5,4.55,15.1,480.5,470.95,376.97
2018,3,13,14,0,128.0,318.0,4.5,15.1,406.0,395.6,316.99
2018,3,13,14,15,177.0,295.0,4.45,15.05,411.5,424.74,342.35
2018,3,13,14,30,226.0,272.0,4.4,15.0,417.0,455.08,368.47
2018,3,13,14,45,288.5,252.5,4.35,14.95,426.5,521.26,422.43
2018,3,13,15,0,351.0,233.0,4.3,14.9,436.0,569.56,462.48
2018,3,13,15,15,397.0,204.0,4.3,14.9,417.5,613.56,498.72
2018,3,13,15,30,443.0,175.0,4.3,14.9,399.0,636.1,519.03
2018,3,13,15,45,516.5,141.5,4.05,14.7,379.0,675.82,552.49
2018,3,13,16,0,590.0,108.0,3.8,14.5,359.0,723.13,589.5
2018,3,13,16,15,441.5,113.5,3.55,14.25,288.0,586.19,484.69
2018,3,13,16,30,293.0,119.0,3.3,14.0,217.0,436.67,365.49
2018,3,13,16,45,227.5,102.5,3.05,13.75,171.0,359.08,302.15
2018,3,13,17,0,162.0,86.0,2.8,13.5,125.0,281.38,236.43
2018,3,13,17,15,150.0,67.5,2.55,13.2,97.0,249.28,208.35
2018,3,13,17,30,138.0,49.0,2.3,12.9,69.0,216.11,177.51
2018,3,13,17,45,84.5,32.0,2.1,12.6,42.5,149.33,110.46
2018,3,13,18,0,31.0,15.0,1.9,12.3,16.0,37.83,0.0
2018,3,13,18,15,15.5,7.5,1.85,12.2,8.0,5.9,0.0
2018,3,13,18,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,14,6,15,7.0,4.0,3.0,10.55,4.0,0.0,0.0
2018,3,14,6,30,14.0,8.0,3.2,10.9,8.0,6.29,0.0
2018,3,14,6,45,7.0,20.0,3.4,11.3,20.0,15.36,3.21
2018,3,14,7,0,0.0,32.0,3.6,11.7,32.0,24.24,15.28
2018,3,14,7,15,1.5,49.0,3.85,11.8,49.5,36.65,26.94
2018,3,14,7,30,3.0,66.0,4.1,11.9,67.0,48.98,38.36
