Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,10,45,927.5,103.0,4.35,12.15,798.5,208.33,126.19
2018,3,24,11,0,945.0,100.0,4.5,12.2,827.0,269.92,176.18
2018,3,24,11,15,950.5,100.0,4.65,12.2,844.5,331.5,231.65
2018,3,24,11,30,956.0,100.0,4.8,12.2,862.0,392.76,288.41
2018,3,24,11,45,959.5,100.0,4.95,12.2,871.5,452.7,343.98
2018,3,24,12,0,963.0,100.0,5.1,12.2,881.0,511.59,397.78
2018,3,24,12,15,964.5,100.0,5.2,12.2,882.0,568.21,448.5
2018,3,24,12,30,966.0,100.0,5.3,12.2,883.0,623.09,496.61
2018,3,24,12,45,965.5,98.5,5.45,12.2,875.0,673.53,540.37
2018,3,24,13,0,965.0,97.0,5.6,12.2,867.0,721.46,581.34
2018,3,24,13,15,955.0,99.0,5.65,12.15,848.5,763.31,616.55
2018,3,24,13,30,945.0,101.0,5.7,12.1,830.0,801.68,648.25
2018,3,24,13,45,933.0,102.5,5.75,12.05,804.0,834.45,673.85
2018,3,24,14,0,921.0,104.0,5.8,12.0,778.0,863.41,696.72
2018,3,24,14,15,881.0,112.5,5.8,11.9,735.5,872.01,704.38
2018,3,24,14,30,841.0,121.0,5.8,11.8,693.0,886.53,716.76
2018,3,24,14,45,669.0,163.5,5.75,11.75,603.0,809.99,660.17
2018,3,24,15,0,497.0,206.0,5.7,11.7,513.0,707.57,580.74
2018,3,24,15,15,380.5,212.5,5.7,11.7,438.0,597.81,495.12
2018,3,24,15,30,264.0,219.0,5.7,11.7,363.0,507.3,421.91
2018,3,24,15,45,256.5,201.0,5.6,11.5,330.5,488.77,408.92
2018,3,24,16,0,249.0,183.0,5.5,11.3,298.0,468.43,394.08
2018,3,24,16,15,417.5,138.0,5.4,11.15,304.5,605.5,510.89
2018,3,24,16,30,586.0,93.0,5.3,11.0,311.0,725.09,607.65
2018,3,24,16,45,631.0,76.5,5.25,10.85,279.0,746.44,624.9
2018,3,24,17,0,676.0,60.0,5.2,10.7,247.0,763.04,637.62
2018,3,24,17,15,599.5,54.0,5.0,10.45,194.0,677.24,567.25
2018,3,24,17,30,523.0,48.0,4.8,10.2,141.0,591.17,493.4
2018,3,24,17,45,358.0,39.0,4.65,9.95,93.0,423.07,348.34
2018,3,24,18,0,193.0,30.0,4.5,9.7,45.0,257.56,165.54
2018,3,24,18,15,103.5,16.0,4.45,9.65,23.5,98.89,0.0
2018,3,24,18,30,14.0,2.0,4.4,9.6,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.0,4.4,9.55,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.35,9.45,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.25,9.4,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,3.2,8.75,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,3.2,8.9,2.0,0.0,0.0
2018,3,25,6,15,17.5,9.0,3.3,9.25,10.0,7.08,0.0
2018,3,25,6,30,28.0,16.0,3.4,9.6,18.0,12.63,2.77
2018,3,25,6,45,64.5,28.5,3.55,9.95,38.5,21.66,13.28
2018,3,25,7,0,101.0,41.0,3.7,10.3,59.0,30.86,22.01
2018,3,25,7,15,87.5,64.0,3.8,10.4,83.0,47.68,37.48
2018,3,25,7,30,74.0,87.0,3.9,10.5,107.0,62.92,51.39
2018,3,25,7,45,268.0,101.0,4.0,10.65,197.0,72.79,60.26
2018,3,25,8,0,462.0,115.0,4.1,10.8,287.0,82.23,68.57
2018,3,25,8,15,624.0,100.5,4.15,10.9,368.0,76.23,63.0
2018,3,25,8,30,786.0,86.0,4.2,11.0,449.0,74.16,60.93
2018,3,25,8,45,811.5,89.0,4.25,11.15,498.5,76.29,62.59
2018,3,25,9,0,837.0,92.0,4.3,11.3,548.0,78.4,64.21
2018,3,25,9,15,858.5,93.0,4.4,11.4,593.0,79.05,64.57
2018,3,25,9,30,880.0,94.0,4.5,11.5,638.0,88.18,72.39
2018,3,25,9,45,897.5,94.0,4.55,11.65,678.0,88.75,72.66
2018,3,25,10,0,915.0,94.0,4.6,11.8,718.0,89.27,72.9
2018,3,25,10,15,925.0,95.0,4.7,11.85,750.0,90.08,73.46
2018,3,25,10,30,935.0,96.0,4.8,11.9,782.0,148.06,86.53
2018,3,25,10,45,943.5,96.5,4.85,12.0,807.5,210.25,127.02
2018,3,25,11,0,952.0,97.0,4.9,12.1,833.0,272.99,178.84
2018,3,25,11,15,957.5,97.0,5.05,12.15,850.5,334.89,234.86
2018,3,25,11,30,963.0,97.0,5.2,12.2,868.0,396.46,292.02
2018,3,25,11,45,967.0,96.5,5.3,12.25,877.5,456.51,347.7
2018,3,25,12,0,971.0,96.0,5.4,12.3,887.0,515.54,401.55
2018,3,25,12,15,971.5,96.0,5.5,12.3,887.5,571.93,452.17
2018,3,25,12,30,972.0,96.0,5.6,12.3,888.0,626.44,500.07
2018,3,25,12,45,971.5,95.0,5.7,12.35,880.0,677.41,544.04
2018,3,25,13,0,971.0,94.0,5.8,12.4,872.0,725.89,585.14
2018,3,25,13,15,967.0,93.5,5.85,12.35,855.5,769.71,621.95
2018,3,25,13,30,963.0,93.0,5.9,12.3,839.0,810.38,655.03
2018,3,25,13,45,957.5,91.5,5.95,12.3,814.5,845.6,682.35
2018,3,25,14,0,952.0,90.0,6.0,12.3,790.0,877.23,707.07
2018,3,25,14,15,943.0,89.0,6.0,12.25,758.0,902.74,727.22
2018,3,25,14,30,934.0,88.0,6.0,12.2,726.0,924.33,744.63
2018,3,25,14,45,922.0,86.0,6.0,12.1,687.5,938.14,756.61
2018,3,25,15,0,910.0,84.0,6.0,12.0,649.0,947.84,765.78
2018,3,25,15,15,877.5,86.0,6.0,12.0,599.5,939.07,761.1
2018,3,25,15,30,845.0,88.0,6.0,12.0,550.0,937.43,762.02
2018,3,25,15,45,832.5,83.0,5.95,11.85,504.5,930.92,759.49
2018,3,25,16,0,820.0,78.0,5.9,11.7,459.0,920.52,754.09
2018,3,25,16,15,791.5,74.0,5.85,11.55,407.5,892.2,734.96
2018,3,25,16,30,763.0,70.0,5.8,11.4,356.0,860.37,712.71
2018,3,25,16,45,716.5,65.5,5.75,11.3,302.0,807.41,673.02
2018,3,25,17,0,670.0,61.0,5.7,11.2,248.0,760.07,636.09
2018,3,25,17,15,598.5,54.5,5.6,10.9,195.5,678.07,569.43
2018,3,25,17,30,527.0,48.0,5.5,10.6,143.0,595.78,498.84
2018,3,25,17,45,406.5,39.5,5.4,10.35,98.0,467.53,385.66
2018,3,25,18,0,286.0,31.0,5.3,10.1,53.0,334.43,226.74
2018,3,25,18,15,151.5,17.0,5.35,10.0,28.0,139.92,0.0
2018,3,25,18,30,17.0,3.0,5.4,9.9,3.0,0.0,0.0
2018,3,25,18,45,8.5,1.5,5.45,9.8,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.45,9.65,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.35,9.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.25,9.25,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.15,9.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.1,9.05,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.05,8.95,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.0,8.85,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.0,8.75,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,4.95,8.65,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,4.9,8.55,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.85,8.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.8,8.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.75,8.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.7,8.15,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.65,8.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.6,8.15,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,3,26,5,45,13.0,2.0,4.55,8.45,1.5,0.0,0.0
2018,3,26,6,0,26.0,4.0,4.5,8.6,3.0,0.0,0.0
2018,3,26,6,15,188.0,16.0,4.6,9.05,29.5,12.59,0.0
2018,3,26,6,30,350.0,28.0,4.7,9.5,56.0,23.41,11.34
2018,3,26,6,45,466.0,36.0,4.8,9.95,102.5,30.09,20.73
2018,3,26,7,0,582.0,44.0,4.9,10.4,149.0,37.02,27.53
2018,3,26,7,15,648.5,49.0,5.0,10.7,202.0,44.81,34.86
2018,3,26,7,30,715.0,54.0,5.1,11.0,255.0,49.58,39.28
2018,3,26,7,45,757.0,58.5,5.2,11.35,309.5,53.71,42.95
2018,3,26,8,0,799.0,63.0,5.3,11.7,364.0,57.83,46.5
2018,3,26,8,15,827.5,66.5,5.35,12.0,416.5,60.95,49.1
2018,3,26,8,30,856.0,70.0,5.4,12.3,469.0,70.63,57.48
2018,3,26,8,45,874.5,72.5,5.4,12.6,517.0,73.42,59.68
2018,3,26,9,0,893.0,75.0,5.4,12.9,565.0,76.07,61.76
2018,3,26,9,15,909.0,76.5,5.45,13.15,609.5,77.9,63.11
2018,3,26,9,30,925.0,78.0,5.5,13.4,654.0,79.63,64.39
2018,3,26,9,45,937.0,79.5,5.5,13.6,693.0,81.16,65.5
2018,3,26,10,0,949.0,81.0,5.5,13.8,732.0,82.59,66.55
2018,3,26,10,15,955.5,82.0,5.5,14.0,762.5,83.47,67.13
2018,3,26,10,30,962.0,83.0,5.5,14.2,793.0,146.26,82.31
2018,3,26,10,45,967.0,84.5,5.45,14.4,817.5,209.88,124.47
2018,3,26,11,0,972.0,86.0,5.4,14.6,842.0,273.65,177.31
2018,3,26,11,15,975.5,86.5,5.4,14.7,858.5,336.22,233.73
2018,3,26,11,30,979.0,87.0,5.4,14.8,875.0,398.23,290.85
2018,3,26,11,45,980.5,87.0,5.35,14.95,883.0,458.26,345.87
2018,3,26,12,0,982.0,87.0,5.3,15.1,891.0,516.98,398.6
2018,3,26,12,15,980.0,87.5,5.3,15.2,890.0,572.78,447.82
2018,3,26,12,30,978.0,88.0,5.3,15.3,889.0,626.45,493.98
2018,3,26,12,45,975.0,88.5,5.25,15.4,880.5,677.17,536.46
2018,3,26,13,0,972.0,89.0,5.2,15.5,872.0,725.24,575.82
2018,3,26,13,15,966.0,90.0,5.2,15.5,855.0,768.84,611.35
2018,3,26,13,30,960.0,91.0,5.2,15.5,838.0,809.23,642.89
2018,3,26,13,45,951.0,91.0,5.2,15.5,812.5,842.93,668.22
2018,3,26,14,0,942.0,91.0,5.2,15.5,787.0,872.9,690.89
2018,3,26,14,15,931.5,90.0,5.25,15.5,754.5,896.75,709.5
2018,3,26,14,30,921.0,89.0,5.3,15.5,722.0,916.62,725.42
2018,3,26,14,45,907.0,88.5,5.35,15.45,683.5,929.92,736.93
2018,3,26,15,0,893.0,88.0,5.4,15.4,645.0,939.18,745.74
2018,3,26,15,15,877.0,85.5,5.4,15.4,601.0,940.2,748.32
2018,3,26,15,30,861.0,83.0,5.4,15.4,557.0,948.53,756.46
2018,3,26,15,45,837.0,80.0,5.45,15.15,507.5,933.41,748.57
2018,3,26,16,0,813.0,77.0,5.5,14.9,458.0,914.32,737.81
2018,3,26,16,15,780.0,74.0,5.5,14.6,406.0,882.79,717.35
2018,3,26,16,30,747.0,71.0,5.5,14.3,354.0,847.79,693.74
2018,3,26,16,45,700.5,66.5,5.5,14.0,300.5,794.77,655.32
2018,3,26,17,0,654.0,62.0,5.5,13.7,247.0,747.55,619.68
2018,3,26,17,15,581.0,55.5,5.4,13.2,194.5,664.16,553.16
2018,3,26,17,30,508.0,49.0,5.3,12.7,142.0,580.56,482.82
2018,3,26,17,45,382.5,39.5,5.2,12.25,96.5,446.93,367.17
2018,3,26,18,0,257.0,30.0,5.1,11.8,51.0,312.97,219.2
2018,3,26,18,15,138.0,16.5,5.05,11.65,27.0,128.44,0.0
2018,3,26,18,30,19.0,3.0,5.0,11.5,3.0,0.0,0.0
2018,3,26,18,45,9.5,1.5,4.95,11.35,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.8,11.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,3,27,5,45,19.0,3.0,3.75,10.8,2.5,0.0,0.0
2018,3,27,6,0,38.0,6.0,3.7,11.0,5.0,0.0,0.0
2018,3,27,6,15,179.0,18.0,3.8,11.5,31.0,14.16,0.0
2018,3,27,6,30,320.0,30.0,3.9,12.0,57.0,24.95,13.33
2018,3,27,6,45,423.0,38.5,4.05,12.5,101.0,31.85,22.14
2018,3,27,7,0,526.0,47.0,4.2,13.0,145.0,38.93,28.97
2018,3,27,7,15,602.0,52.5,4.2,13.25,198.5,43.57,33.42
2018,3,27,7,30,678.0,58.0,4.2,13.5,252.0,52.36,41.37
2018,3,27,7,45,720.5,63.0,4.2,13.8,305.5,56.7,45.19
2018,3,27,8,0,763.0,68.0,4.2,14.1,359.0,61.02,48.88
2018,3,27,8,15,792.0,72.0,4.2,14.4,411.0,64.33,51.6
2018,3,27,8,30,821.0,76.0,4.2,14.7,463.0,67.58,54.23
2018,3,27,8,45,831.5,81.5,4.2,15.0,508.0,71.39,57.32
2018,3,27,9,0,842.0,87.0,4.2,15.3,553.0,75.01,60.22
2018,3,27,9,15,812.0,104.0,4.15,15.55,582.5,84.99,68.63
2018,3,27,9,30,782.0,121.0,4.1,15.8,612.0,94.36,76.44
2018,3,27,9,45,810.0,119.5,4.0,16.05,654.5,92.98,74.99
2018,3,27,10,0,838.0,118.0,3.9,16.3,697.0,91.79,73.73
2018,3,27,10,15,883.5,106.5,3.85,16.5,741.0,98.41,79.18
2018,3,27,10,30,929.0,95.0,3.8,16.7,785.0,153.98,87.73
2018,3,27,10,45,934.0,97.0,3.7,16.95,809.0,216.12,129.15
2018,3,27,11,0,939.0,99.0,3.6,17.2,833.0,278.46,180.17
2018,3,27,11,15,930.5,105.0,3.55,17.35,845.0,339.62,234.58
2018,3,27,11,30,922.0,111.0,3.5,17.5,857.0,399.07,288.25
2018,3,27,11,45,898.5,124.0,3.45,17.7,857.0,455.46,338.88
2018,3,27,12,0,875.0,137.0,3.4,17.9,857.0,509.54,386.08
2018,3,27,12,15,774.5,188.5,3.45,18.0,825.5,551.61,422.89
2018,3,27,12,30,674.0,240.0,3.5,18.1,794.0,584.12,450.42
2018,3,27,12,45,717.0,215.0,3.5,18.2,799.5,634.22,490.68
2018,3,27,13,0,760.0,190.0,3.5,18.3,805.0,684.72,530.63
2018,3,27,13,15,790.5,170.0,3.6,18.3,798.5,726.69,564.42
2018,3,27,13,30,821.0,150.0,3.7,18.3,792.0,771.51,599.91
2018,3,27,13,45,834.0,138.0,3.75,18.35,773.5,808.39,628.45
2018,3,27,14,0,847.0,126.0,3.8,18.4,755.0,842.51,653.5
2018,3,27,14,15,864.0,113.0,3.9,18.35,731.5,875.9,678.61
2018,3,27,14,30,881.0,100.0,4.0,18.3,708.0,895.81,694.32
2018,3,27,14,45,870.5,97.0,4.05,18.25,670.5,908.77,705.15
2018,3,27,15,0,860.0,94.0,4.1,18.2,633.0,917.79,713.45
2018,3,27,15,15,834.0,93.5,4.1,18.2,586.5,922.74,718.69
2018,3,27,15,30,808.0,93.0,4.1,18.2,540.0,912.3,713.2
2018,3,27,15,45,802.0,85.5,4.2,17.8,496.5,908.53,714.28
2018,3,27,16,0,796.0,78.0,4.3,17.4,453.0,900.92,712.59
2018,3,27,16,15,783.5,71.5,4.3,16.95,406.0,884.58,704.08
2018,3,27,16,30,771.0,65.0,4.3,16.5,359.0,864.72,692.74
2018,3,27,16,45,726.5,61.0,4.3,16.1,305.5,814.14,657.73
2018,3,27,17,0,682.0,57.0,4.3,15.7,252.0,761.03,619.21
2018,3,27,17,15,611.0,52.5,4.25,15.15,200.0,688.81,563.57
2018,3,27,17,30,540.0,48.0,4.2,14.6,148.0,609.46,498.7
2018,3,27,17,45,383.0,39.5,4.15,14.1,99.0,448.08,364.28
2018,3,27,18,0,226.0,31.0,4.1,13.6,50.0,293.28,209.58
2018,3,27,18,15,131.0,18.5,4.0,13.35,27.5,124.33,0.0
2018,3,27,18,30,36.0,6.0,3.9,13.1,5.0,0.0,0.0
2018,3,27,18,45,18.0,3.0,3.8,12.9,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,5,45,21.0,3.0,1.25,12.55,2.5,0.0,0.0
2018,3,28,6,0,42.0,6.0,1.3,12.6,5.0,0.0,0.0
2018,3,28,6,15,177.5,18.0,1.4,12.95,31.5,14.16,0.0
2018,3,28,6,30,313.0,30.0,1.5,13.3,58.0,24.84,13.93
2018,3,28,6,45,394.0,41.0,1.65,13.65,100.5,33.68,23.74
2018,3,28,7,0,475.0,52.0,1.8,14.0,143.0,42.44,32.04
2018,3,28,7,15,576.5,55.5,1.9,14.3,199.5,45.57,35.1
2018,3,28,7,30,678.0,59.0,2.0,14.6,256.0,53.14,41.91
2018,3,28,7,45,721.5,63.0,2.1,14.9,309.5,56.7,44.99
2018,3,28,8,0,765.0,67.0,2.2,15.2,363.0,60.28,48.0
2018,3,28,8,15,795.0,70.5,2.25,15.55,415.0,63.27,50.41
2018,3,28,8,30,825.0,74.0,2.3,15.9,467.0,66.22,52.75
2018,3,28,8,45,847.0,77.0,2.4,16.25,516.0,68.61,54.58
2018,3,28,9,0,869.0,80.0,2.5,16.6,565.0,78.83,63.18
2018,3,28,9,15,888.0,80.5,2.45,16.9,609.5,80.0,63.9
2018,3,28,9,30,907.0,81.0,2.4,17.2,654.0,81.09,64.59
2018,3,28,9,45,922.5,80.0,2.4,17.5,692.5,81.11,64.37
2018,3,28,10,0,938.0,79.0,2.4,17.8,731.0,81.1,64.13
2018,3,28,10,15,945.5,80.5,2.4,18.05,762.5,89.3,70.91
2018,3,28,10,30,953.0,82.0,2.4,18.3,794.0,152.0,83.68
2018,3,28,10,45,958.0,83.5,2.35,18.6,818.0,214.99,125.95
2018,3,28,11,0,963.0,85.0,2.3,18.9,842.0,278.12,177.4
2018,3,28,11,15,966.5,85.5,2.35,19.15,858.5,340.05,231.55
2018,3,28,11,30,970.0,86.0,2.4,19.4,875.0,401.42,285.9
2018,3,28,11,45,971.5,86.5,2.45,19.6,883.0,461.17,338.36
2018,3,28,12,0,973.0,87.0,2.5,19.8,891.0,519.66,388.49
2018,3,28,12,15,972.5,87.5,2.6,19.95,891.0,575.6,435.5
2018,3,28,12,30,972.0,88.0,2.7,20.1,891.0,629.58,479.71
2018,3,28,12,45,970.0,87.5,2.75,20.2,882.5,679.59,519.75
2018,3,28,13,0,968.0,87.0,2.8,20.3,874.0,727.0,556.9
2018,3,28,13,15,964.0,87.0,2.9,20.35,857.5,770.67,590.94
2018,3,28,13,30,960.0,87.0,3.0,20.4,841.0,811.23,620.93
2018,3,28,13,45,954.0,86.0,3.1,20.4,816.5,845.95,646.16
2018,3,28,14,0,948.0,85.0,3.2,20.4,792.0,877.08,669.0
2018,3,28,14,15,939.5,83.5,3.3,20.35,760.0,901.86,687.71
2018,3,28,14,30,931.0,82.0,3.4,20.3,728.0,922.72,703.94
2018,3,28,14,45,919.0,81.0,3.5,20.2,690.0,937.03,716.02
2018,3,28,15,0,907.0,80.0,3.6,20.1,652.0,947.31,725.57
2018,3,28,15,15,891.5,78.0,3.6,20.1,608.0,949.1,728.55
2018,3,28,15,30,876.0,76.0,3.6,20.1,564.0,946.86,728.98
2018,3,28,15,45,855.0,73.5,3.7,19.6,515.5,934.79,724.72
2018,3,28,16,0,834.0,71.0,3.8,19.1,467.0,930.36,725.89
2018,3,28,16,15,805.5,68.0,3.75,18.6,415.5,902.92,709.64
2018,3,28,16,30,777.0,65.0,3.7,18.1,364.0,872.07,690.6
2018,3,28,16,45,735.5,61.0,3.65,17.65,310.5,824.2,658.13
2018,3,28,17,0,694.0,57.0,3.6,17.2,257.0,773.73,622.18
2018,3,28,17,15,631.0,51.0,3.5,16.65,204.5,698.33,565.04
2018,3,28,17,30,568.0,45.0,3.4,16.1,152.0,631.76,511.0
2018,3,28,17,45,444.5,37.0,3.3,15.5,104.5,500.72,402.4
2018,3,28,18,0,321.0,29.0,3.2,14.9,57.0,374.35,271.11
2018,3,28,18,15,182.5,17.5,3.1,14.7,31.0,166.94,0.0
2018,3,28,18,30,44.0,6.0,3.0,14.5,5.0,0.0,0.0
2018,3,28,18,45,22.0,3.0,2.9,14.25,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.25,14.25,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,5,45,18.0,2.5,0.9,14.1,2.5,0.0,0.0
2018,3,29,6,0,36.0,5.0,1.0,14.1,5.0,3.93,0.0
2018,3,29,6,15,141.5,19.0,1.05,14.45,30.5,14.45,0.0
2018,3,29,6,30,247.0,33.0,1.1,14.8,56.0,25.17,14.63
2018,3,29,6,45,350.0,43.0,1.2,15.1,99.0,34.98,24.81
2018,3,29,7,0,453.0,53.0,1.3,15.4,142.0,42.99,32.38
2018,3,29,7,15,575.5,55.5,1.35,15.7,203.5,45.53,34.88
2018,3,29,7,30,698.0,58.0,1.4,16.0,265.0,52.57,41.17
2018,3,29,7,45,740.0,62.5,1.5,16.3,319.0,56.56,44.61
2018,3,29,8,0,782.0,67.0,1.6,16.6,373.0,60.55,47.95
2018,3,29,8,15,811.0,70.5,1.6,16.95,425.5,63.55,50.35
2018,3,29,8,30,840.0,74.0,1.6,17.3,478.0,66.51,52.68
2018,3,29,8,45,860.5,76.5,1.65,17.7,526.5,75.94,60.57
2018,3,29,9,0,881.0,79.0,1.7,18.1,575.0,78.54,62.49
2018,3,29,9,15,898.5,80.0,1.7,18.45,619.5,80.0,63.46
2018,3,29,9,30,916.0,81.0,1.7,18.8,664.0,81.37,64.37
2018,3,29,9,45,929.5,81.5,1.7,19.2,703.0,82.25,64.85
2018,3,29,10,0,943.0,82.0,1.7,19.6,742.0,83.06,65.28
2018,3,29,10,15,950.5,84.0,1.7,19.9,773.5,95.16,63.13
2018,3,29,10,30,958.0,86.0,1.7,20.2,805.0,158.55,87.08
2018,3,29,10,45,963.0,87.5,1.75,20.55,829.5,221.91,129.85
2018,3,29,11,0,968.0,89.0,1.8,20.9,854.0,285.42,181.29
2018,3,29,11,15,971.5,89.5,1.85,21.1,870.5,347.71,235.19
2018,3,29,11,30,975.0,90.0,1.9,21.3,887.0,409.44,289.13
2018,3,29,11,45,976.5,90.5,1.95,21.5,895.0,469.54,341.05
2018,3,29,12,0,978.0,91.0,2.0,21.7,903.0,528.37,390.61
2018,3,29,12,15,979.0,91.0,2.0,21.85,903.5,585.01,436.93
2018,3,29,12,30,980.0,91.0,2.0,22.0,904.0,639.81,480.4
2018,3,29,12,45,980.0,89.5,2.05,22.15,896.0,690.62,520.06
2018,3,29,13,0,980.0,88.0,2.1,22.3,888.0,738.92,556.93
2018,3,29,13,15,976.5,87.5,2.2,22.3,871.5,782.96,590.68
2018,3,29,13,30,973.0,87.0,2.3,22.3,855.0,823.86,620.28
2018,3,29,13,45,962.0,88.5,2.35,22.3,828.5,857.55,643.95
2018,3,29,14,0,951.0,90.0,2.4,22.3,802.0,887.4,665.14
2018,3,29,14,15,929.0,93.5,2.55,22.15,765.5,906.06,680.15
2018,3,29,14,30,907.0,97.0,2.7,22.0,729.0,920.32,692.47
2018,3,29,14,45,899.5,93.0,2.85,21.9,691.5,935.21,705.32
2018,3,29,15,0,892.0,89.0,3.0,21.8,654.0,946.11,715.64
2018,3,29,15,15,892.5,82.5,3.0,21.8,615.0,957.62,725.18
2018,3,29,15,30,893.0,76.0,3.0,21.8,576.0,965.19,732.22
2018,3,29,15,45,857.5,77.0,3.25,21.1,523.0,943.59,723.35
2018,3,29,16,0,822.0,78.0,3.5,20.4,470.0,929.71,719.73
2018,3,29,16,15,757.0,79.5,3.45,19.85,409.5,872.24,682.52
2018,3,29,16,30,692.0,81.0,3.4,19.3,349.0,818.66,647.37
2018,3,29,16,45,684.5,70.5,3.35,18.8,303.5,795.82,633.33
2018,3,29,17,0,677.0,60.0,3.3,18.3,258.0,762.51,610.13
2018,3,29,17,15,622.0,53.0,3.15,17.7,206.5,701.73,564.16
2018,3,29,17,30,567.0,46.0,3.0,17.1,155.0,633.08,509.04
2018,3,29,17,45,470.0,38.0,2.85,16.45,109.5,525.5,419.53
2018,3,29,18,0,373.0,30.0,2.7,15.8,64.0,420.97,308.03
2018,3,29,18,15,213.0,18.5,2.6,15.55,35.0,193.6,0.0
2018,3,29,18,30,53.0,7.0,2.5,15.3,6.0,0.0,0.0
2018,3,29,18,45,26.5,3.5,2.45,15.05,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,30,5,45,19.5,3.0,0.9,13.05,3.0,0.0,0.0
2018,3,30,6,0,39.0,6.0,0.8,13.1,6.0,4.72,0.0
2018,3,30,6,15,89.5,16.0,0.75,13.5,23.0,12.17,0.0
2018,3,30,6,30,140.0,26.0,0.7,13.9,40.0,19.71,10.62
2018,3,30,6,45,240.0,41.5,0.65,14.25,82.5,31.38,21.88
2018,3,30,7,0,340.0,57.0,0.6,14.6,125.0,43.03,32.62
2018,3,30,7,15,409.5,70.0,0.55,14.85,176.0,52.64,41.36
2018,3,30,7,30,479.0,83.0,0.5,15.1,227.0,64.38,51.79
2018,3,30,7,45,474.0,101.5,0.45,15.35,266.5,73.97,60.1
2018,3,30,8,0,469.0,120.0,0.4,15.6,306.0,85.21,69.67
2018,3,30,8,15,464.5,140.5,0.35,16.0,345.5,97.12,79.59
2018,3,30,8,30,460.0,161.0,0.3,16.4,385.0,108.39,88.79
2018,3,30,8,45,464.5,179.0,0.25,16.8,424.0,117.81,96.27
2018,3,30,9,0,469.0,197.0,0.2,17.2,463.0,126.74,103.24
2018,3,30,9,15,452.0,219.5,0.25,17.55,492.0,137.13,111.48
2018,3,30,9,30,435.0,242.0,0.3,17.9,521.0,146.9,119.13
2018,3,30,9,45,444.0,255.0,0.35,18.25,554.0,151.84,122.77
2018,3,30,10,0,453.0,268.0,0.4,18.6,587.0,156.57,126.26
2018,3,30,10,15,451.0,282.0,0.45,18.85,611.0,170.38,125.81
2018,3,30,10,30,449.0,296.0,0.5,19.1,635.0,214.54,148.32
2018,3,30,10,45,475.5,295.5,0.55,19.4,664.5,255.97,175.76
2018,3,30,11,0,502.0,295.0,0.6,19.7,694.0,300.59,209.56
2018,3,30,11,15,466.5,317.0,0.6,19.9,693.5,343.74,245.83
2018,3,30,11,30,431.0,339.0,0.6,20.1,693.0,383.36,278.98
2018,3,30,11,45,568.0,283.0,0.65,20.25,754.0,438.94,320.76
2018,3,30,12,0,705.0,227.0,0.7,20.4,815.0,505.01,371.0
2018,3,30,12,15,804.0,179.5,0.75,20.6,850.0,567.7,419.14
2018,3,30,12,30,903.0,132.0,0.8,20.8,885.0,631.38,467.73
2018,3,30,12,45,883.0,139.0,0.85,21.0,869.0,673.84,500.08
2018,3,30,13,0,863.0,146.0,0.9,21.2,853.0,720.31,534.16
2018,3,30,13,15,839.5,151.5,1.05,21.25,828.5,753.14,559.85
2018,3,30,13,30,816.0,157.0,1.2,21.3,804.0,781.61,582.28
2018,3,30,13,45,787.0,162.5,1.3,21.4,771.0,801.31,597.77
2018,3,30,14,0,758.0,168.0,1.4,21.5,738.0,823.06,614.31
2018,3,30,14,15,719.0,174.0,1.55,21.45,697.0,826.69,619.32
2018,3,30,14,30,680.0,180.0,1.7,21.4,656.0,825.16,621.05
2018,3,30,14,45,688.5,163.5,1.8,21.4,623.5,839.1,632.82
2018,3,30,15,0,697.0,147.0,1.9,21.4,591.0,849.44,642.14
2018,3,30,15,15,669.5,144.5,1.9,21.4,547.0,837.69,635.61
2018,3,30,15,30,642.0,142.0,1.9,21.4,503.0,821.96,626.65
2018,3,30,15,45,528.5,155.0,2.1,21.05,435.0,725.8,563.49
2018,3,30,16,0,415.0,168.0,2.3,20.7,367.0,638.32,502.73
2018,3,30,16,15,371.5,154.5,2.3,20.15,318.0,585.46,466.33
2018,3,30,16,30,328.0,141.0,2.3,19.6,269.0,506.9,409.55
2018,3,30,16,45,363.5,116.0,2.35,19.05,239.0,536.31,435.3
2018,3,30,17,0,399.0,91.0,2.4,18.5,209.0,537.96,438.34
2018,3,30,17,15,332.5,78.5,2.45,17.85,163.5,457.71,375.86
2018,3,30,17,30,266.0,66.0,2.5,17.2,118.0,378.7,311.15
2018,3,30,17,45,202.0,49.5,2.55,16.5,82.0,297.86,241.78
2018,3,30,18,0,138.0,33.0,2.6,15.8,46.0,220.36,164.28
2018,3,30,18,15,80.0,19.0,2.65,15.55,25.5,82.3,0.0
2018,3,30,18,30,22.0,5.0,2.7,15.3,5.0,3.93,0.0
2018,3,30,18,45,11.0,2.5,2.8,15.0,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,31,5,45,6.0,2.0,2.25,12.55,2.0,0.0,0.0
2018,3,31,6,0,12.0,4.0,2.3,12.6,4.0,3.15,0.0
2018,3,31,6,15,6.0,7.5,2.35,12.95,7.5,5.88,0.0
2018,3,31,6,30,0.0,11.0,2.4,13.3,11.0,8.34,1.33
2018,3,31,6,45,0.0,14.0,2.45,13.6,14.0,10.62,3.71
2018,3,31,7,0,0.0,17.0,2.5,13.9,17.0,12.91,5.89
2018,3,31,7,15,0.0,26.0,2.5,14.1,26.0,19.79,12.13
2018,3,31,7,30,0.0,35.0,2.5,14.3,35.0,26.7,18.35
2018,3,31,7,45,1.0,71.0,2.5,14.55,71.5,54.38,42.99
2018,3,31,8,0,2.0,107.0,2.5,14.8,108.0,79.7,65.17
2018,3,31,8,15,16.5,147.5,2.45,15.05,155.5,107.15,88.85
2018,3,31,8,30,31.0,188.0,2.4,15.3,203.0,128.07,106.51
2018,3,31,8,45,50.0,216.5,2.4,15.55,244.0,145.07,120.59
2018,3,31,9,0,69.0,245.0,2.4,15.8,285.0,161.57,134.1
2018,3,31,9,15,79.0,268.0,2.4,16.0,316.5,174.68,144.63
2018,3,31,9,30,89.0,291.0,2.4,16.2,348.0,187.42,154.8
2018,3,31,9,45,87.0,307.5,2.35,16.45,366.0,196.4,161.72
2018,3,31,10,0,85.0,324.0,2.3,16.7,384.0,205.09,168.39
2018,3,31,10,15,101.0,342.5,2.35,16.85,417.0,218.83,169.97
2018,3,31,10,30,117.0,361.0,2.4,17.0,450.0,232.47,177.26
2018,3,31,10,45,130.5,375.5,2.45,17.15,477.5,258.58,196.13
2018,3,31,11,0,144.0,390.0,2.5,17.3,505.0,286.91,217.73
2018,3,31,11,15,143.0,399.0,2.6,17.4,515.0,310.06,236.46
2018,3,31,11,30,142.0,408.0,2.7,17.5,525.0,333.35,255.41
2018,3,31,11,45,153.0,412.0,2.8,17.6,539.0,358.57,275.58
2018,3,31,12,0,164.0,416.0,2.9,17.7,553.0,384.98,296.66
2018,3,31,12,15,203.0,412.5,3.0,17.7,582.5,421.82,325.73
2018,3,31,12,30,242.0,409.0,3.1,17.7,612.0,462.12,357.52
2018,3,31,12,45,271.0,397.5,3.2,17.65,622.5,499.95,387.49
2018,3,31,13,0,300.0,386.0,3.3,17.6,633.0,534.57,415.1
2018,3,31,13,15,324.0,372.0,3.4,17.5,634.0,564.47,439.27
2018,3,31,13,30,348.0,358.0,3.5,17.4,635.0,594.49,463.56
2018,3,31,13,45,373.0,337.5,3.55,17.3,626.5,619.15,483.92
2018,3,31,14,0,398.0,317.0,3.6,17.2,618.0,643.04,503.8
2018,3,31,14,15,420.5,294.0,3.7,17.05,600.5,678.9,532.46
2018,3,31,14,30,443.0,271.0,3.8,16.9,583.0,697.63,548.91
2018,3,31,14,45,417.0,263.5,3.85,16.7,544.5,685.24,541.34
2018,3,31,15,0,391.0,256.0,3.9,16.5,506.0,648.62,516.29
2018,3,31,15,15,372.0,240.5,3.9,16.5,465.5,627.43,502.02
2018,3,31,15,30,353.0,225.0,3.9,16.5,425.0,603.56,485.53
2018,3,31,15,45,298.5,213.0,3.95,16.0,372.0,546.98,443.78
2018,3,31,16,0,244.0,201.0,4.0,15.5,319.0,488.34,399.48
2018,3,31,16,15,254.5,176.5,4.0,15.2,287.5,475.68,392.29
2018,3,31,16,30,265.0,152.0,4.0,14.9,256.0,460.75,382.9
2018,3,31,16,45,218.5,134.0,4.0,14.55,211.5,397.53,332.51
2018,3,31,17,0,172.0,116.0,4.0,14.2,167.0,313.15,263.71
2018,3,31,17,15,136.0,94.5,3.95,13.8,130.0,254.98,214.73
2018,3,31,17,30,100.0,73.0,3.9,13.4,93.0,196.41,163.89
2018,3,31,17,45,70.5,52.5,3.85,13.0,64.5,145.15,118.15
2018,3,31,18,0,41.0,32.0,3.8,12.6,36.0,91.97,67.65
2018,3,31,18,15,21.5,17.0,3.8,12.45,19.0,46.29,0.0
2018,3,31,18,30,2.0,2.0,3.8,12.3,2.0,3.2,0.0
2018,3,31,18,45,1.0,1.0,3.75,12.1,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,4,1,5,45,23.0,4.5,4.25,11.35,5.0,0.0,0.0
2018,4,1,6,0,46.0,9.0,4.3,11.5,10.0,7.08,0.0
2018,4,1,6,15,169.0,24.5,4.4,11.8,41.0,18.59,0.0
2018,4,1,6,30,292.0,40.0,4.5,12.1,72.0,30.45,20.17
2018,4,1,6,45,394.5,50.5,4.6,12.35,119.0,41.17,30.73
2018,4,1,7,0,497.0,61.0,4.7,12.6,166.0,49.5,38.64
2018,4,1,7,15,562.5,68.5,4.6,12.85,218.5,55.16,43.92
2018,4,1,7,30,628.0,76.0,4.5,13.1,271.0,60.84,49.03
2018,4,1,7,45,672.0,81.5,4.45,13.35,324.5,64.76,52.42
2018,4,1,8,0,716.0,87.0,4.4,13.6,378.0,68.68,55.7
2018,4,1,8,15,747.0,91.5,4.35,13.9,429.5,71.64,58.07
2018,4,1,8,30,778.0,96.0,4.3,14.2,481.0,80.69,65.76
2018,4,1,8,45,801.5,99.5,4.25,14.5,530.0,82.86,67.35
2018,4,1,9,0,825.0,103.0,4.2,14.8,579.0,84.98,68.89
2018,4,1,9,15,844.5,105.0,4.25,15.05,623.5,85.95,69.47
2018,4,1,9,30,864.0,107.0,4.3,15.3,668.0,86.92,70.05
2018,4,1,9,45,866.5,112.5,4.3,15.55,702.5,89.52,72.05
2018,4,1,10,0,869.0,118.0,4.3,15.8,737.0,91.95,73.91
2018,4,1,10,15,851.5,131.0,4.4,15.95,759.0,118.38,77.7
2018,4,1,10,30,834.0,144.0,4.5,16.1,781.0,181.63,110.02
2018,4,1,10,45,870.5,133.0,4.6,16.25,815.5,237.42,149.15
2018,4,1,11,0,907.0,122.0,4.7,16.4,850.0,302.13,202.52
2018,4,1,11,15,920.5,119.0,4.85,16.45,870.0,362.23,256.26
2018,4,1,11,30,934.0,116.0,5.0,16.5,890.0,422.82,311.09
2018,4,1,11,45,936.0,116.5,5.1,16.6,898.0,481.3,363.81
2018,4,1,12,0,938.0,117.0,5.2,16.7,906.0,538.63,414.49
2018,4,1,12,15,938.0,117.0,5.35,16.7,906.0,593.16,462.07
2018,4,1,12,30,938.0,117.0,5.5,16.7,906.0,645.84,507.12
2018,4,1,12,45,936.5,116.0,5.7,16.7,897.0,694.7,548.5
2018,4,1,13,0,935.0,115.0,5.9,16.7,888.0,741.07,587.25
2018,4,1,13,15,931.0,114.5,6.0,16.6,871.5,783.38,622.22
2018,4,1,13,30,927.0,114.0,6.1,16.5,855.0,822.65,653.62
2018,4,1,13,45,921.0,112.5,6.25,16.45,830.0,856.18,679.79
2018,4,1,14,0,915.0,111.0,6.4,16.4,805.0,886.18,703.52
2018,4,1,14,15,906.0,109.0,6.5,16.25,773.0,909.47,722.53
2018,4,1,14,30,897.0,107.0,6.6,16.1,741.0,928.88,738.93
2018,4,1,14,45,884.5,105.0,6.75,15.95,702.5,941.2,750.58
2018,4,1,15,0,872.0,103.0,6.9,15.8,664.0,961.31,768.26
2018,4,1,15,15,855.0,100.5,6.9,15.8,619.5,961.0,769.86
2018,4,1,15,30,838.0,98.0,6.9,15.8,575.0,956.54,768.65
2018,4,1,15,45,816.0,94.5,7.05,15.4,526.0,941.97,761.91
2018,4,1,16,0,794.0,91.0,7.2,15.0,477.0,923.44,752.15
2018,4,1,16,15,763.0,86.5,7.2,14.75,424.5,891.12,730.6
2018,4,1,16,30,732.0,82.0,7.2,14.5,372.0,862.88,711.74
2018,4,1,16,45,686.5,76.5,7.2,14.2,318.0,809.6,672.74
2018,4,1,17,0,641.0,71.0,7.2,13.9,264.0,754.08,630.46
2018,4,1,17,15,570.0,65.0,7.1,13.6,211.5,671.96,564.39
2018,4,1,17,30,499.0,59.0,7.0,13.3,159.0,588.92,494.36
2018,4,1,17,45,388.5,48.5,6.9,13.0,112.5,465.13,387.22
2018,4,1,18,0,278.0,38.0,6.8,12.7,66.0,351.31,275.99
2018,4,1,18,15,156.5,22.5,6.8,12.55,36.5,197.25,0.0
2018,4,1,18,30,35.0,7.0,6.8,12.4,7.0,34.05,0.0
2018,4,1,18,45,17.5,3.5,6.8,12.3,3.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.7,12.15,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.5,12.05,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.0,11.95,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.6,11.85,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.6,11.75,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.65,11.7,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.75,11.65,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,5.85,11.6,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,5.95,11.55,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.85,11.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.85,11.6,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,4,2,5,45,4.5,3.5,5.95,11.95,3.5,0.0,0.0
2018,4,2,6,0,9.0,7.0,6.0,12.1,7.0,5.51,0.0
2018,4,2,6,15,24.5,22.5,6.15,12.3,25.0,16.96,1.8
2018,4,2,6,30,40.0,38.0,6.3,12.5,43.0,28.26,18.47
2018,4,2,6,45,53.0,58.5,6.4,12.7,68.0,42.54,31.95
2018,4,2,7,0,66.0,79.0,6.5,12.9,93.0,56.52,44.87
2018,4,2,7,15,109.5,101.0,6.5,13.05,132.0,71.42,58.41
2018,4,2,7,30,153.0,123.0,6.5,13.2,171.0,86.09,71.52
2018,4,2,7,45,186.0,142.5,6.55,13.35,211.5,98.99,82.83
2018,4,2,8,0,219.0,162.0,6.6,13.5,252.0,108.63,91.06
2018,4,2,8,15,214.5,187.0,6.5,13.7,284.5,126.25,106.17
2018,4,2,8,30,210.0,212.0,6.4,13.9,317.0,140.29,117.97
2018,4,2,8,45,241.5,230.5,6.35,14.15,362.5,145.62,122.08
2018,4,2,9,0,273.0,249.0,6.3,14.4,408.0,155.26,129.9
2018,4,2,9,15,267.0,270.5,6.3,14.55,435.5,165.08,137.88
2018,4,2,9,30,261.0,292.0,6.3,14.7,463.0,174.39,145.38
2018,4,2,9,45,382.5,274.0,6.25,14.85,540.0,167.92,139.46
2018,4,2,10,0,504.0,256.0,6.2,15.0,617.0,150.95,124.65
2018,4,2,10,15,468.0,279.5,6.15,15.1,626.0,175.73,130.11
2018,4,2,10,30,432.0,303.0,6.1,15.2,635.0,221.79,158.45
2018,4,2,10,45,592.0,244.5,6.0,15.3,714.0,252.23,173.97
2018,4,2,11,0,752.0,186.0,5.9,15.4,793.0,298.66,207.33
2018,4,2,11,15,838.5,148.0,5.85,15.5,836.5,356.38,256.24
2018,4,2,11,30,925.0,110.0,5.8,15.6,880.0,418.73,310.52
2018,4,2,11,45,927.0,110.5,5.7,15.65,888.0,476.46,362.87
2018,4,2,12,0,929.0,111.0,5.6,15.7,896.0,533.06,413.06
2018,4,2,12,15,929.0,111.0,5.6,15.75,895.5,586.85,459.94
2018,4,2,12,30,929.0,111.0,5.6,15.8,895.0,638.81,504.16
2018,4,2,12,45,927.5,110.0,5.65,15.85,886.5,686.95,544.56
2018,4,2,13,0,926.0,109.0,5.7,15.9,878.0,732.62,582.23
2018,4,2,13,15,921.0,109.5,5.7,15.85,861.5,774.42,616.29
2018,4,2,13,30,916.0,110.0,5.7,15.8,845.0,813.18,646.51
2018,4,2,13,45,908.0,109.5,5.75,15.75,820.0,845.4,671.25
2018,4,2,14,0,900.0,109.0,5.8,15.7,795.0,874.06,693.48
2018,4,2,14,15,889.5,108.5,5.75,15.6,763.5,896.92,711.21
2018,4,2,14,30,879.0,108.0,5.7,15.5,732.0,915.97,726.3
2018,4,2,14,45,862.0,108.0,5.7,15.4,693.0,937.43,743.63
2018,4,2,15,0,845.0,108.0,5.7,15.3,654.0,943.64,750.01
2018,4,2,15,15,820.5,107.0,5.7,15.3,607.5,937.4,747.27
2018,4,2,15,30,796.0,106.0,5.7,15.3,561.0,926.9,741.62
2018,4,2,15,45,781.5,100.0,5.6,14.95,515.0,916.34,736.44
2018,4,2,16,0,767.0,94.0,5.5,14.6,469.0,901.99,728.47
2018,4,2,16,15,729.0,88.0,5.5,14.3,413.5,867.73,705.93
2018,4,2,16,30,691.0,82.0,5.5,14.0,358.0,823.89,675.65
2018,4,2,16,45,637.5,78.5,5.45,13.7,305.0,765.72,633.14
2018,4,2,17,0,584.0,75.0,5.4,13.4,252.0,705.48,587.46
2018,4,2,17,15,523.0,67.0,5.25,13.0,202.5,630.82,528.0
2018,4,2,17,30,462.0,59.0,5.1,12.6,153.0,555.48,465.01
2018,4,2,17,45,363.0,48.5,5.0,12.25,109.0,442.94,368.29
2018,4,2,18,0,264.0,38.0,4.9,11.9,65.0,338.36,267.78
2018,4,2,18,15,151.0,23.0,4.75,11.7,36.5,194.89,0.0
2018,4,2,18,30,38.0,8.0,4.6,11.5,8.0,37.32,0.0
2018,4,2,18,45,19.0,4.0,4.4,11.3,4.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,3,5,45,2.0,3.0,3.0,10.3,3.0,0.0,0.0
2018,4,3,6,0,4.0,6.0,2.9,10.5,6.0,4.72,0.0
2018,4,3,6,15,2.0,19.0,2.95,10.8,19.0,14.51,2.58
2018,4,3,6,30,0.0,32.0,3.0,11.1,32.0,24.24,15.32
2018,4,3,6,45,2.0,52.5,3.05,11.4,53.0,38.98,29.07
2018,4,3,7,0,4.0,73.0,3.1,11.7,74.0,53.55,42.5
2018,4,3,7,15,45.5,99.0,3.05,11.95,113.5,70.62,57.97
2018,4,3,7,30,87.0,125.0,3.0,12.2,153.0,86.47,72.08
2018,4,3,7,45,184.5,143.0,2.95,12.45,215.5,99.39,83.34
2018,4,3,8,0,282.0,161.0,2.9,12.7,278.0,109.17,91.63
2018,4,3,8,15,317.5,177.5,2.95,13.0,325.0,119.18,99.98
2018,4,3,8,30,353.0,194.0,3.0,13.3,372.0,128.91,107.99
2018,4,3,8,45,350.0,215.5,3.0,13.6,406.0,140.15,117.21
2018,4,3,9,0,347.0,237.0,3.0,13.9,440.0,150.83,125.87
2018,4,3,9,15,344.5,258.0,3.0,14.15,472.0,160.75,133.84
2018,4,3,9,30,342.0,279.0,3.0,14.4,504.0,170.17,141.34
2018,4,3,9,45,543.5,224.0,3.05,14.65,605.0,137.3,113.02
2018,4,3,10,0,745.0,169.0,3.1,14.9,706.0,108.83,88.5
2018,4,3,10,15,820.5,146.5,3.05,15.1,760.5,132.16,86.24
2018,4,3,10,30,896.0,124.0,3.0,15.3,815.0,190.65,113.81
2018,4,3,10,45,904.0,123.5,2.95,15.45,838.5,250.28,157.93
2018,4,3,11,0,912.0,123.0,2.9,15.6,862.0,310.34,208.93
2018,4,3,11,15,908.5,127.0,2.8,15.75,875.0,369.92,262.12
2018,4,3,11,30,905.0,131.0,2.7,15.9,888.0,428.34,314.28
