Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,11,45,915.0,127.0,2.65,16.05,898.0,485.78,364.48
2018,4,3,12,0,925.0,123.0,2.6,16.2,908.0,542.75,412.98
2018,4,3,12,15,901.0,134.5,2.65,16.3,899.0,592.2,454.87
2018,4,3,12,30,877.0,146.0,2.7,16.4,890.0,643.15,496.27
2018,4,3,12,45,863.5,151.0,2.75,16.45,877.0,688.48,532.59
2018,4,3,13,0,850.0,156.0,2.8,16.5,864.0,730.57,565.67
2018,4,3,13,15,826.5,163.0,3.0,16.45,840.5,763.76,592.59
2018,4,3,13,30,803.0,170.0,3.2,16.4,817.0,792.62,616.03
2018,4,3,13,45,808.0,161.5,3.35,16.4,796.0,826.23,642.84
2018,4,3,14,0,813.0,153.0,3.5,16.4,775.0,856.88,666.07
2018,4,3,14,15,835.5,137.5,3.7,16.3,754.0,892.7,693.65
2018,4,3,14,30,858.0,122.0,3.9,16.2,733.0,925.49,719.19
2018,4,3,14,45,843.5,119.5,4.1,16.05,694.0,935.09,728.71
2018,4,3,15,0,829.0,117.0,4.3,15.9,655.0,940.53,735.65
2018,4,3,15,15,790.0,117.0,4.3,15.9,602.0,921.12,723.6
2018,4,3,15,30,751.0,117.0,4.3,15.9,549.0,904.36,713.68
2018,4,3,15,45,734.5,110.0,4.45,15.5,502.5,890.66,708.26
2018,4,3,16,0,718.0,103.0,4.6,15.1,456.0,873.31,700.01
2018,4,3,16,15,643.0,103.0,4.55,14.8,393.5,803.79,651.02
2018,4,3,16,30,568.0,103.0,4.5,14.5,331.0,731.1,598.65
2018,4,3,16,45,558.5,89.5,4.5,14.2,287.5,703.88,580.19
2018,4,3,17,0,549.0,76.0,4.5,13.9,244.0,673.92,558.29
2018,4,3,17,15,489.5,68.0,4.4,13.55,196.5,601.07,500.68
2018,4,3,17,30,430.0,60.0,4.3,13.2,149.0,527.59,439.89
2018,4,3,17,45,340.0,50.0,4.25,12.85,107.5,422.23,350.03
2018,4,3,18,0,250.0,40.0,4.2,12.5,66.0,329.25,261.26
2018,4,3,18,15,142.5,24.5,4.05,12.3,37.5,191.88,5.18
2018,4,3,18,30,35.0,9.0,3.9,12.1,9.0,35.69,0.0
2018,4,3,18,45,17.5,4.5,3.8,11.9,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,4,5,45,6.5,5.5,2.95,10.85,5.5,0.0,0.0
2018,4,4,6,0,13.0,11.0,3.0,11.0,11.0,8.65,0.0
2018,4,4,6,15,67.0,27.5,3.1,11.25,35.0,20.48,7.71
2018,4,4,6,30,121.0,44.0,3.2,11.5,59.0,32.51,22.56
2018,4,4,6,45,182.0,61.5,3.35,11.7,96.5,45.13,34.53
2018,4,4,7,0,243.0,79.0,3.5,11.9,134.0,57.62,46.13
2018,4,4,7,15,251.5,98.0,3.35,12.15,168.0,70.27,57.62
2018,4,4,7,30,260.0,117.0,3.2,12.4,202.0,82.49,68.48
2018,4,4,7,45,314.5,132.5,3.1,12.6,252.5,92.95,77.58
2018,4,4,8,0,369.0,148.0,3.0,12.8,303.0,100.46,83.91
2018,4,4,8,15,390.5,164.0,2.9,13.05,346.5,109.37,91.36
2018,4,4,8,30,412.0,180.0,2.8,13.3,390.0,117.89,98.37
2018,4,4,8,45,440.0,192.0,2.65,13.5,435.0,123.9,103.15
2018,4,4,9,0,468.0,204.0,2.5,13.7,480.0,129.66,107.7
2018,4,4,9,15,470.0,212.5,2.45,13.9,507.0,132.59,109.81
2018,4,4,9,30,472.0,221.0,2.4,14.1,534.0,135.31,111.76
2018,4,4,9,45,367.0,267.5,2.3,14.3,519.0,163.95,135.67
2018,4,4,10,0,262.0,314.0,2.2,14.5,504.0,181.83,150.22
2018,4,4,10,15,384.0,297.5,2.15,14.6,589.0,193.92,144.21
2018,4,4,10,30,506.0,281.0,2.1,14.7,674.0,222.9,154.81
2018,4,4,10,45,414.5,325.5,2.0,14.8,653.5,270.6,194.66
2018,4,4,11,0,323.0,370.0,1.9,14.9,633.0,315.51,234.54
2018,4,4,11,15,429.0,338.5,1.85,15.0,694.5,354.07,263.27
2018,4,4,11,30,535.0,307.0,1.8,15.1,756.0,409.84,306.83
2018,4,4,11,45,504.5,323.0,1.75,15.25,749.5,448.85,340.17
2018,4,4,12,0,474.0,339.0,1.7,15.4,743.0,484.54,369.84
2018,4,4,12,15,445.5,350.0,1.85,15.45,729.5,514.46,395.09
2018,4,4,12,30,417.0,361.0,2.0,15.5,716.0,540.99,417.08
2018,4,4,12,45,307.5,378.0,2.15,15.6,638.5,511.8,396.67
2018,4,4,13,0,198.0,395.0,2.3,15.7,561.0,467.09,363.6
2018,4,4,13,15,359.0,344.5,2.55,15.7,638.0,570.53,445.54
2018,4,4,13,30,520.0,294.0,2.8,15.7,715.0,688.05,536.06
2018,4,4,13,45,408.5,319.0,3.0,15.7,643.5,649.68,507.41
2018,4,4,14,0,297.0,344.0,3.2,15.7,572.0,588.29,461.95
2018,4,4,14,15,297.5,332.5,3.25,15.6,553.0,596.45,469.99
2018,4,4,14,30,298.0,321.0,3.3,15.5,534.0,602.93,476.42
2018,4,4,14,45,269.5,307.5,3.3,15.4,492.5,578.79,459.21
2018,4,4,15,0,241.0,294.0,3.3,15.3,451.0,529.42,423.22
2018,4,4,15,15,257.5,269.5,3.3,15.3,427.0,552.96,443.11
2018,4,4,15,30,274.0,245.0,3.3,15.3,403.0,552.35,444.76
2018,4,4,15,45,210.5,228.0,3.15,14.95,343.5,456.75,371.46
2018,4,4,16,0,147.0,211.0,3.0,14.6,284.0,382.6,313.12
2018,4,4,16,15,136.0,188.5,2.9,14.35,250.5,351.89,290.01
2018,4,4,16,30,125.0,166.0,2.8,14.1,217.0,319.95,265.29
2018,4,4,16,45,99.5,141.5,2.75,13.9,178.5,269.79,224.61
2018,4,4,17,0,74.0,117.0,2.7,13.7,140.0,198.83,165.85
2018,4,4,17,15,58.0,97.0,2.6,13.45,113.0,164.1,136.32
2018,4,4,17,30,42.0,77.0,2.5,13.2,86.0,129.09,105.73
2018,4,4,17,45,26.5,57.0,2.45,12.95,62.0,93.99,74.5
2018,4,4,18,0,11.0,37.0,2.4,12.7,38.0,57.17,41.0
2018,4,4,18,15,10.5,21.5,2.45,12.6,22.0,36.14,1.83
2018,4,4,18,30,10.0,6.0,2.5,12.5,6.0,12.9,0.0
2018,4,4,18,45,5.0,3.0,2.5,12.45,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,5,5,45,0.0,2.0,2.15,11.6,2.0,0.0,0.0
2018,4,5,6,0,0.0,4.0,2.1,11.8,4.0,3.15,0.0
2018,4,5,6,15,0.0,9.5,2.15,12.0,9.5,7.2,0.0
2018,4,5,6,30,0.0,15.0,2.2,12.2,15.0,11.39,4.28
2018,4,5,6,45,0.0,23.5,2.2,12.45,23.5,17.88,10.31
2018,4,5,7,0,0.0,32.0,2.2,12.7,32.0,24.4,16.32
2018,4,5,7,15,2.5,48.5,2.05,12.75,49.5,37.12,27.86
2018,4,5,7,30,5.0,65.0,1.9,12.8,67.0,49.91,39.33
2018,4,5,7,45,21.0,106.0,1.7,12.9,115.0,77.31,63.63
2018,4,5,8,0,37.0,147.0,1.5,13.0,163.0,103.29,86.24
2018,4,5,8,15,92.5,184.5,1.5,13.3,230.5,126.72,106.19
2018,4,5,8,30,148.0,222.0,1.5,13.6,298.0,144.34,120.85
2018,4,5,8,45,241.5,230.0,1.5,13.95,367.5,145.14,120.94
2018,4,5,9,0,335.0,238.0,1.5,14.3,437.0,150.89,125.3
2018,4,5,9,15,192.5,247.0,1.4,14.6,363.0,159.94,132.4
2018,4,5,9,30,50.0,256.0,1.3,14.9,289.0,169.5,139.87
2018,4,5,9,45,45.5,268.5,1.2,15.2,300.0,176.49,145.14
2018,4,5,10,0,41.0,281.0,1.1,15.5,311.0,183.26,150.21
2018,4,5,10,15,40.0,279.5,1.2,15.55,309.5,186.89,145.25
2018,4,5,10,30,39.0,278.0,1.3,15.6,308.0,192.93,149.2
2018,4,5,10,45,38.5,305.0,1.35,15.7,335.5,215.45,166.62
2018,4,5,11,0,38.0,332.0,1.4,15.8,363.0,238.85,184.83
2018,4,5,11,15,54.0,353.0,1.65,15.8,398.0,264.67,204.75
2018,4,5,11,30,70.0,374.0,1.9,15.8,433.0,293.28,227.06
2018,4,5,11,45,60.5,373.5,2.1,15.75,425.0,299.23,232.44
2018,4,5,12,0,51.0,373.0,2.3,15.7,417.0,303.89,236.73
2018,4,5,12,15,38.0,344.5,2.4,15.6,377.0,284.69,222.41
2018,4,5,12,30,25.0,316.0,2.5,15.5,337.0,262.32,205.41
2018,4,5,12,45,24.5,317.0,2.6,15.4,337.5,268.6,210.73
2018,4,5,13,0,24.0,318.0,2.7,15.3,338.0,266.16,209.17
2018,4,5,13,15,20.0,297.0,2.55,15.25,313.5,249.59,196.31
2018,4,5,13,30,16.0,276.0,2.4,15.2,289.0,232.06,182.66
2018,4,5,13,45,20.5,282.5,2.3,15.15,298.5,243.76,192.32
2018,4,5,14,0,25.0,289.0,2.2,15.1,308.0,256.22,202.52
2018,4,5,14,15,18.5,259.5,2.1,15.0,273.5,227.82,180.25
2018,4,5,14,30,12.0,230.0,2.0,14.9,239.0,198.39,157.06
2018,4,5,14,45,20.0,238.0,1.9,14.8,251.5,215.5,171.51
2018,4,5,15,0,28.0,246.0,1.8,14.7,264.0,253.97,202.8
2018,4,5,15,15,26.0,230.0,1.8,14.7,246.0,220.49,176.5
2018,4,5,15,30,24.0,214.0,1.8,14.7,228.0,206.77,166.06
2018,4,5,15,45,20.0,193.0,1.65,14.5,204.0,185.72,149.47
2018,4,5,16,0,16.0,172.0,1.5,14.3,180.0,164.24,132.36
2018,4,5,16,15,33.5,158.0,1.4,14.2,172.5,188.97,154.02
2018,4,5,16,30,51.0,144.0,1.3,14.1,165.0,195.52,160.64
2018,4,5,16,45,53.5,130.0,1.2,13.95,149.0,187.29,154.43
2018,4,5,17,0,56.0,116.0,1.1,13.8,133.0,179.35,148.27
2018,4,5,17,15,28.5,90.0,0.9,13.7,98.5,124.14,101.04
2018,4,5,17,30,1.0,64.0,0.7,13.6,64.0,57.92,43.77
2018,4,5,17,45,0.5,46.5,0.5,13.45,46.5,41.34,29.32
2018,4,5,18,0,0.0,29.0,0.3,13.3,29.0,23.37,13.4
2018,4,5,18,15,3.5,17.0,0.5,13.3,17.0,15.96,0.0
2018,4,5,18,30,7.0,5.0,0.7,13.3,5.0,9.67,0.0
2018,4,5,18,45,3.5,2.5,0.95,13.25,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.0,13.05,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.0,13.35,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,4,6,5,45,5.0,2.0,5.15,13.45,2.0,0.0,0.0
2018,4,6,6,0,10.0,4.0,5.2,13.5,4.0,3.15,0.0
2018,4,6,6,15,5.0,8.5,5.4,13.6,8.5,6.67,0.0
2018,4,6,6,30,0.0,13.0,5.6,13.7,13.0,9.86,2.91
2018,4,6,6,45,0.0,15.0,5.75,13.75,15.0,11.39,4.45
2018,4,6,7,0,0.0,17.0,5.9,13.8,17.0,12.91,5.92
2018,4,6,7,15,2.5,50.5,6.05,13.95,51.5,38.67,29.05
2018,4,6,7,30,5.0,84.0,6.2,14.1,86.0,63.2,50.92
2018,4,6,7,45,2.5,84.0,6.4,14.2,85.0,63.8,51.32
2018,4,6,8,0,0.0,84.0,6.6,14.3,84.0,64.21,51.51
2018,4,6,8,15,0.0,61.0,6.65,14.55,61.0,46.77,35.87
2018,4,6,8,30,0.0,38.0,6.7,14.8,38.0,29.08,20.1
2018,4,6,8,45,0.0,55.5,6.75,15.0,55.5,42.58,31.88
2018,4,6,9,0,0.0,73.0,6.8,15.2,73.0,56.15,43.6
2018,4,6,9,15,0.0,105.5,6.85,15.4,105.5,80.76,64.81
2018,4,6,9,30,0.0,138.0,6.9,15.6,138.0,103.82,84.47
2018,4,6,9,45,0.5,141.0,6.9,15.75,141.5,106.11,86.19
2018,4,6,10,0,1.0,144.0,6.9,15.9,145.0,108.36,87.89
2018,4,6,10,15,4.5,175.0,6.85,15.95,178.5,130.42,101.67
2018,4,6,10,30,8.0,206.0,6.8,16.0,212.0,153.16,119.72
2018,4,6,10,45,6.5,194.0,6.75,16.0,199.0,146.14,113.92
2018,4,6,11,0,5.0,182.0,6.7,16.0,186.0,138.46,107.68
2018,4,6,11,15,6.5,194.0,6.7,16.0,199.5,148.55,115.77
2018,4,6,11,30,8.0,206.0,6.7,16.0,213.0,158.98,124.14
2018,4,6,11,45,7.5,199.0,6.7,16.0,205.5,154.89,120.86
2018,4,6,12,0,7.0,192.0,6.7,16.0,198.0,150.55,117.4
2018,4,6,12,15,8.0,196.0,6.6,16.0,203.0,155.16,121.17
2018,4,6,12,30,9.0,200.0,6.5,16.0,208.0,159.92,125.08
2018,4,6,12,45,13.0,237.0,6.45,16.0,248.0,192.47,151.41
2018,4,6,13,0,17.0,274.0,6.4,16.0,288.0,226.33,178.69
2018,4,6,13,15,15.5,259.5,6.3,16.0,272.0,215.91,170.47
2018,4,6,13,30,14.0,245.0,6.2,16.0,256.0,204.98,161.89
2018,4,6,13,45,15.0,251.5,6.15,15.95,263.0,213.17,168.75
2018,4,6,14,0,16.0,258.0,6.1,15.9,270.0,221.77,175.97
2018,4,6,14,15,18.5,254.0,5.95,15.9,267.5,222.96,177.3
2018,4,6,14,30,21.0,250.0,5.8,15.9,265.0,224.38,178.87
2018,4,6,14,45,17.0,232.0,5.7,15.85,244.0,207.16,165.24
2018,4,6,15,0,13.0,214.0,5.6,15.8,223.0,189.44,151.16
2018,4,6,15,15,8.0,186.5,5.6,15.8,192.0,161.43,128.52
2018,4,6,15,30,3.0,159.0,5.6,15.8,161.0,132.91,105.25
2018,4,6,15,45,44.0,165.5,5.35,15.65,188.0,197.59,160.89
2018,4,6,16,0,85.0,172.0,5.1,15.5,215.0,250.49,206.53
2018,4,6,16,15,70.5,155.0,5.05,15.45,188.0,221.71,182.97
2018,4,6,16,30,56.0,138.0,5.0,15.4,161.0,192.45,158.82
2018,4,6,16,45,54.0,104.0,4.9,15.35,123.5,153.3,126.69
2018,4,6,17,0,52.0,70.0,4.8,15.3,86.0,129.77,107.16
2018,4,6,17,15,26.0,39.0,4.7,15.2,47.0,56.08,43.55
2018,4,6,17,30,0.0,8.0,4.6,15.1,8.0,6.06,0.0
2018,4,6,17,45,0.0,7.0,4.5,15.05,7.0,5.3,0.0
2018,4,6,18,0,0.0,6.0,4.4,15.0,6.0,4.54,0.0
2018,4,6,18,15,0.0,3.5,4.35,15.0,3.5,2.64,0.0
2018,4,6,18,30,0.0,1.0,4.3,15.0,1.0,0.79,0.0
2018,4,6,18,45,0.0,0.5,4.3,14.95,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,4,7,5,45,4.0,6.5,3.8,14.05,6.5,0.0,0.0
2018,4,7,6,0,8.0,13.0,3.7,14.0,13.0,10.23,0.0
2018,4,7,6,15,26.5,30.5,3.8,14.1,33.5,22.75,12.04
2018,4,7,6,30,45.0,48.0,3.9,14.2,54.0,35.25,24.98
2018,4,7,6,45,67.0,68.5,3.95,14.25,82.0,49.45,38.13
2018,4,7,7,0,89.0,89.0,4.0,14.3,110.0,63.39,50.89
2018,4,7,7,15,145.5,109.5,4.15,14.4,154.5,77.5,63.55
2018,4,7,7,30,202.0,130.0,4.3,14.5,199.0,89.54,74.14
2018,4,7,7,45,275.0,144.0,4.4,14.6,254.0,99.15,82.41
2018,4,7,8,0,348.0,158.0,4.5,14.7,309.0,108.69,90.48
2018,4,7,8,15,392.5,170.5,4.45,14.85,360.0,112.88,93.77
2018,4,7,8,30,437.0,183.0,4.4,15.0,411.0,119.72,99.32
2018,4,7,8,45,474.0,192.0,4.35,15.1,460.0,124.17,102.79
2018,4,7,9,0,511.0,201.0,4.3,15.2,509.0,128.5,106.15
2018,4,7,9,15,573.5,195.0,4.25,15.3,564.0,125.21,102.99
2018,4,7,9,30,636.0,189.0,4.2,15.4,619.0,120.73,98.87
2018,4,7,9,45,731.5,166.5,4.2,15.5,686.0,107.93,87.68
2018,4,7,10,0,827.0,144.0,4.2,15.6,753.0,105.04,85.02
2018,4,7,10,15,843.5,143.5,4.25,15.65,786.5,143.98,89.53
2018,4,7,10,30,860.0,143.0,4.3,15.7,820.0,202.6,123.22
2018,4,7,10,45,863.5,145.5,4.4,15.8,842.0,262.44,169.95
2018,4,7,11,0,867.0,148.0,4.5,15.9,864.0,322.47,222.05
2018,4,7,11,15,869.5,150.0,4.6,15.9,879.0,381.82,275.48
2018,4,7,11,30,872.0,152.0,4.7,15.9,894.0,440.77,328.58
2018,4,7,11,45,872.5,153.5,4.85,15.9,901.0,497.87,379.53
2018,4,7,12,0,873.0,155.0,5.0,15.9,908.0,553.85,428.52
2018,4,7,12,15,864.5,161.0,5.0,15.85,906.0,607.04,473.86
2018,4,7,12,30,856.0,167.0,5.0,15.8,904.0,657.9,516.2
2018,4,7,12,45,842.5,173.5,5.0,15.8,892.5,703.4,553.36
2018,4,7,13,0,829.0,180.0,5.0,15.8,881.0,745.73,587.28
2018,4,7,13,15,800.0,187.5,5.0,15.7,853.5,774.09,610.37
2018,4,7,13,30,771.0,195.0,5.0,15.6,826.0,804.94,634.65
2018,4,7,13,45,713.0,210.0,5.0,15.55,780.0,808.82,638.37
2018,4,7,14,0,655.0,225.0,5.0,15.5,734.0,805.96,637.01
2018,4,7,14,15,711.5,196.0,5.0,15.4,728.5,856.75,677.56
2018,4,7,14,30,768.0,167.0,5.0,15.3,723.0,905.42,714.4
2018,4,7,14,45,776.0,156.0,5.0,15.2,693.0,925.79,730.53
2018,4,7,15,0,784.0,145.0,5.0,15.1,663.0,942.66,744.52
2018,4,7,15,15,764.5,141.0,5.0,15.1,618.5,937.36,742.41
2018,4,7,15,30,745.0,137.0,5.0,15.1,574.0,928.03,737.68
2018,4,7,15,45,722.0,131.5,4.9,14.85,526.0,909.62,726.43
2018,4,7,16,0,699.0,126.0,4.8,14.6,478.0,887.46,712.48
2018,4,7,16,15,666.5,119.5,4.8,14.45,426.5,851.17,688.31
2018,4,7,16,30,634.0,113.0,4.8,14.3,375.0,811.6,661.26
2018,4,7,16,45,586.0,105.5,4.75,14.15,322.0,752.69,618.37
2018,4,7,17,0,538.0,98.0,4.7,14.0,269.0,691.27,572.18
2018,4,7,17,15,467.5,88.0,4.55,13.75,217.0,601.66,501.59
2018,4,7,17,30,397.0,78.0,4.4,13.5,165.0,518.84,433.59
2018,4,7,17,45,296.5,64.0,4.25,13.25,119.0,405.01,337.04
2018,4,7,18,0,196.0,50.0,4.1,13.0,73.0,281.82,227.52
2018,4,7,18,15,109.5,31.0,3.95,12.8,42.5,169.99,79.64
2018,4,7,18,30,23.0,12.0,3.8,12.6,12.0,28.32,0.0
2018,4,7,18,45,11.5,6.0,3.65,12.45,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,4,8,5,45,41.5,9.5,4.5,11.3,11.5,7.47,0.0
2018,4,8,6,0,83.0,19.0,4.6,11.5,23.0,14.95,0.0
2018,4,8,6,15,201.5,35.0,4.8,11.7,60.0,26.41,15.64
2018,4,8,6,30,320.0,51.0,5.0,11.9,97.0,38.54,28.19
2018,4,8,6,45,411.5,61.5,5.15,12.15,146.0,49.54,38.59
2018,4,8,7,0,503.0,72.0,5.3,12.4,195.0,57.58,46.1
2018,4,8,7,15,563.5,79.0,5.35,12.55,248.0,62.56,50.67
2018,4,8,7,30,624.0,86.0,5.4,12.7,301.0,67.58,55.1
2018,4,8,7,45,666.0,92.0,5.4,12.9,354.5,71.58,58.49
2018,4,8,8,0,708.0,98.0,5.4,13.1,408.0,75.54,61.77
2018,4,8,8,15,736.5,103.0,5.35,13.3,459.5,78.5,64.13
2018,4,8,8,30,765.0,108.0,5.3,13.5,511.0,81.38,66.39
2018,4,8,8,45,781.0,113.5,5.3,13.75,557.0,91.26,74.74
2018,4,8,9,0,797.0,119.0,5.3,14.0,603.0,94.12,76.92
2018,4,8,9,15,819.5,120.0,5.25,14.2,648.0,94.11,76.63
2018,4,8,9,30,842.0,121.0,5.2,14.4,693.0,94.15,76.41
2018,4,8,9,45,857.5,121.5,5.2,14.6,731.0,93.73,75.82
2018,4,8,10,0,873.0,122.0,5.2,14.8,769.0,93.36,75.29
2018,4,8,10,15,881.0,124.5,5.2,14.95,799.5,147.23,90.25
2018,4,8,10,30,889.0,127.0,5.2,15.1,830.0,207.21,125.88
2018,4,8,10,45,893.5,129.5,5.2,15.25,853.0,267.26,173.34
2018,4,8,11,0,898.0,132.0,5.2,15.4,876.0,327.46,226.08
2018,4,8,11,15,902.0,132.5,5.15,15.5,891.5,386.23,279.39
2018,4,8,11,30,906.0,133.0,5.1,15.6,907.0,444.59,332.23
2018,4,8,11,45,907.5,134.0,5.1,15.7,914.5,501.55,383.11
2018,4,8,12,0,909.0,135.0,5.1,15.8,922.0,557.39,431.83
2018,4,8,12,15,910.0,134.0,5.1,15.85,921.0,610.2,477.03
2018,4,8,12,30,911.0,133.0,5.1,15.9,920.0,661.27,519.73
2018,4,8,12,45,910.5,131.5,5.05,15.95,911.5,709.02,558.7
2018,4,8,13,0,910.0,130.0,5.0,16.0,903.0,754.4,594.99
2018,4,8,13,15,905.0,129.5,5.05,16.0,885.5,794.74,627.39
2018,4,8,13,30,900.0,129.0,5.1,16.0,868.0,832.01,656.1
2018,4,8,13,45,892.5,128.0,5.15,16.0,842.5,863.57,679.91
2018,4,8,14,0,885.0,127.0,5.2,16.0,817.0,891.62,701.29
2018,4,8,14,15,874.0,125.5,5.25,15.95,784.0,924.34,726.31
2018,4,8,14,30,863.0,124.0,5.3,15.9,751.0,941.89,740.52
2018,4,8,14,45,848.0,122.0,5.35,15.85,711.5,951.17,749.05
2018,4,8,15,0,833.0,120.0,5.4,15.8,672.0,956.28,754.84
2018,4,8,15,15,815.0,117.0,5.4,15.8,627.5,953.27,754.49
2018,4,8,15,30,797.0,114.0,5.4,15.8,583.0,946.15,751.38
2018,4,8,15,45,771.5,110.5,5.65,15.5,534.0,934.41,747.49
2018,4,8,16,0,746.0,107.0,5.9,15.2,485.0,912.26,735.75
2018,4,8,16,15,709.5,103.0,5.95,14.95,432.0,875.03,711.2
2018,4,8,16,30,673.0,99.0,6.0,14.7,379.0,834.62,683.74
2018,4,8,16,45,624.0,93.5,6.05,14.45,325.5,777.21,642.27
2018,4,8,17,0,575.0,88.0,6.1,14.2,272.0,717.48,597.53
2018,4,8,17,15,497.5,80.0,6.0,13.85,218.5,625.73,524.96
2018,4,8,17,30,420.0,72.0,5.9,13.5,165.0,531.49,447.36
2018,4,8,17,45,314.0,58.5,5.8,13.15,117.5,412.12,345.7
2018,4,8,18,0,208.0,45.0,5.7,12.8,70.0,298.26,242.98
2018,4,8,18,15,122.0,28.5,5.55,12.65,41.5,173.47,92.69
2018,4,8,18,30,36.0,12.0,5.4,12.5,13.0,39.01,0.0
2018,4,8,18,45,18.0,6.0,5.2,12.3,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.85,12.05,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,9,5,45,0.5,6.0,1.5,12.05,6.0,4.72,0.0
2018,4,9,6,0,1.0,12.0,1.5,12.2,12.0,9.14,0.0
2018,4,9,6,15,11.0,27.5,1.6,12.6,29.0,20.97,11.6
2018,4,9,6,30,21.0,43.0,1.7,13.0,46.0,32.34,22.77
2018,4,9,6,45,12.0,61.0,1.85,13.35,63.0,45.31,34.74
2018,4,9,7,0,3.0,79.0,2.0,13.7,80.0,58.16,46.42
2018,4,9,7,15,2.0,82.5,1.95,14.05,83.0,61.55,49.48
2018,4,9,7,30,1.0,86.0,1.9,14.4,86.0,64.71,52.17
2018,4,9,7,45,64.5,132.0,1.9,14.7,160.5,94.24,77.96
2018,4,9,8,0,128.0,178.0,1.9,15.0,235.0,119.48,99.53
2018,4,9,8,15,297.5,178.0,1.85,15.35,330.5,118.95,98.56
2018,4,9,8,30,467.0,178.0,1.8,15.7,426.0,117.17,96.56
2018,4,9,8,45,576.0,163.5,1.8,16.0,497.0,110.83,90.71
2018,4,9,9,0,685.0,149.0,1.8,16.3,568.0,102.0,82.8
2018,4,9,9,15,622.0,182.5,1.75,16.65,583.0,118.55,96.54
2018,4,9,9,30,559.0,216.0,1.7,17.0,598.0,133.98,109.15
2018,4,9,9,45,574.0,225.0,1.65,17.35,635.5,137.25,111.45
2018,4,9,10,0,589.0,234.0,1.6,17.7,673.0,140.37,113.66
2018,4,9,10,15,673.5,210.0,1.6,18.05,730.5,165.75,108.35
2018,4,9,10,30,758.0,186.0,1.6,18.4,788.0,212.32,132.53
2018,4,9,10,45,763.5,190.5,1.55,18.7,811.5,269.4,176.35
2018,4,9,11,0,769.0,195.0,1.5,19.0,835.0,327.15,224.36
2018,4,9,11,15,693.0,237.5,1.5,19.25,822.0,383.3,274.23
2018,4,9,11,30,617.0,280.0,1.5,19.5,809.0,431.4,316.28
2018,4,9,11,45,595.0,295.0,1.45,19.8,808.5,478.93,355.05
2018,4,9,12,0,573.0,310.0,1.4,20.1,808.0,521.95,389.11
2018,4,9,12,15,601.0,295.0,1.35,20.3,817.0,568.21,424.62
2018,4,9,12,30,629.0,280.0,1.3,20.5,826.0,615.14,459.79
2018,4,9,12,45,593.5,288.0,1.25,20.75,799.0,639.49,477.73
2018,4,9,13,0,558.0,296.0,1.2,21.0,772.0,659.22,491.9
2018,4,9,13,15,691.0,229.0,1.05,21.15,806.5,739.26,548.64
2018,4,9,13,30,824.0,162.0,0.9,21.3,841.0,814.68,600.27
2018,4,9,13,45,732.0,197.5,0.8,21.5,787.5,816.45,598.41
2018,4,9,14,0,640.0,233.0,0.7,21.7,734.0,803.54,587.61
2018,4,9,14,15,616.5,229.5,0.85,21.6,696.5,807.25,594.03
2018,4,9,14,30,593.0,226.0,1.0,21.5,659.0,806.68,597.25
2018,4,9,14,45,545.0,228.5,1.15,21.4,610.5,778.62,581.58
2018,4,9,15,0,497.0,231.0,1.3,21.3,562.0,753.13,567.21
2018,4,9,15,15,432.0,232.5,1.3,21.3,506.5,706.13,535.47
2018,4,9,15,30,367.0,234.0,1.3,21.3,451.0,632.57,485.1
2018,4,9,15,45,422.5,200.0,1.9,20.6,430.0,682.17,529.79
2018,4,9,16,0,478.0,166.0,2.5,19.9,409.0,705.54,555.0
2018,4,9,16,15,484.0,145.5,2.75,19.35,369.5,691.93,549.58
2018,4,9,16,30,490.0,125.0,3.0,18.8,330.0,675.13,541.15
2018,4,9,16,45,361.5,120.5,3.25,18.25,260.5,544.1,443.81
2018,4,9,17,0,233.0,116.0,3.5,17.7,191.0,390.88,323.47
2018,4,9,17,15,243.5,96.5,3.6,17.15,162.5,377.07,314.24
2018,4,9,17,30,254.0,77.0,3.7,16.6,134.0,361.15,301.41
2018,4,9,17,45,214.5,60.0,3.8,16.0,99.0,301.91,250.26
2018,4,9,18,0,175.0,43.0,3.9,15.4,64.0,264.8,213.18
2018,4,9,18,15,109.0,27.0,3.65,15.15,38.0,158.2,90.87
2018,4,9,18,30,43.0,11.0,3.4,14.9,12.0,44.01,0.0
2018,4,9,18,45,21.5,5.5,3.1,14.65,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,10,5,45,5.5,8.5,2.35,13.2,9.0,6.69,0.0
2018,4,10,6,0,11.0,17.0,2.3,13.3,18.0,13.03,0.0
2018,4,10,6,15,38.0,36.0,2.35,13.5,41.5,26.66,16.51
2018,4,10,6,30,65.0,55.0,2.4,13.7,65.0,40.11,29.54
2018,4,10,6,45,82.0,74.0,2.5,13.95,91.5,53.31,41.75
2018,4,10,7,0,99.0,93.0,2.6,14.2,118.0,66.27,53.53
2018,4,10,7,15,65.5,105.5,2.7,14.35,123.5,75.83,62.08
2018,4,10,7,30,32.0,118.0,2.8,14.5,129.0,84.25,69.41
2018,4,10,7,45,27.0,134.5,2.9,14.7,145.0,95.19,78.79
2018,4,10,8,0,22.0,151.0,3.0,14.9,161.0,109.45,90.91
2018,4,10,8,15,12.5,145.5,3.1,15.05,151.5,106.88,88.31
2018,4,10,8,30,3.0,140.0,3.2,15.2,142.0,103.83,85.34
2018,4,10,8,45,6.5,168.0,3.3,15.3,172.0,122.94,101.5
2018,4,10,9,0,10.0,196.0,3.4,15.4,202.0,141.65,117.14
2018,4,10,9,15,10.0,204.0,3.4,15.5,210.5,147.48,121.7
2018,4,10,9,30,10.0,212.0,3.4,15.6,219.0,153.21,126.2
2018,4,10,9,45,15.0,235.5,3.35,15.7,246.5,168.68,138.89
2018,4,10,10,0,20.0,259.0,3.3,15.8,274.0,183.88,151.26
2018,4,10,10,15,23.0,273.0,3.25,15.85,291.0,196.11,153.35
2018,4,10,10,30,26.0,287.0,3.2,15.9,308.0,197.95,154.09
2018,4,10,10,45,50.5,336.0,3.15,16.0,378.0,237.81,184.31
2018,4,10,11,0,75.0,385.0,3.1,16.1,448.0,282.12,218.03
2018,4,10,11,15,57.5,358.5,3.1,16.05,407.0,271.26,210.49
2018,4,10,11,30,40.0,332.0,3.1,16.0,366.0,256.13,199.5
2018,4,10,11,45,46.0,360.0,3.1,16.0,399.5,285.39,222.55
2018,4,10,12,0,52.0,388.0,3.1,16.0,433.0,316.59,246.88
2018,4,10,12,15,79.5,406.0,3.2,15.9,475.0,354.36,276.52
2018,4,10,12,30,107.0,424.0,3.3,15.8,517.0,395.92,309.15
2018,4,10,12,45,95.0,398.5,3.4,15.7,480.5,380.54,298.03
2018,4,10,13,0,83.0,373.0,3.5,15.6,444.0,362.24,284.67
2018,4,10,13,15,43.5,272.0,3.65,15.5,309.0,256.51,202.46
2018,4,10,13,30,4.0,171.0,3.8,15.4,174.0,137.19,106.8
2018,4,10,13,45,6.0,192.5,3.9,15.3,197.0,156.98,123.2
2018,4,10,14,0,8.0,214.0,4.0,15.2,220.0,177.59,140.1
2018,4,10,14,15,8.0,212.0,4.15,15.1,218.0,177.26,140.13
2018,4,10,14,30,8.0,210.0,4.3,15.0,216.0,177.01,140.29
2018,4,10,14,45,11.5,219.5,4.4,14.9,227.5,190.49,151.74
2018,4,10,15,0,15.0,229.0,4.5,14.8,239.0,205.02,164.09
2018,4,10,15,15,13.0,210.0,4.5,14.8,218.5,188.03,150.64
2018,4,10,15,30,11.0,191.0,4.5,14.8,198.0,170.69,136.85
2018,4,10,15,45,41.0,193.5,4.8,14.55,215.0,225.3,183.7
2018,4,10,16,0,71.0,196.0,5.1,14.3,232.0,264.56,217.97
2018,4,10,16,15,124.0,171.0,5.1,14.15,226.5,315.95,263.09
2018,4,10,16,30,177.0,146.0,5.1,14.0,221.0,342.96,288.41
2018,4,10,16,45,335.5,118.0,5.15,13.9,236.0,515.47,433.86
2018,4,10,17,0,494.0,90.0,5.2,13.8,251.0,642.41,537.22
2018,4,10,17,15,290.5,69.5,5.0,13.55,160.0,405.18,344.12
2018,4,10,17,30,87.0,49.0,4.8,13.3,69.0,157.46,132.0
2018,4,10,17,45,118.5,38.5,4.65,13.05,58.0,173.51,145.54
2018,4,10,18,0,150.0,28.0,4.5,12.8,47.0,210.5,172.44
2018,4,10,18,15,110.5,21.0,4.4,12.55,31.5,164.14,102.24
2018,4,10,18,30,71.0,14.0,4.3,12.3,16.0,69.44,0.0
2018,4,10,18,45,35.5,7.0,4.25,12.1,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,11,5,45,40.0,10.5,3.85,11.35,13.0,8.26,0.0
2018,4,11,6,0,80.0,21.0,3.7,11.4,26.0,15.85,0.0
2018,4,11,6,15,136.5,34.0,3.7,11.65,51.5,25.64,16.04
2018,4,11,6,30,193.0,47.0,3.7,11.9,77.0,34.95,25.27
2018,4,11,6,45,196.0,59.5,3.7,12.1,100.0,44.37,34.13
2018,4,11,7,0,199.0,72.0,3.7,12.3,123.0,53.03,42.12
2018,4,11,7,15,326.0,89.0,3.45,12.45,195.5,64.07,52.05
2018,4,11,7,30,453.0,106.0,3.2,12.6,268.0,76.48,63.02
2018,4,11,7,45,371.0,138.5,2.95,12.7,284.5,94.96,79.18
2018,4,11,8,0,289.0,171.0,2.7,12.8,301.0,114.99,96.46
2018,4,11,8,15,278.5,195.5,2.6,12.95,333.0,128.2,107.55
2018,4,11,8,30,268.0,220.0,2.5,13.1,365.0,140.73,117.93
2018,4,11,8,45,388.0,212.5,2.35,13.2,442.5,132.91,110.73
2018,4,11,9,0,508.0,205.0,2.2,13.3,520.0,129.88,107.76
2018,4,11,9,15,455.5,238.5,2.45,13.5,535.5,144.58,120.0
2018,4,11,9,30,403.0,272.0,2.7,13.7,551.0,158.17,131.19
2018,4,11,9,45,347.5,307.0,2.9,13.85,556.5,181.28,150.36
2018,4,11,10,0,292.0,342.0,3.1,14.0,562.0,194.07,160.73
2018,4,11,10,15,359.0,335.0,3.45,14.05,616.0,221.54,163.72
2018,4,11,10,30,426.0,328.0,3.8,14.1,670.0,249.43,178.87
2018,4,11,10,45,494.0,312.0,4.1,14.15,719.0,291.06,209.37
2018,4,11,11,0,562.0,296.0,4.4,14.2,768.0,340.08,248.83
2018,4,11,11,15,586.5,292.0,4.6,14.15,792.0,389.07,291.35
2018,4,11,11,30,611.0,288.0,4.8,14.1,816.0,438.05,334.22
2018,4,11,11,45,561.0,311.5,5.0,14.05,799.0,478.56,371.01
2018,4,11,12,0,511.0,335.0,5.2,14.0,782.0,511.6,400.71
2018,4,11,12,15,420.0,365.5,5.3,13.95,732.5,521.54,411.2
2018,4,11,12,30,329.0,396.0,5.4,13.9,683.0,519.43,411.15
2018,4,11,12,45,294.0,400.5,5.5,13.9,655.0,527.68,418.79
2018,4,11,13,0,259.0,405.0,5.6,13.9,627.0,532.08,423.0
2018,4,11,13,15,230.5,396.0,5.65,13.9,591.0,514.38,410.21
2018,4,11,13,30,202.0,387.0,5.7,13.9,555.0,502.48,401.57
2018,4,11,13,45,170.0,370.5,5.7,13.9,509.0,477.41,382.4
2018,4,11,14,0,138.0,354.0,5.7,13.9,463.0,448.56,360.03
2018,4,11,14,15,328.5,295.5,5.75,13.85,541.0,591.82,478.08
2018,4,11,14,30,519.0,237.0,5.8,13.8,619.0,745.57,601.26
2018,4,11,14,45,575.0,212.0,5.85,13.75,615.0,791.65,638.87
2018,4,11,15,0,631.0,187.0,5.9,13.7,611.0,846.5,683.02
2018,4,11,15,15,472.0,218.0,5.9,13.7,523.5,731.19,594.13
2018,4,11,15,30,313.0,249.0,5.9,13.7,436.0,597.63,489.07
2018,4,11,15,45,309.0,226.5,6.05,13.55,398.5,577.31,476.09
2018,4,11,16,0,305.0,204.0,6.2,13.4,361.0,554.67,460.71
2018,4,11,16,15,190.5,184.0,6.3,13.3,278.5,398.96,334.29
2018,4,11,16,30,76.0,164.0,6.4,13.2,196.0,244.55,204.34
2018,4,11,16,45,44.5,103.0,6.5,13.15,121.0,141.8,117.65
2018,4,11,17,0,13.0,42.0,6.6,13.1,46.0,46.38,34.99
2018,4,11,17,15,21.5,37.5,6.85,12.95,43.0,50.3,38.83
2018,4,11,17,30,30.0,33.0,7.1,12.8,40.0,64.93,51.61
2018,4,11,17,45,30.5,37.5,7.35,12.65,43.0,60.86,47.56
2018,4,11,18,0,31.0,42.0,7.6,12.5,46.0,77.75,60.19
2018,4,11,18,15,17.5,26.0,7.55,12.3,28.0,47.44,26.99
2018,4,11,18,30,4.0,10.0,7.5,12.1,10.0,11.16,0.0
2018,4,11,18,45,2.0,5.0,7.45,11.9,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.4,11.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.15,11.55,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,11.4,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.6,11.25,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.7,10.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,5.8,10.35,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.05,10.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.0,10.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,5.9,9.85,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.55,9.6,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.5,9.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.5,9.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.45,9.45,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.35,9.4,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.25,9.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.2,9.55,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,4,12,5,45,62.5,13.0,5.2,10.05,17.0,10.23,0.0
2018,4,12,6,0,125.0,26.0,5.2,10.3,34.0,19.57,1.4
2018,4,12,6,15,190.0,41.0,5.35,10.55,65.5,30.68,20.61
2018,4,12,6,30,255.0,56.0,5.5,10.8,97.0,41.65,31.37
2018,4,12,6,45,375.0,67.0,5.65,11.0,152.5,50.22,39.55
2018,4,12,7,0,495.0,78.0,5.8,11.2,208.0,61.74,50.14
2018,4,12,7,15,564.5,84.5,5.75,11.35,264.0,66.32,54.29
2018,4,12,7,30,634.0,91.0,5.7,11.5,320.0,70.99,58.38
2018,4,12,7,45,670.0,97.5,5.7,11.6,373.0,75.14,61.91
2018,4,12,8,0,706.0,104.0,5.7,11.7,426.0,79.2,65.29
2018,4,12,8,15,731.0,110.5,5.6,11.85,477.0,82.92,68.31
2018,4,12,8,30,756.0,117.0,5.5,12.0,528.0,86.48,71.18
2018,4,12,8,45,750.5,129.0,5.45,12.15,567.0,92.51,76.2
2018,4,12,9,0,745.0,141.0,5.4,12.3,606.0,98.1,80.81
2018,4,12,9,15,771.5,141.5,5.35,12.4,651.5,97.41,79.96
2018,4,12,9,30,798.0,142.0,5.3,12.5,697.0,105.24,86.52
2018,4,12,9,45,820.0,142.5,5.2,12.65,738.0,104.49,85.63
2018,4,12,10,0,842.0,143.0,5.1,12.8,779.0,103.84,84.84
2018,4,12,10,15,850.5,145.5,5.05,12.9,809.5,160.47,98.46
2018,4,12,10,30,859.0,148.0,5.0,13.0,840.0,220.13,137.68
2018,4,12,10,45,865.0,150.0,5.0,13.1,863.0,279.95,186.69
2018,4,12,11,0,871.0,152.0,5.0,13.2,886.0,340.24,240.17
2018,4,12,11,15,872.0,155.0,5.05,13.25,900.5,399.76,294.43
2018,4,12,11,30,873.0,158.0,5.1,13.3,915.0,458.75,347.91
2018,4,12,11,45,871.5,160.5,5.2,13.4,921.0,515.51,398.67
2018,4,12,12,0,870.0,163.0,5.3,13.5,927.0,570.99,447.19
2018,4,12,12,15,865.0,166.0,5.45,13.5,925.0,623.39,492.45
2018,4,12,12,30,860.0,169.0,5.6,13.5,923.0,673.7,535.08
2018,4,12,12,45,852.0,171.0,5.8,13.5,911.5,718.92,573.17
2018,4,12,13,0,844.0,173.0,6.0,13.5,900.0,761.31,608.47
2018,4,12,13,15,841.0,170.5,6.1,13.5,883.0,800.59,640.71
2018,4,12,13,30,838.0,168.0,6.2,13.5,866.0,836.88,670.35
2018,4,12,13,45,833.0,165.0,6.3,13.45,841.5,867.93,695.22
2018,4,12,14,0,828.0,162.0,6.4,13.4,817.0,895.52,717.14
2018,4,12,14,15,820.0,158.0,6.45,13.35,785.0,915.93,733.65
2018,4,12,14,30,812.0,154.0,6.5,13.3,753.0,932.5,747.53
2018,4,12,14,45,789.5,152.0,6.55,13.25,710.0,941.75,756.19
2018,4,12,15,0,767.0,150.0,6.6,13.2,667.0,939.21,756.32
2018,4,12,15,15,760.0,143.5,6.6,13.2,628.0,942.56,760.69
2018,4,12,15,30,753.0,137.0,6.6,13.2,589.0,942.17,762.42
2018,4,12,15,45,733.0,130.0,6.65,13.0,540.5,924.55,752.2
2018,4,12,16,0,713.0,123.0,6.7,12.8,492.0,903.21,739.21
2018,4,12,16,15,686.5,116.0,6.7,12.65,441.5,871.87,718.06
2018,4,12,16,30,660.0,109.0,6.7,12.5,391.0,837.31,694.09
2018,4,12,16,45,619.0,101.0,6.65,12.4,338.0,784.3,654.74
2018,4,12,17,0,578.0,93.0,6.6,12.3,285.0,728.94,612.4
2018,4,12,17,15,517.0,84.0,6.45,12.05,233.0,651.28,550.48
2018,4,12,17,30,456.0,75.0,6.3,11.8,181.0,570.18,483.22
2018,4,12,17,45,365.0,62.5,6.15,11.6,133.5,464.51,392.57
2018,4,12,18,0,274.0,50.0,6.0,11.4,86.0,363.35,301.45
2018,4,12,18,15,164.5,32.5,5.9,11.25,51.5,239.09,165.87
2018,4,12,18,30,55.0,15.0,5.8,11.1,17.0,57.14,0.0
2018,4,12,18,45,27.5,7.5,5.7,10.95,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.55,10.7,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.4,10.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.1,10.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,4.95,10.25,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.65,10.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.55,9.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,9.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.45,9.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.35,9.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,9.35,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.15,9.2,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.05,9.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,13,5,15,1.5,0.5,3.95,9.4,0.5,0.0,0.0
2018,4,13,5,30,3.0,1.0,3.9,9.7,1.0,0.0,0.0
2018,4,13,5,45,73.0,15.0,3.9,10.05,19.5,11.8,0.0
2018,4,13,6,0,143.0,29.0,3.9,10.4,38.0,21.8,5.28
2018,4,13,6,15,257.5,42.5,3.95,10.75,78.0,32.09,22.0
2018,4,13,6,30,372.0,56.0,4.0,11.1,118.0,42.48,32.15
2018,4,13,6,45,448.5,66.0,4.05,11.45,167.0,52.93,41.95
2018,4,13,7,0,525.0,76.0,4.1,11.8,216.0,60.41,48.84
2018,4,13,7,15,583.0,82.5,4.2,12.15,270.0,64.97,52.91
2018,4,13,7,30,641.0,89.0,4.3,12.5,324.0,69.56,56.86
2018,4,13,7,45,678.5,95.0,4.35,12.85,377.0,73.45,60.08
2018,4,13,8,0,716.0,101.0,4.4,13.2,430.0,77.27,63.17
2018,4,13,8,15,742.5,105.5,4.4,13.45,480.5,79.79,65.1
2018,4,13,8,30,769.0,110.0,4.4,13.7,531.0,82.24,66.96
2018,4,13,8,45,788.5,114.0,4.35,14.0,578.0,91.16,74.44
2018,4,13,9,0,808.0,118.0,4.3,14.3,625.0,93.08,75.78
2018,4,13,9,15,827.0,119.5,4.25,14.5,668.5,93.32,75.72
2018,4,13,9,30,846.0,121.0,4.2,14.7,712.0,93.56,75.68
2018,4,13,9,45,861.5,121.0,4.15,14.95,749.5,92.83,74.81
2018,4,13,10,0,877.0,121.0,4.1,15.2,787.0,103.23,83.49
2018,4,13,10,15,884.5,123.5,4.05,15.35,817.0,162.17,96.79
2018,4,13,10,30,892.0,126.0,4.0,15.5,847.0,222.0,136.06
2018,4,13,10,45,897.0,127.5,4.0,15.7,869.5,281.43,184.45
2018,4,13,11,0,902.0,129.0,4.0,15.9,892.0,341.02,236.86
2018,4,13,11,15,905.0,130.5,3.95,16.0,907.0,399.89,289.79
2018,4,13,11,30,908.0,132.0,3.9,16.1,922.0,458.26,341.83
2018,4,13,11,45,908.5,132.5,3.9,16.25,928.0,514.13,390.82
2018,4,13,12,0,909.0,133.0,3.9,16.4,934.0,568.75,437.48
2018,4,13,12,15,897.5,139.0,3.95,16.5,929.0,619.08,479.73
2018,4,13,12,30,886.0,145.0,4.0,16.6,924.0,666.74,518.76
2018,4,13,12,45,874.0,149.0,4.0,16.7,911.0,717.54,558.69
2018,4,13,13,0,862.0,153.0,4.0,16.8,898.0,759.21,591.14
2018,4,13,13,15,877.0,142.0,4.05,16.8,887.0,794.81,619.84
2018,4,13,13,30,892.0,131.0,4.1,16.8,876.0,837.65,651.87
