Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,13,45,854.5,142.5,4.1,16.85,839.5,866.56,672.8
2018,4,13,14,0,817.0,154.0,4.1,16.9,803.0,880.21,683.03
2018,4,13,14,15,815.0,148.5,4.15,16.85,774.0,903.9,701.14
2018,4,13,14,30,813.0,143.0,4.2,16.8,745.0,924.06,716.84
2018,4,13,14,45,816.5,133.5,4.2,16.75,712.0,941.66,730.66
2018,4,13,15,0,820.0,124.0,4.2,16.7,679.0,955.57,742.08
2018,4,13,15,15,786.0,125.0,4.2,16.7,629.0,940.59,733.2
2018,4,13,15,30,752.0,126.0,4.2,16.7,579.0,929.28,727.24
2018,4,13,15,45,734.0,119.0,4.25,16.5,531.5,913.31,718.82
2018,4,13,16,0,716.0,112.0,4.3,16.3,484.0,893.71,707.81
2018,4,13,16,15,713.0,102.0,4.35,16.0,440.5,881.87,702.81
2018,4,13,16,30,710.0,92.0,4.4,15.7,397.0,866.6,695.07
2018,4,13,16,45,670.5,85.5,4.45,15.45,343.5,816.61,660.98
2018,4,13,17,0,631.0,79.0,4.5,15.2,290.0,764.38,624.08
2018,4,13,17,15,577.0,72.0,4.45,14.75,239.0,695.76,572.65
2018,4,13,17,30,523.0,65.0,4.4,14.3,188.0,626.17,517.79
2018,4,13,17,45,434.5,55.5,4.4,13.85,140.0,521.52,431.88
2018,4,13,18,0,346.0,46.0,4.4,13.4,92.0,418.27,342.15
2018,4,13,18,15,220.0,31.5,4.3,13.1,56.0,286.15,203.51
2018,4,13,18,30,94.0,17.0,4.2,12.8,20.0,90.93,0.0
2018,4,13,18,45,47.0,8.5,4.1,12.5,10.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.8,11.05,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.8,11.3,2.0,0.0,0.0
2018,4,14,5,45,91.5,15.5,2.8,11.55,21.5,12.2,0.0
2018,4,14,6,0,177.0,29.0,2.8,11.8,41.0,21.92,7.45
2018,4,14,6,15,273.0,41.0,2.85,12.1,78.5,31.13,21.21
2018,4,14,6,30,369.0,53.0,2.9,12.4,116.0,42.81,32.34
2018,4,14,6,45,456.5,62.5,2.9,12.7,168.0,50.11,39.26
2018,4,14,7,0,544.0,72.0,2.9,13.0,220.0,57.44,45.98
2018,4,14,7,15,602.5,78.0,2.9,13.3,274.5,61.8,49.85
2018,4,14,7,30,661.0,84.0,2.9,13.6,329.0,66.21,53.62
2018,4,14,7,45,697.0,89.5,2.85,13.9,382.0,69.89,56.65
2018,4,14,8,0,733.0,95.0,2.8,14.2,435.0,73.51,59.58
2018,4,14,8,15,760.0,99.0,2.7,14.5,486.0,82.18,66.88
2018,4,14,8,30,787.0,103.0,2.6,14.8,537.0,84.63,68.7
2018,4,14,8,45,808.0,105.5,2.5,15.1,584.5,85.86,69.46
2018,4,14,9,0,829.0,108.0,2.4,15.4,632.0,87.07,70.2
2018,4,14,9,15,846.5,109.5,2.35,15.65,675.0,87.51,70.32
2018,4,14,9,30,864.0,111.0,2.3,15.9,718.0,87.95,70.45
2018,4,14,9,45,878.5,111.5,2.2,16.2,755.5,97.51,78.36
2018,4,14,10,0,893.0,112.0,2.1,16.5,793.0,102.16,82.03
2018,4,14,10,15,901.0,113.5,2.15,16.7,823.0,161.35,94.0
2018,4,14,10,30,909.0,115.0,2.2,16.9,853.0,221.47,133.57
2018,4,14,10,45,915.0,116.0,2.2,17.15,876.0,281.57,182.1
2018,4,14,11,0,921.0,117.0,2.2,17.4,899.0,341.9,234.4
2018,4,14,11,15,924.5,117.5,2.3,17.5,914.0,401.08,286.95
2018,4,14,11,30,928.0,118.0,2.4,17.6,929.0,459.75,338.58
2018,4,14,11,45,930.0,118.0,2.45,17.7,936.0,516.66,387.62
2018,4,14,12,0,932.0,118.0,2.5,17.8,943.0,572.4,434.39
2018,4,14,12,15,932.0,118.5,2.65,17.85,942.0,625.98,478.7
2018,4,14,12,30,932.0,119.0,2.8,17.9,941.0,677.77,520.58
2018,4,14,12,45,930.5,118.0,2.95,17.9,931.5,725.32,558.61
2018,4,14,13,0,929.0,117.0,3.1,17.9,922.0,770.39,594.15
2018,4,14,13,15,925.5,115.5,3.3,17.9,904.5,810.83,625.79
2018,4,14,13,30,922.0,114.0,3.5,17.9,887.0,848.2,653.51
2018,4,14,13,45,916.0,113.0,3.65,17.85,862.0,880.75,677.78
2018,4,14,14,0,910.0,112.0,3.8,17.8,837.0,909.81,699.75
2018,4,14,14,15,902.0,110.0,3.9,17.7,804.5,932.52,717.29
2018,4,14,14,30,894.0,108.0,4.0,17.6,772.0,951.43,732.41
2018,4,14,14,45,883.0,105.5,4.15,17.45,733.5,963.16,743.18
2018,4,14,15,0,872.0,103.0,4.3,17.3,695.0,970.93,751.46
2018,4,14,15,15,856.5,100.5,4.3,17.3,651.0,983.03,761.72
2018,4,14,15,30,841.0,98.0,4.3,17.3,607.0,978.7,760.62
2018,4,14,15,45,820.0,95.5,4.55,16.95,558.5,964.95,756.25
2018,4,14,16,0,799.0,93.0,4.8,16.6,510.0,947.37,749.16
2018,4,14,16,15,769.5,89.5,4.9,16.3,458.0,916.39,730.77
2018,4,14,16,30,740.0,86.0,5.0,16.0,406.0,889.16,714.74
2018,4,14,16,45,684.5,82.0,5.05,15.65,348.0,826.38,671.25
2018,4,14,17,0,629.0,78.0,5.1,15.3,290.0,761.67,624.83
2018,4,14,17,15,569.5,72.0,5.05,14.95,238.5,689.05,569.72
2018,4,14,17,30,510.0,66.0,5.0,14.6,187.0,615.58,511.25
2018,4,14,17,45,416.0,55.5,4.9,14.25,138.0,505.04,419.72
2018,4,14,18,0,322.0,45.0,4.8,13.9,89.0,396.35,325.34
2018,4,14,18,15,206.5,31.0,4.7,13.7,54.5,274.82,200.09
2018,4,14,18,30,91.0,17.0,4.6,13.5,20.0,88.51,0.0
2018,4,14,18,45,45.5,8.5,4.5,13.35,10.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.0,2.6,11.4,1.0,0.0,0.0
2018,4,15,5,30,7.0,2.0,2.7,11.5,2.0,0.0,0.0
2018,4,15,5,45,35.0,14.5,2.8,11.65,17.0,11.41,0.0
2018,4,15,6,0,63.0,27.0,2.9,11.8,32.0,20.15,7.82
2018,4,15,6,15,210.5,42.5,3.0,12.05,76.5,31.87,21.98
2018,4,15,6,30,358.0,58.0,3.1,12.3,121.0,43.8,33.29
2018,4,15,6,45,406.5,69.0,3.25,12.5,163.5,51.9,40.92
2018,4,15,7,0,455.0,80.0,3.4,12.7,206.0,59.86,48.21
2018,4,15,7,15,354.5,111.0,3.4,12.95,221.5,78.6,64.89
2018,4,15,7,30,254.0,142.0,3.4,13.2,237.0,97.58,81.5
2018,4,15,7,45,263.5,164.0,3.45,13.45,275.5,110.56,92.58
2018,4,15,8,0,273.0,186.0,3.5,13.7,314.0,123.01,103.04
2018,4,15,8,15,276.5,208.0,3.6,13.95,350.0,134.81,112.81
2018,4,15,8,30,280.0,230.0,3.7,14.2,386.0,146.05,122.01
2018,4,15,8,45,256.5,251.0,3.85,14.4,403.0,155.55,129.67
2018,4,15,9,0,233.0,272.0,4.0,14.6,420.0,173.32,144.33
2018,4,15,9,15,282.0,281.0,4.1,14.7,472.0,168.99,140.23
2018,4,15,9,30,331.0,290.0,4.2,14.8,524.0,173.44,143.64
2018,4,15,9,45,574.5,218.0,4.3,14.95,648.5,129.86,106.35
2018,4,15,10,0,818.0,146.0,4.4,15.1,773.0,111.35,90.39
2018,4,15,10,15,857.5,133.5,4.45,15.15,813.0,162.54,96.55
2018,4,15,10,30,897.0,121.0,4.5,15.2,853.0,225.74,138.92
2018,4,15,10,45,902.5,122.5,4.55,15.3,875.5,285.34,188.3
2018,4,15,11,0,908.0,124.0,4.6,15.4,898.0,345.15,241.5
2018,4,15,11,15,910.5,124.5,4.7,15.4,911.5,403.31,294.58
2018,4,15,11,30,913.0,125.0,4.8,15.4,925.0,460.86,346.77
2018,4,15,11,45,913.5,125.5,4.95,15.45,931.0,516.67,396.65
2018,4,15,12,0,914.0,126.0,5.1,15.5,937.0,571.21,444.38
2018,4,15,12,15,912.5,126.0,5.3,15.5,934.5,622.76,488.94
2018,4,15,12,30,911.0,126.0,5.5,15.5,932.0,672.38,531.05
2018,4,15,12,45,882.5,138.0,5.7,15.45,912.0,711.19,564.01
2018,4,15,13,0,854.0,150.0,5.9,15.4,892.0,754.92,599.68
2018,4,15,13,15,584.5,264.5,6.05,15.25,768.0,698.34,555.15
2018,4,15,13,30,315.0,379.0,6.2,15.1,644.0,601.24,477.97
2018,4,15,13,45,185.0,353.0,6.4,14.95,507.5,475.19,380.33
2018,4,15,14,0,55.0,327.0,6.6,14.8,371.0,333.83,266.95
2018,4,15,14,15,33.0,275.5,6.7,14.6,301.5,271.74,217.73
2018,4,15,14,30,11.0,224.0,6.8,14.4,232.0,191.89,153.05
2018,4,15,14,45,5.5,177.5,6.95,14.2,181.5,147.6,117.13
2018,4,15,15,0,0.0,131.0,7.1,14.0,131.0,103.2,80.59
2018,4,15,15,15,6.0,140.0,7.1,14.0,143.5,117.27,92.81
2018,4,15,15,30,12.0,149.0,7.1,14.0,156.0,132.14,105.73
2018,4,15,15,45,26.0,156.0,7.1,13.55,170.0,168.7,137.38
2018,4,15,16,0,40.0,163.0,7.1,13.1,184.0,193.98,159.78
2018,4,15,16,15,71.5,158.0,7.0,12.9,191.0,224.63,187.5
2018,4,15,16,30,103.0,153.0,6.9,12.7,198.0,277.53,233.64
2018,4,15,16,45,164.0,136.5,6.75,12.5,197.0,322.7,274.64
2018,4,15,17,0,225.0,120.0,6.6,12.3,196.0,387.81,331.45
2018,4,15,17,15,227.5,102.0,6.45,12.15,167.5,368.64,315.87
2018,4,15,17,30,230.0,84.0,6.3,12.0,139.0,348.05,298.18
2018,4,15,17,45,183.0,66.5,6.1,11.8,103.5,281.43,239.05
2018,4,15,18,0,136.0,49.0,5.9,11.6,68.0,216.19,179.41
2018,4,15,18,15,82.0,32.0,5.8,11.5,42.0,147.9,108.78
2018,4,15,18,30,28.0,15.0,5.7,11.4,16.0,34.94,0.0
2018,4,15,18,45,14.0,7.5,5.6,11.3,8.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.5,11.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.4,11.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.55,10.7,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.0,3.75,10.6,1.0,0.0,0.0
2018,4,16,5,30,4.0,2.0,3.8,10.7,2.0,0.0,0.0
2018,4,16,5,45,4.5,9.5,3.9,10.8,9.5,7.47,0.0
2018,4,16,6,0,5.0,17.0,4.0,10.9,17.0,13.38,4.01
2018,4,16,6,15,6.5,25.0,4.15,10.9,25.5,19.1,11.05
2018,4,16,6,30,8.0,33.0,4.3,10.9,34.0,25.25,16.97
2018,4,16,6,45,36.0,57.0,4.5,10.95,66.5,43.31,33.48
2018,4,16,7,0,64.0,81.0,4.7,11.0,99.0,59.16,47.91
2018,4,16,7,15,44.5,85.0,4.75,11.0,98.5,63.47,51.79
2018,4,16,7,30,25.0,89.0,4.8,11.0,98.0,66.44,54.36
2018,4,16,7,45,62.0,126.5,4.9,11.0,154.5,91.6,76.67
2018,4,16,8,0,99.0,164.0,5.0,11.0,211.0,111.86,94.34
2018,4,16,8,15,274.5,177.5,5.05,11.05,327.0,117.93,99.35
2018,4,16,8,30,450.0,191.0,5.1,11.1,443.0,123.21,103.63
2018,4,16,8,45,263.0,175.0,5.15,11.1,325.5,114.94,96.07
2018,4,16,9,0,76.0,159.0,5.2,11.1,208.0,108.64,90.29
2018,4,16,9,15,147.5,213.0,5.2,11.15,315.0,140.93,118.11
2018,4,16,9,30,219.0,267.0,5.2,11.2,422.0,158.67,133.09
2018,4,16,9,45,279.5,302.5,5.25,11.25,511.0,176.12,147.74
2018,4,16,10,0,340.0,338.0,5.3,11.3,600.0,198.43,155.76
2018,4,16,10,15,402.5,328.5,5.25,11.3,650.0,219.21,160.57
2018,4,16,10,30,465.0,319.0,5.2,11.3,700.0,258.85,186.81
2018,4,16,10,45,567.5,284.0,5.2,11.35,761.0,300.57,217.33
2018,4,16,11,0,670.0,249.0,5.2,11.4,822.0,349.06,256.68
2018,4,16,11,15,703.0,235.0,5.15,11.35,845.0,400.03,302.05
2018,4,16,11,30,736.0,221.0,5.1,11.3,868.0,453.76,349.75
2018,4,16,11,45,463.5,299.5,5.1,11.3,708.0,434.01,341.94
2018,4,16,12,0,191.0,378.0,5.1,11.3,548.0,383.84,305.67
2018,4,16,12,15,196.0,396.0,5.15,11.25,570.0,418.37,334.2
2018,4,16,12,30,201.0,414.0,5.2,11.2,592.0,454.06,363.19
2018,4,16,12,45,127.5,368.5,5.25,11.2,481.0,388.17,311.64
2018,4,16,13,0,54.0,323.0,5.3,11.2,370.0,301.52,242.31
2018,4,16,13,15,136.0,346.0,5.4,11.2,461.5,402.83,325.45
2018,4,16,13,30,218.0,369.0,5.5,11.2,553.0,501.57,405.35
2018,4,16,13,45,450.5,292.5,5.55,11.15,658.5,673.91,545.08
2018,4,16,14,0,683.0,216.0,5.6,11.1,764.0,835.2,673.39
2018,4,16,14,15,779.5,166.0,5.75,11.1,768.0,893.23,719.2
2018,4,16,14,30,876.0,116.0,5.9,11.1,772.0,945.96,760.17
2018,4,16,14,45,882.5,107.0,6.0,11.05,739.0,967.03,777.71
2018,4,16,15,0,889.0,98.0,6.1,11.0,706.0,984.34,792.87
2018,4,16,15,15,874.0,95.5,6.1,11.0,661.5,984.21,794.6
2018,4,16,15,30,859.0,93.0,6.1,11.0,617.0,992.7,803.04
2018,4,16,15,45,697.0,126.5,6.25,10.9,529.5,888.14,727.71
2018,4,16,16,0,535.0,160.0,6.4,10.8,442.0,759.53,631.78
2018,4,16,16,15,496.0,149.0,6.35,10.7,390.0,711.77,596.64
2018,4,16,16,30,457.0,138.0,6.3,10.6,338.0,661.8,558.8
2018,4,16,16,45,545.0,107.0,6.3,10.55,315.5,720.39,607.69
2018,4,16,17,0,633.0,76.0,6.3,10.5,293.0,763.9,643.46
2018,4,16,17,15,558.5,71.5,6.15,10.35,239.0,678.69,575.3
2018,4,16,17,30,484.0,67.0,6.0,10.2,185.0,593.11,504.7
2018,4,16,17,45,391.5,56.0,5.85,10.1,136.5,483.87,411.43
2018,4,16,18,0,299.0,45.0,5.7,10.0,88.0,374.9,314.77
2018,4,16,18,15,206.5,31.5,5.6,9.9,55.5,274.19,210.67
2018,4,16,18,30,114.0,18.0,5.5,9.8,23.0,108.44,0.0
2018,4,16,18,45,57.0,9.0,5.35,9.75,11.5,7.08,0.0
2018,4,16,19,0,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.15,9.65,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.85,9.55,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,17,5,15,11.5,2.0,2.95,8.6,2.0,0.0,0.0
2018,4,17,5,30,23.0,4.0,2.9,8.9,4.0,0.0,0.0
2018,4,17,5,45,136.5,18.0,2.8,9.15,28.5,14.16,0.0
2018,4,17,6,0,250.0,32.0,2.7,9.4,53.0,24.39,12.97
2018,4,17,6,15,360.0,42.5,2.65,9.65,96.5,34.83,25.03
2018,4,17,6,30,470.0,53.0,2.6,9.9,140.0,43.31,33.29
2018,4,17,6,45,543.0,61.5,2.6,10.15,192.5,49.93,39.6
2018,4,17,7,0,616.0,70.0,2.6,10.4,245.0,56.57,45.7
2018,4,17,7,15,663.5,75.5,2.5,10.65,299.0,60.64,49.32
2018,4,17,7,30,711.0,81.0,2.4,10.9,353.0,64.71,52.82
2018,4,17,7,45,744.0,86.0,2.3,11.1,407.0,68.17,55.7
2018,4,17,8,0,777.0,91.0,2.2,11.3,461.0,77.41,63.67
2018,4,17,8,15,801.5,94.5,2.1,11.6,512.0,79.69,65.37
2018,4,17,8,30,826.0,98.0,2.0,11.9,563.0,81.91,67.02
2018,4,17,8,45,844.0,101.5,1.9,12.15,611.0,83.89,68.47
2018,4,17,9,0,862.0,105.0,1.8,12.4,659.0,85.78,69.83
2018,4,17,9,15,876.5,107.0,1.7,12.7,701.5,86.55,70.22
2018,4,17,9,30,891.0,109.0,1.6,13.0,744.0,96.8,78.81
2018,4,17,9,45,902.0,111.0,1.45,13.25,781.5,97.84,79.43
2018,4,17,10,0,913.0,113.0,1.3,13.5,819.0,112.43,76.7
2018,4,17,10,15,919.5,115.0,1.15,13.7,848.5,172.81,101.19
2018,4,17,10,30,926.0,117.0,1.0,13.9,878.0,233.94,143.27
2018,4,17,10,45,929.5,119.0,0.9,14.05,900.0,294.91,193.14
2018,4,17,11,0,933.0,121.0,0.8,14.2,922.0,355.84,245.66
2018,4,17,11,15,936.5,122.0,0.8,14.35,937.5,415.91,297.98
2018,4,17,11,30,940.0,123.0,0.8,14.5,953.0,475.47,348.92
2018,4,17,11,45,941.5,123.5,0.8,14.65,959.5,533.04,396.91
2018,4,17,12,0,943.0,124.0,0.8,14.8,966.0,589.4,442.36
2018,4,17,12,15,942.0,124.0,0.95,14.85,964.0,642.55,485.67
2018,4,17,12,30,941.0,124.0,1.1,14.9,962.0,693.74,526.54
2018,4,17,12,45,937.5,124.5,1.25,15.0,952.0,741.47,564.0
2018,4,17,13,0,934.0,125.0,1.4,15.1,942.0,786.62,598.94
2018,4,17,13,15,927.0,126.0,1.55,15.1,923.5,826.75,629.78
2018,4,17,13,30,920.0,127.0,1.7,15.1,905.0,863.68,656.84
2018,4,17,13,45,909.5,127.5,1.9,15.1,878.0,893.89,679.96
2018,4,17,14,0,899.0,128.0,2.1,15.1,851.0,920.42,700.71
2018,4,17,14,15,889.0,126.0,2.4,15.05,817.5,941.25,718.86
2018,4,17,14,30,879.0,124.0,2.7,15.0,784.0,971.05,743.24
2018,4,17,14,45,866.0,122.0,3.0,14.9,745.0,981.64,754.61
2018,4,17,15,0,853.0,120.0,3.3,14.8,706.0,988.14,763.38
2018,4,17,15,15,837.0,117.0,3.3,14.8,661.5,986.51,764.03
2018,4,17,15,30,821.0,114.0,3.3,14.8,617.0,980.81,762.1
2018,4,17,15,45,795.5,110.5,3.75,14.55,566.0,961.05,754.37
2018,4,17,16,0,770.0,107.0,4.2,14.3,515.0,944.98,748.82
2018,4,17,16,15,710.0,103.5,4.35,14.05,450.5,883.8,708.61
2018,4,17,16,30,650.0,100.0,4.5,13.8,386.0,819.68,665.4
2018,4,17,16,45,631.5,91.5,4.65,13.6,340.5,788.15,645.31
2018,4,17,17,0,613.0,83.0,4.8,13.4,295.0,754.07,622.07
2018,4,17,17,15,533.0,74.5,4.85,13.05,236.5,658.35,549.02
2018,4,17,17,30,453.0,66.0,4.9,12.7,178.0,563.02,473.17
2018,4,17,17,45,392.5,57.0,4.95,12.3,137.0,486.21,408.74
2018,4,17,18,0,332.0,48.0,5.0,11.9,96.0,409.37,340.39
2018,4,17,18,15,219.5,34.0,4.95,11.7,60.5,289.76,223.79
2018,4,17,18,30,107.0,20.0,4.9,11.5,25.0,146.68,0.0
2018,4,17,18,45,53.5,10.0,4.85,11.25,12.5,50.41,0.0
2018,4,17,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,2.3,10.2,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,2.3,10.3,3.0,0.0,0.0
2018,4,18,5,45,2.5,8.0,2.25,10.4,8.0,6.29,0.0
2018,4,18,6,0,0.0,13.0,2.2,10.5,13.0,9.88,2.14
2018,4,18,6,15,0.0,20.0,2.15,10.65,20.0,15.21,7.77
2018,4,18,6,30,0.0,27.0,2.1,10.8,27.0,20.57,12.86
2018,4,18,6,45,0.0,28.0,2.1,10.95,28.0,21.32,13.7
2018,4,18,7,0,0.0,29.0,2.1,11.1,29.0,22.09,14.45
2018,4,18,7,15,0.0,47.5,2.0,11.2,47.5,36.31,27.32
2018,4,18,7,30,0.0,66.0,1.9,11.3,66.0,50.61,40.1
2018,4,18,7,45,0.0,75.0,1.85,11.35,75.0,57.59,46.2
2018,4,18,8,0,0.0,84.0,1.8,11.4,84.0,64.57,52.23
2018,4,18,8,15,0.0,87.0,1.8,11.55,87.0,66.94,54.11
2018,4,18,8,30,0.0,90.0,1.8,11.7,90.0,69.3,55.97
2018,4,18,8,45,15.5,153.5,1.85,11.85,163.5,114.15,94.91
2018,4,18,9,0,31.0,217.0,1.9,12.0,237.0,147.57,123.27
2018,4,18,9,15,39.5,255.5,1.95,12.15,282.5,169.23,141.26
2018,4,18,9,30,48.0,294.0,2.0,12.3,328.0,189.8,158.19
2018,4,18,9,45,125.0,329.5,2.05,12.5,425.0,197.1,163.83
2018,4,18,10,0,202.0,365.0,2.1,12.7,522.0,220.89,172.33
2018,4,18,10,15,195.0,380.5,2.25,12.8,536.5,248.69,189.41
2018,4,18,10,30,188.0,396.0,2.4,12.9,551.0,276.2,209.99
2018,4,18,10,45,132.0,394.5,2.5,13.05,504.5,283.11,218.0
2018,4,18,11,0,76.0,393.0,2.6,13.2,458.0,291.08,226.82
2018,4,18,11,15,67.5,393.5,2.75,13.3,452.0,299.7,234.3
2018,4,18,11,30,59.0,394.0,2.9,13.4,446.0,307.1,240.7
2018,4,18,11,45,51.5,390.5,3.05,13.45,436.0,311.1,244.33
2018,4,18,12,0,44.0,387.0,3.2,13.5,426.0,313.9,246.92
2018,4,18,12,15,40.5,378.0,3.3,13.55,414.0,313.78,247.13
2018,4,18,12,30,37.0,369.0,3.4,13.6,402.0,312.68,246.54
2018,4,18,12,45,59.0,386.5,3.5,13.65,438.5,349.08,275.55
2018,4,18,13,0,81.0,404.0,3.6,13.7,475.0,388.46,306.74
2018,4,18,13,15,137.5,409.0,3.6,13.75,527.0,458.63,362.12
2018,4,18,13,30,194.0,414.0,3.6,13.8,579.0,523.25,412.76
2018,4,18,13,45,300.0,372.5,3.6,13.8,619.0,606.83,478.82
2018,4,18,14,0,406.0,331.0,3.6,13.8,659.0,696.31,548.32
2018,4,18,14,15,528.5,270.5,3.6,13.75,679.5,772.09,608.08
2018,4,18,14,30,651.0,210.0,3.6,13.7,700.0,855.97,673.03
2018,4,18,14,45,739.0,165.0,3.6,13.65,695.0,915.51,717.01
2018,4,18,15,0,827.0,120.0,3.6,13.6,690.0,964.06,752.6
2018,4,18,15,15,853.0,106.0,3.6,13.6,661.5,990.74,772.76
2018,4,18,15,30,879.0,92.0,3.6,13.6,633.0,1000.91,781.72
2018,4,18,15,45,861.0,88.5,3.55,13.35,583.5,1001.33,784.53
2018,4,18,16,0,843.0,85.0,3.5,13.1,534.0,985.27,775.93
2018,4,18,16,15,816.5,81.0,3.45,12.9,480.5,956.3,758.11
2018,4,18,16,30,790.0,77.0,3.4,12.7,427.0,923.9,737.65
2018,4,18,16,45,751.5,73.0,3.3,12.55,372.0,876.44,705.23
2018,4,18,17,0,713.0,69.0,3.2,12.4,317.0,826.39,669.98
2018,4,18,17,15,613.5,65.0,3.1,12.05,253.0,723.55,593.78
2018,4,18,17,30,514.0,61.0,3.0,11.7,189.0,614.62,509.62
2018,4,18,17,45,429.0,52.5,2.9,11.35,142.0,514.91,428.58
2018,4,18,18,0,344.0,44.0,2.8,11.0,95.0,417.5,345.07
2018,4,18,18,15,231.0,31.5,2.75,10.75,60.0,293.31,228.63
2018,4,18,18,30,118.0,19.0,2.7,10.5,25.0,154.7,0.0
2018,4,18,18,45,59.0,9.5,2.65,10.25,12.5,54.41,0.0
2018,4,18,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,9.05,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,19,5,15,20.5,3.0,2.85,9.25,3.0,0.0,0.0
2018,4,19,5,30,41.0,6.0,3.0,9.6,6.0,4.72,0.0
2018,4,19,5,45,178.5,19.0,3.1,9.95,33.5,14.95,0.0
2018,4,19,6,0,316.0,32.0,3.2,10.3,61.0,26.51,15.79
2018,4,19,6,15,418.5,41.0,3.4,10.6,105.5,33.79,24.17
2018,4,19,6,30,521.0,50.0,3.6,10.9,150.0,41.2,31.34
2018,4,19,6,45,448.5,71.5,3.75,11.15,176.5,56.65,45.51
2018,4,19,7,0,376.0,93.0,3.9,11.4,203.0,67.46,55.3
2018,4,19,7,15,400.0,108.0,4.0,11.65,246.0,77.12,63.87
2018,4,19,7,30,424.0,123.0,4.1,11.9,289.0,86.42,71.94
2018,4,19,7,45,451.5,138.5,4.2,12.15,337.5,95.73,79.88
2018,4,19,8,0,479.0,154.0,4.3,12.4,386.0,104.66,87.39
2018,4,19,8,15,615.5,135.0,4.3,12.65,465.5,95.53,79.0
2018,4,19,8,30,752.0,116.0,4.3,12.9,545.0,84.97,69.42
2018,4,19,8,45,794.5,112.0,4.35,13.15,598.5,89.31,72.94
2018,4,19,9,0,837.0,108.0,4.4,13.4,652.0,86.81,70.48
2018,4,19,9,15,852.5,110.5,4.35,13.6,695.0,87.79,71.09
2018,4,19,9,30,868.0,113.0,4.3,13.8,738.0,98.18,79.82
2018,4,19,9,45,731.5,178.5,4.3,14.05,723.0,111.37,90.89
2018,4,19,10,0,595.0,244.0,4.3,14.3,708.0,155.43,112.85
2018,4,19,10,15,510.5,290.5,4.3,14.45,699.0,216.4,151.15
2018,4,19,10,30,426.0,337.0,4.3,14.6,690.0,266.21,191.53
2018,4,19,10,45,368.0,369.5,4.3,14.75,680.0,315.08,233.54
2018,4,19,11,0,310.0,402.0,4.3,14.9,670.0,348.38,263.7
2018,4,19,11,15,312.5,403.0,4.45,15.05,677.0,379.18,290.06
2018,4,19,11,30,315.0,404.0,4.6,15.2,684.0,410.14,316.44
2018,4,19,11,45,434.0,358.5,4.75,15.3,747.0,462.99,358.83
2018,4,19,12,0,553.0,313.0,4.9,15.4,810.0,530.11,412.98
2018,4,19,12,15,442.5,364.0,5.1,15.45,761.0,543.08,425.23
2018,4,19,12,30,332.0,415.0,5.3,15.5,712.0,543.11,426.33
2018,4,19,12,45,313.0,415.0,5.5,15.55,693.0,558.37,439.47
2018,4,19,13,0,294.0,415.0,5.7,15.6,674.0,570.98,450.27
2018,4,19,13,15,319.5,397.5,5.8,15.55,673.5,599.98,474.31
2018,4,19,13,30,345.0,380.0,5.9,15.5,673.0,628.87,498.25
2018,4,19,13,45,436.0,332.0,6.0,15.5,691.5,699.47,555.12
2018,4,19,14,0,527.0,284.0,6.1,15.5,710.0,759.94,604.37
2018,4,19,14,15,713.5,198.0,6.15,15.4,751.0,877.49,698.03
2018,4,19,14,30,900.0,112.0,6.2,15.3,792.0,968.1,765.69
2018,4,19,14,45,888.0,110.0,6.2,15.25,753.0,979.2,774.93
2018,4,19,15,0,876.0,108.0,6.2,15.2,714.0,986.34,781.9
2018,4,19,15,15,861.0,105.5,6.2,15.2,669.5,999.09,793.04
2018,4,19,15,30,846.0,103.0,6.2,15.2,625.0,994.94,792.03
2018,4,19,15,45,823.5,100.0,6.1,14.95,575.0,978.72,782.58
2018,4,19,16,0,801.0,97.0,6.0,14.7,525.0,958.63,770.39
2018,4,19,16,15,769.5,94.0,5.9,14.5,472.5,925.81,748.54
2018,4,19,16,30,738.0,91.0,5.8,14.3,420.0,897.27,729.69
2018,4,19,16,45,697.0,86.5,5.7,14.05,366.0,847.72,694.58
2018,4,19,17,0,656.0,82.0,5.6,13.8,312.0,795.9,656.81
2018,4,19,17,15,567.5,78.0,5.45,13.45,253.0,696.79,580.56
2018,4,19,17,30,479.0,74.0,5.3,13.1,194.0,597.29,501.14
2018,4,19,17,45,412.5,62.5,5.15,12.7,148.5,510.85,428.91
2018,4,19,18,0,346.0,51.0,5.0,12.3,103.0,426.31,354.55
2018,4,19,18,15,232.5,37.0,4.8,12.05,66.0,305.21,240.22
2018,4,19,18,30,119.0,23.0,4.6,11.8,29.0,164.57,0.0
2018,4,19,18,45,59.5,11.5,4.35,11.6,14.5,56.41,0.0
2018,4,19,19,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,20,5,15,1.5,1.0,2.65,10.6,1.0,0.0,0.0
2018,4,20,5,30,3.0,2.0,2.6,10.9,2.0,1.57,0.0
2018,4,20,5,45,79.0,16.0,2.6,11.25,23.5,12.14,0.0
2018,4,20,6,0,155.0,30.0,2.6,11.6,45.0,22.65,12.94
2018,4,20,6,15,208.0,42.5,2.6,11.85,75.5,31.88,22.44
2018,4,20,6,30,261.0,55.0,2.6,12.1,106.0,40.98,31.03
2018,4,20,6,45,149.5,71.5,2.65,12.4,102.5,52.09,41.23
2018,4,20,7,0,38.0,88.0,2.7,12.7,99.0,64.66,52.53
2018,4,20,7,15,19.5,107.0,2.65,13.0,112.5,78.85,65.05
2018,4,20,7,30,1.0,126.0,2.6,13.3,126.0,91.92,76.35
2018,4,20,7,45,6.5,147.0,2.55,13.65,150.0,106.51,88.79
2018,4,20,8,0,12.0,168.0,2.5,14.0,174.0,120.96,100.92
2018,4,20,8,15,30.0,200.5,2.5,14.3,217.5,136.07,113.47
2018,4,20,8,30,48.0,233.0,2.5,14.6,261.0,155.0,129.14
2018,4,20,8,45,68.5,262.5,2.55,14.9,305.5,171.86,142.86
2018,4,20,9,0,89.0,292.0,2.6,15.2,350.0,188.19,156.02
2018,4,20,9,15,121.5,316.5,2.65,15.4,401.0,191.28,158.07
2018,4,20,9,30,154.0,341.0,2.7,15.6,452.0,203.14,167.48
2018,4,20,9,45,231.0,346.5,2.75,15.85,522.5,207.91,170.93
2018,4,20,10,0,308.0,352.0,2.8,16.1,593.0,208.51,157.96
2018,4,20,10,15,310.5,366.5,2.85,16.3,617.0,243.92,178.75
2018,4,20,10,30,313.0,381.0,2.9,16.5,641.0,280.36,205.32
2018,4,20,10,45,278.5,401.0,3.0,16.7,637.0,311.93,231.98
2018,4,20,11,0,244.0,421.0,3.1,16.9,633.0,340.38,256.67
2018,4,20,11,15,211.0,432.5,3.1,17.0,618.0,368.79,280.87
2018,4,20,11,30,178.0,444.0,3.1,17.1,603.0,384.49,294.69
2018,4,20,11,45,170.0,447.5,3.15,17.25,600.0,403.5,310.26
2018,4,20,12,0,162.0,451.0,3.2,17.4,597.0,421.57,324.8
2018,4,20,12,15,168.5,450.0,3.3,17.4,601.5,443.87,342.64
2018,4,20,12,30,175.0,449.0,3.4,17.4,606.0,466.41,360.56
2018,4,20,12,45,142.5,440.0,3.5,17.45,567.0,456.37,353.43
2018,4,20,13,0,110.0,431.0,3.6,17.5,528.0,432.35,335.64
2018,4,20,13,15,104.0,420.0,3.8,17.4,510.5,430.67,335.35
2018,4,20,13,30,98.0,409.0,4.0,17.3,493.0,427.68,333.94
2018,4,20,13,45,200.5,370.0,4.15,17.25,535.0,505.55,396.74
2018,4,20,14,0,303.0,331.0,4.3,17.2,577.0,591.0,464.56
2018,4,20,14,15,519.0,245.0,4.5,17.05,646.5,740.29,582.35
2018,4,20,14,30,735.0,159.0,4.7,16.9,716.0,884.32,692.09
2018,4,20,14,45,751.5,144.5,4.85,16.7,689.5,899.68,705.1
2018,4,20,15,0,768.0,130.0,5.0,16.5,663.0,919.64,722.49
2018,4,20,15,15,781.5,119.0,5.0,16.5,632.0,936.97,736.57
2018,4,20,15,30,795.0,108.0,5.0,16.5,601.0,950.75,748.33
2018,4,20,15,45,745.0,112.5,5.2,16.05,546.0,922.1,732.32
2018,4,20,16,0,695.0,117.0,5.4,15.6,491.0,884.06,709.26
2018,4,20,16,15,718.0,101.0,5.45,15.3,454.0,890.47,717.63
2018,4,20,16,30,741.0,85.0,5.5,15.0,417.0,886.07,717.72
2018,4,20,16,45,715.0,79.0,5.5,14.7,366.5,855.73,697.84
2018,4,20,17,0,689.0,73.0,5.5,14.4,316.0,816.41,670.46
2018,4,20,17,15,599.5,70.0,5.4,14.0,256.5,717.7,595.44
2018,4,20,17,30,510.0,67.0,5.3,13.6,197.0,619.1,517.61
2018,4,20,17,45,447.0,57.0,5.2,13.2,151.5,537.43,449.81
2018,4,20,18,0,384.0,47.0,5.1,12.8,106.0,456.88,379.12
2018,4,20,18,15,276.0,34.5,4.9,12.5,68.5,337.51,267.45
2018,4,20,18,30,168.0,22.0,4.7,12.2,31.0,204.44,0.0
2018,4,20,18,45,84.0,11.0,4.55,11.9,15.5,75.54,0.0
2018,4,20,19,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,21,5,15,20.0,4.0,3.1,10.45,4.0,0.0,0.0
2018,4,21,5,30,40.0,8.0,3.1,10.8,8.0,6.29,0.0
2018,4,21,5,45,159.0,22.0,3.05,11.15,36.0,16.71,0.0
2018,4,21,6,0,278.0,36.0,3.0,11.5,64.0,27.48,17.23
2018,4,21,6,15,362.5,47.0,2.95,11.75,106.0,38.26,28.11
2018,4,21,6,30,447.0,58.0,2.9,12.0,148.0,46.85,36.3
2018,4,21,6,45,534.5,64.0,2.85,12.25,202.5,51.54,40.77
2018,4,21,7,0,622.0,70.0,2.8,12.5,257.0,56.43,45.21
2018,4,21,7,15,666.5,75.5,2.65,12.8,310.5,60.49,48.74
2018,4,21,7,30,711.0,81.0,2.5,13.1,364.0,64.53,52.15
2018,4,21,7,45,743.5,85.0,2.35,13.35,417.0,72.83,59.26
2018,4,21,8,0,776.0,89.0,2.2,13.6,470.0,75.72,61.53
2018,4,21,8,15,799.0,92.0,2.05,13.95,520.0,77.66,62.92
2018,4,21,8,30,822.0,95.0,1.9,14.3,570.0,79.55,64.26
2018,4,21,8,45,840.0,97.5,1.75,14.65,616.5,80.92,65.15
2018,4,21,9,0,858.0,100.0,1.6,15.0,663.0,82.24,66.0
2018,4,21,9,15,873.0,101.0,1.55,15.35,705.0,92.0,74.1
2018,4,21,9,30,888.0,102.0,1.5,15.7,747.0,92.76,74.45
2018,4,21,9,45,899.5,103.0,1.4,16.1,783.5,93.31,74.64
2018,4,21,10,0,911.0,104.0,1.3,16.5,820.0,118.88,74.11
2018,4,21,10,15,918.0,105.5,1.25,16.95,849.0,178.48,102.29
2018,4,21,10,30,925.0,107.0,1.2,17.4,878.0,238.85,145.39
2018,4,21,10,45,930.0,107.0,1.15,17.85,899.5,298.39,194.4
2018,4,21,11,0,935.0,107.0,1.1,18.3,921.0,357.99,245.58
2018,4,21,11,15,937.5,108.0,1.15,18.55,935.0,417.15,296.92
2018,4,21,11,30,940.0,109.0,1.2,18.8,949.0,475.68,346.77
2018,4,21,11,45,941.0,110.0,1.3,19.05,955.5,532.64,394.33
2018,4,21,12,0,942.0,111.0,1.4,19.3,962.0,588.36,439.57
2018,4,21,12,15,941.0,110.5,1.6,19.35,959.5,640.33,481.87
2018,4,21,12,30,940.0,110.0,1.8,19.4,957.0,690.31,521.79
2018,4,21,12,45,937.5,110.0,2.05,19.45,947.0,737.47,559.24
2018,4,21,13,0,935.0,110.0,2.3,19.5,937.0,782.1,594.27
2018,4,21,13,15,930.5,110.0,2.55,19.4,919.5,822.47,625.16
2018,4,21,13,30,926.0,110.0,2.8,19.3,902.0,859.77,653.13
2018,4,21,13,45,898.5,119.5,3.0,19.25,870.0,883.35,671.27
2018,4,21,14,0,871.0,129.0,3.2,19.2,838.0,902.47,686.58
2018,4,21,14,15,815.0,147.5,3.35,19.05,790.5,913.82,696.65
2018,4,21,14,30,759.0,166.0,3.5,18.9,743.0,915.2,700.06
2018,4,21,14,45,752.5,158.0,3.7,18.75,706.0,923.81,709.01
2018,4,21,15,0,746.0,150.0,3.9,18.6,669.0,928.63,715.42
2018,4,21,15,15,737.0,141.0,3.9,18.6,627.0,926.08,715.3
2018,4,21,15,30,728.0,132.0,3.9,18.6,585.0,919.73,712.74
2018,4,21,15,45,720.0,123.0,4.05,18.2,541.5,910.69,710.35
2018,4,21,16,0,712.0,114.0,4.2,17.8,498.0,898.1,705.45
2018,4,21,16,15,716.0,103.0,4.25,17.45,457.0,891.62,704.32
2018,4,21,16,30,720.0,92.0,4.3,17.1,416.0,881.58,700.48
2018,4,21,16,45,688.0,86.0,4.35,16.8,364.5,838.99,672.59
2018,4,21,17,0,656.0,80.0,4.4,16.5,313.0,794.05,642.13
2018,4,21,17,15,608.5,73.0,4.4,16.0,261.5,730.77,596.45
2018,4,21,17,30,561.0,66.0,4.4,15.5,210.0,666.49,547.62
2018,4,21,17,45,484.0,57.0,4.4,15.0,161.0,571.89,471.89
2018,4,21,18,0,407.0,48.0,4.4,14.5,112.0,478.79,393.13
2018,4,21,18,15,287.0,35.5,4.3,14.2,72.5,348.07,275.1
2018,4,21,18,30,167.0,23.0,4.2,13.9,33.0,206.69,29.57
2018,4,21,18,45,83.5,11.5,4.1,13.55,16.5,75.56,0.0
2018,4,21,19,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,22,5,15,8.0,3.5,2.95,10.75,3.5,0.0,0.0
2018,4,22,5,30,16.0,7.0,3.0,11.1,7.0,5.51,0.0
2018,4,22,5,45,14.0,18.5,3.05,11.4,19.0,14.1,0.0
2018,4,22,6,0,12.0,30.0,3.1,11.7,31.0,22.79,13.54
2018,4,22,6,15,60.0,49.5,3.1,12.0,61.0,36.7,26.78
2018,4,22,6,30,108.0,69.0,3.1,12.3,91.0,50.55,39.59
2018,4,22,6,45,85.0,93.0,3.15,12.6,113.5,66.16,53.78
2018,4,22,7,0,62.0,117.0,3.2,12.9,136.0,82.46,68.33
2018,4,22,7,15,84.5,139.5,3.1,13.25,170.5,97.38,81.36
2018,4,22,7,30,107.0,162.0,3.0,13.6,205.0,109.47,91.66
2018,4,22,7,45,210.0,176.5,2.85,13.9,275.5,120.41,100.79
2018,4,22,8,0,313.0,191.0,2.7,14.2,346.0,126.47,105.55
2018,4,22,8,15,386.5,195.5,2.55,14.5,406.5,125.17,103.93
2018,4,22,8,30,460.0,200.0,2.4,14.8,467.0,127.64,105.57
2018,4,22,8,45,565.0,181.0,2.25,15.1,535.5,118.05,96.91
2018,4,22,9,0,670.0,162.0,2.1,15.4,604.0,106.67,86.81
2018,4,22,9,15,741.5,153.0,2.05,15.7,670.5,101.31,81.93
2018,4,22,9,30,813.0,144.0,2.0,16.0,737.0,105.03,84.81
2018,4,22,9,45,785.5,163.0,2.0,16.3,758.5,113.46,91.66
2018,4,22,10,0,758.0,182.0,2.0,16.6,780.0,136.88,90.29
2018,4,22,10,15,693.0,220.0,2.0,16.9,782.0,202.22,129.81
2018,4,22,10,30,628.0,258.0,2.0,17.2,784.0,261.31,176.11
2018,4,22,10,45,580.5,289.0,2.05,17.5,784.5,317.0,223.15
2018,4,22,11,0,533.0,320.0,2.1,17.8,785.0,364.55,264.63
2018,4,22,11,15,512.5,337.0,2.15,18.0,790.0,409.01,302.57
2018,4,22,11,30,492.0,354.0,2.2,18.2,795.0,451.63,338.26
2018,4,22,11,45,527.5,343.0,2.25,18.4,818.5,500.84,377.53
2018,4,22,12,0,563.0,332.0,2.3,18.6,842.0,552.66,418.21
2018,4,22,12,15,645.5,286.0,2.45,18.7,870.0,606.81,461.1
2018,4,22,12,30,728.0,240.0,2.6,18.8,898.0,668.44,509.21
2018,4,22,12,45,796.0,202.5,2.7,18.95,914.5,724.36,552.49
2018,4,22,13,0,864.0,165.0,2.8,19.1,931.0,787.1,600.05
2018,4,22,13,15,898.0,144.5,2.9,19.1,927.0,828.24,632.06
2018,4,22,13,30,932.0,124.0,3.0,19.1,923.0,878.69,667.9
2018,4,22,13,45,927.5,122.0,3.15,19.15,898.0,911.54,691.69
2018,4,22,14,0,923.0,120.0,3.3,19.2,873.0,940.9,713.32
2018,4,22,14,15,895.5,125.5,3.35,19.15,833.0,953.15,722.99
2018,4,22,14,30,868.0,131.0,3.4,19.1,793.0,974.43,739.14
2018,4,22,14,45,850.0,130.0,3.5,19.05,751.5,980.74,745.55
2018,4,22,15,0,832.0,129.0,3.6,19.0,710.0,982.83,749.37
2018,4,22,15,15,832.0,120.5,3.6,19.0,671.0,990.38,756.33
2018,4,22,15,30,832.0,112.0,3.6,19.0,632.0,994.06,760.79
2018,4,22,15,45,811.5,108.5,3.65,18.8,583.0,979.01,753.45
2018,4,22,16,0,791.0,105.0,3.7,18.6,534.0,960.11,743.62
2018,4,22,16,15,766.0,98.0,3.75,18.3,480.5,928.95,725.35
2018,4,22,16,30,741.0,91.0,3.8,18.0,427.0,901.84,709.71
2018,4,22,16,45,705.0,87.0,3.85,17.7,375.0,857.72,681.23
2018,4,22,17,0,669.0,83.0,3.9,17.4,323.0,811.22,650.08
2018,4,22,17,15,582.0,76.5,3.9,16.8,261.0,709.97,576.7
2018,4,22,17,30,495.0,70.0,3.9,16.2,199.0,609.07,500.28
2018,4,22,17,45,421.5,59.5,3.95,15.6,151.5,517.23,427.12
2018,4,22,18,0,348.0,49.0,4.0,15.0,104.0,427.15,351.27
2018,4,22,18,15,241.5,37.5,3.95,14.6,69.0,311.45,247.27
2018,4,22,18,30,135.0,26.0,3.9,14.2,34.0,187.04,49.29
2018,4,22,18,45,67.5,13.0,3.85,13.85,17.0,64.02,0.0
2018,4,22,19,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,5,15,6.0,3.5,1.0,12.05,3.5,0.0,0.0
2018,4,23,5,30,12.0,7.0,1.0,12.2,7.0,5.51,0.0
2018,4,23,5,45,43.0,21.5,0.95,12.4,25.5,16.25,0.0
2018,4,23,6,0,74.0,36.0,0.9,12.6,44.0,27.0,17.25
2018,4,23,6,15,106.0,54.5,0.85,12.85,73.0,40.26,29.92
2018,4,23,6,30,138.0,73.0,0.8,13.1,102.0,52.61,41.37
2018,4,23,6,45,122.5,95.0,0.7,13.35,126.0,67.86,55.16
2018,4,23,7,0,107.0,117.0,0.6,13.6,150.0,81.88,67.55
2018,4,23,7,15,123.0,141.5,0.55,14.0,186.0,97.28,80.84
2018,4,23,7,30,139.0,166.0,0.5,14.4,222.0,112.27,93.45
2018,4,23,7,45,111.5,186.5,0.4,14.75,235.5,123.9,102.91
2018,4,23,8,0,84.0,207.0,0.3,15.1,249.0,139.56,115.6
2018,4,23,8,15,110.5,229.5,0.3,15.45,290.5,147.89,121.98
2018,4,23,8,30,137.0,252.0,0.3,15.8,332.0,160.38,131.81
2018,4,23,8,45,202.0,271.5,0.35,16.15,400.0,172.09,140.94
2018,4,23,9,0,267.0,291.0,0.4,16.5,468.0,173.76,141.75
2018,4,23,9,15,342.5,290.5,0.4,16.95,532.0,174.32,141.6
2018,4,23,9,30,418.0,290.0,0.4,17.4,596.0,164.12,132.69
2018,4,23,9,45,606.0,227.0,0.45,17.85,694.5,132.93,106.68
2018,4,23,10,0,794.0,164.0,0.5,18.3,793.0,140.57,90.27
2018,4,23,10,15,848.0,145.0,0.5,18.6,838.0,188.87,111.17
2018,4,23,10,30,902.0,126.0,0.5,18.9,883.0,250.31,153.45
2018,4,23,10,45,891.0,135.5,0.55,19.2,899.0,310.12,202.74
2018,4,23,11,0,880.0,145.0,0.6,19.5,915.0,368.38,252.53
2018,4,23,11,15,650.5,260.5,0.7,19.65,834.5,410.01,294.51
