Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,11,30,421.0,376.0,0.8,19.8,754.0,436.49,321.24
2018,4,23,11,45,403.0,388.0,0.9,19.95,752.0,471.59,349.56
2018,4,23,12,0,385.0,400.0,1.0,20.1,750.0,505.93,376.47
2018,4,23,12,15,416.0,386.0,1.15,20.1,763.5,547.16,408.55
2018,4,23,12,30,447.0,372.0,1.3,20.1,777.0,590.88,442.15
2018,4,23,12,45,467.0,361.0,1.45,20.15,780.0,630.41,472.36
2018,4,23,13,0,487.0,350.0,1.6,20.2,783.0,669.73,502.25
2018,4,23,13,15,497.5,337.5,1.75,20.05,772.5,699.97,525.99
2018,4,23,13,30,508.0,325.0,1.9,19.9,762.0,728.54,548.59
2018,4,23,13,45,496.5,316.5,2.05,19.8,733.5,740.16,558.93
2018,4,23,14,0,485.0,308.0,2.2,19.7,705.0,748.52,567.11
2018,4,23,14,15,459.0,305.0,2.35,19.5,669.0,745.65,567.3
2018,4,23,14,30,433.0,302.0,2.5,19.3,633.0,739.12,564.91
2018,4,23,14,45,399.5,297.5,2.6,19.1,591.0,699.82,539.24
2018,4,23,15,0,366.0,293.0,2.7,18.9,549.0,677.75,525.27
2018,4,23,15,15,336.5,279.5,2.7,18.9,503.5,647.02,504.16
2018,4,23,15,30,307.0,266.0,2.7,18.9,458.0,613.71,480.96
2018,4,23,15,45,270.0,249.0,2.95,18.35,408.5,566.5,448.78
2018,4,23,16,0,233.0,232.0,3.2,17.8,359.0,492.84,395.86
2018,4,23,16,15,263.5,199.0,3.25,17.4,329.5,514.51,416.04
2018,4,23,16,30,294.0,166.0,3.3,17.0,300.0,508.7,415.16
2018,4,23,16,45,428.0,132.0,3.35,16.6,300.5,627.69,512.34
2018,4,23,17,0,562.0,98.0,3.4,16.2,301.0,724.5,587.58
2018,4,23,17,15,491.5,90.5,3.4,15.75,247.0,630.92,517.22
2018,4,23,17,30,421.0,83.0,3.4,15.3,193.0,548.97,454.12
2018,4,23,17,45,256.5,69.5,3.4,14.85,132.0,373.07,311.17
2018,4,23,18,0,92.0,56.0,3.4,14.4,71.0,165.4,135.48
2018,4,23,18,15,59.0,38.0,3.3,14.05,46.5,114.29,88.74
2018,4,23,18,30,26.0,20.0,3.2,13.7,22.0,54.34,15.82
2018,4,23,18,45,13.0,10.0,3.1,13.4,11.0,18.23,0.0
2018,4,23,19,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.95,10.7,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.0,10.9,2.0,1.57,0.0
2018,4,24,5,45,0.0,6.5,2.1,11.15,6.5,4.92,0.0
2018,4,24,6,0,0.0,11.0,2.2,11.4,11.0,8.34,1.5
2018,4,24,6,15,0.0,17.5,2.15,11.55,17.5,13.29,6.19
2018,4,24,6,30,0.0,24.0,2.1,11.7,24.0,18.26,10.82
2018,4,24,6,45,0.0,32.5,2.05,11.9,32.5,24.78,16.8
2018,4,24,7,0,0.0,41.0,2.0,12.1,41.0,31.31,22.71
2018,4,24,7,15,0.0,55.5,1.95,12.25,55.5,42.49,32.72
2018,4,24,7,30,0.0,70.0,1.9,12.4,70.0,53.71,42.63
2018,4,24,7,45,0.0,94.5,1.85,12.55,94.5,71.83,58.53
2018,4,24,8,0,0.0,119.0,1.8,12.7,119.0,89.2,73.55
2018,4,24,8,15,1.5,146.5,1.85,12.9,147.5,108.26,89.82
2018,4,24,8,30,3.0,174.0,1.9,13.1,176.0,126.93,105.56
2018,4,24,8,45,16.0,199.0,1.9,13.3,209.5,143.97,119.72
2018,4,24,9,0,29.0,224.0,1.9,13.5,243.0,151.67,125.81
2018,4,24,9,15,29.5,254.5,2.0,13.7,275.0,168.71,139.82
2018,4,24,9,30,30.0,285.0,2.1,13.9,307.0,185.05,153.11
2018,4,24,9,45,42.0,316.0,2.15,14.1,348.5,201.32,166.24
2018,4,24,10,0,54.0,347.0,2.2,14.3,390.0,222.46,173.96
2018,4,24,10,15,94.5,375.0,2.3,14.4,453.5,251.75,194.09
2018,4,24,10,30,135.0,403.0,2.4,14.5,517.0,274.74,209.72
2018,4,24,10,45,176.0,415.0,2.45,14.65,567.5,308.77,234.92
2018,4,24,11,0,217.0,427.0,2.5,14.8,618.0,348.18,265.08
2018,4,24,11,15,208.0,436.0,2.55,14.85,621.0,372.74,285.66
2018,4,24,11,30,199.0,445.0,2.6,14.9,624.0,396.54,305.42
2018,4,24,11,45,203.5,449.5,2.65,14.95,634.0,423.18,326.92
2018,4,24,12,0,208.0,454.0,2.7,15.0,644.0,450.29,348.55
2018,4,24,12,15,228.0,448.5,2.85,15.05,656.0,479.69,372.08
2018,4,24,12,30,248.0,443.0,3.0,15.1,668.0,514.55,399.6
2018,4,24,12,45,350.0,404.0,3.1,15.15,718.0,578.46,449.84
2018,4,24,13,0,452.0,365.0,3.2,15.2,768.0,656.92,510.38
2018,4,24,13,15,493.5,337.0,3.3,15.2,769.0,697.36,542.11
2018,4,24,13,30,535.0,309.0,3.4,15.2,770.0,737.49,573.79
2018,4,24,13,45,543.0,292.0,3.5,15.15,748.5,758.42,591.01
2018,4,24,14,0,551.0,275.0,3.6,15.1,727.0,776.77,606.51
2018,4,24,14,15,710.5,200.0,3.65,15.0,759.5,881.83,687.34
2018,4,24,14,30,870.0,125.0,3.7,14.9,792.0,972.05,751.79
2018,4,24,14,45,858.0,123.0,3.75,14.8,754.0,982.79,760.58
2018,4,24,15,0,846.0,121.0,3.8,14.7,716.0,989.53,767.44
2018,4,24,15,15,837.0,116.0,3.8,14.7,674.0,991.93,770.88
2018,4,24,15,30,828.0,111.0,3.8,14.7,632.0,990.41,771.81
2018,4,24,15,45,791.5,107.0,3.75,14.45,574.0,958.42,751.81
2018,4,24,16,0,755.0,103.0,3.7,14.2,516.0,922.53,729.1
2018,4,24,16,15,732.0,99.0,3.65,13.95,468.0,904.01,718.74
2018,4,24,16,30,709.0,95.0,3.6,13.7,420.0,875.84,701.07
2018,4,24,16,45,602.5,99.0,3.6,13.5,351.5,771.62,626.65
2018,4,24,17,0,496.0,103.0,3.6,13.3,283.0,655.85,541.0
2018,4,24,17,15,432.0,91.5,3.55,13.0,230.0,574.65,479.22
2018,4,24,17,30,368.0,80.0,3.5,12.7,177.0,494.1,415.23
2018,4,24,17,45,289.5,67.5,3.45,12.4,133.5,400.24,337.39
2018,4,24,18,0,211.0,55.0,3.4,12.1,90.0,309.84,258.71
2018,4,24,18,15,149.5,39.5,3.3,11.9,60.0,212.8,171.69
2018,4,24,18,30,88.0,24.0,3.2,11.7,30.0,129.34,56.47
2018,4,24,18,45,47.0,12.5,3.1,11.5,15.5,47.33,0.0
2018,4,24,19,0,6.0,1.0,3.0,11.3,1.0,0.0,0.0
2018,4,24,19,15,3.0,0.5,2.95,11.2,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.0,2.55,9.1,2.0,0.0,0.0
2018,4,25,5,30,5.0,4.0,2.6,9.3,4.0,3.15,0.0
2018,4,25,5,45,2.5,9.5,2.65,9.45,9.5,7.21,0.0
2018,4,25,6,0,0.0,15.0,2.7,9.6,15.0,11.39,4.23
2018,4,25,6,15,0.0,24.5,2.6,9.7,24.5,18.66,11.08
2018,4,25,6,30,0.0,34.0,2.5,9.8,34.0,25.94,17.89
2018,4,25,6,45,0.0,46.5,2.4,9.95,46.5,35.55,26.75
2018,4,25,7,0,0.0,59.0,2.3,10.1,59.0,45.2,35.51
2018,4,25,7,15,0.0,64.5,2.15,10.3,64.5,49.45,39.26
2018,4,25,7,30,0.0,70.0,2.0,10.5,70.0,53.71,42.94
2018,4,25,7,45,0.0,91.0,1.9,10.7,91.0,69.4,56.78
2018,4,25,8,0,0.0,112.0,1.8,10.9,112.0,84.45,69.85
2018,4,25,8,15,1.0,134.5,1.75,11.2,135.0,100.3,83.42
2018,4,25,8,30,2.0,157.0,1.7,11.5,158.0,115.89,96.59
2018,4,25,8,45,6.0,184.0,1.65,11.8,188.0,134.23,111.97
2018,4,25,9,0,10.0,211.0,1.6,12.1,218.0,152.22,126.86
2018,4,25,9,15,15.0,237.0,1.7,12.4,248.0,169.29,140.86
2018,4,25,9,30,20.0,263.0,1.8,12.7,278.0,186.04,154.48
2018,4,25,9,45,38.5,305.0,1.85,13.0,335.0,195.83,162.16
2018,4,25,10,0,57.0,347.0,1.9,13.3,392.0,223.13,174.82
2018,4,25,10,15,139.0,373.5,2.0,13.5,489.5,244.32,186.75
2018,4,25,10,30,221.0,400.0,2.1,13.7,587.0,290.41,218.64
2018,4,25,10,45,418.5,337.5,2.2,13.95,702.0,308.07,225.71
2018,4,25,11,0,616.0,275.0,2.3,14.2,817.0,364.2,266.46
2018,4,25,11,15,759.0,204.0,2.45,14.35,882.5,417.37,309.51
2018,4,25,11,30,902.0,133.0,2.6,14.5,948.0,483.54,364.1
2018,4,25,11,45,902.0,133.5,2.7,14.65,953.0,537.78,410.93
2018,4,25,12,0,902.0,134.0,2.8,14.8,958.0,590.76,455.55
2018,4,25,12,15,902.5,133.0,2.9,14.8,956.0,641.49,497.57
2018,4,25,12,30,903.0,132.0,3.0,14.8,954.0,690.48,537.28
2018,4,25,12,45,902.0,130.5,3.15,14.85,944.0,736.07,573.81
2018,4,25,13,0,901.0,129.0,3.3,14.9,934.0,779.29,607.96
2018,4,25,13,15,896.0,128.5,3.35,14.85,916.0,817.66,637.16
2018,4,25,13,30,891.0,128.0,3.4,14.8,898.0,853.0,663.01
2018,4,25,13,45,884.0,127.0,3.5,14.75,872.5,883.03,685.42
2018,4,25,14,0,877.0,126.0,3.6,14.7,847.0,909.61,705.54
2018,4,25,14,15,866.5,125.0,3.7,14.6,815.0,929.5,721.25
2018,4,25,14,30,856.0,124.0,3.8,14.5,783.0,958.82,743.81
2018,4,25,14,45,842.0,123.0,3.85,14.4,744.5,968.32,752.24
2018,4,25,15,0,828.0,122.0,3.9,14.3,706.0,973.84,758.25
2018,4,25,15,15,812.0,119.0,3.9,14.3,662.5,971.21,758.15
2018,4,25,15,30,796.0,116.0,3.9,14.3,619.0,964.66,755.51
2018,4,25,15,45,772.0,113.5,4.0,14.0,570.5,946.76,746.42
2018,4,25,16,0,748.0,111.0,4.1,13.7,522.0,932.9,740.28
2018,4,25,16,15,715.5,108.0,4.1,13.45,470.5,899.46,719.13
2018,4,25,16,30,683.0,105.0,4.1,13.2,419.0,862.96,695.53
2018,4,25,16,45,642.0,99.0,4.05,12.95,366.0,811.45,659.91
2018,4,25,17,0,601.0,93.0,4.0,12.7,313.0,757.76,621.69
2018,4,25,17,15,546.0,86.0,4.0,12.4,261.5,687.46,569.47
2018,4,25,17,30,491.0,79.0,4.0,12.1,210.0,616.12,514.15
2018,4,25,17,45,336.0,70.0,3.95,11.85,150.5,446.94,376.82
2018,4,25,18,0,181.0,61.0,3.9,11.6,91.0,271.97,227.98
2018,4,25,18,15,105.5,42.5,3.8,11.4,58.5,180.47,145.42
2018,4,25,18,30,30.0,24.0,3.7,11.2,26.0,67.01,30.81
2018,4,25,18,45,17.0,12.5,3.6,11.05,13.5,23.4,0.0
2018,4,25,19,0,4.0,1.0,3.5,10.9,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.4,10.85,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,26,5,15,4.5,2.5,3.0,9.15,2.5,0.0,0.0
2018,4,26,5,30,9.0,5.0,3.1,9.3,5.0,3.93,0.0
2018,4,26,5,45,4.5,12.5,3.2,9.45,12.5,9.82,0.41
2018,4,26,6,0,0.0,20.0,3.3,9.6,20.0,15.22,7.62
2018,4,26,6,15,0.0,32.0,3.25,9.75,32.0,24.42,16.26
2018,4,26,6,30,0.0,44.0,3.2,9.9,44.0,33.65,24.86
2018,4,26,6,45,0.0,59.5,3.2,10.05,59.5,45.4,35.65
2018,4,26,7,0,0.0,75.0,3.2,10.2,75.0,56.77,45.94
2018,4,26,7,15,0.0,80.0,3.2,10.45,80.0,60.82,49.46
2018,4,26,7,30,0.0,85.0,3.2,10.7,85.0,64.8,52.83
2018,4,26,7,45,0.0,96.0,3.2,10.9,96.0,72.94,59.86
2018,4,26,8,0,0.0,107.0,3.2,11.1,107.0,81.02,66.76
2018,4,26,8,15,2.5,138.5,3.2,11.35,140.0,103.06,85.85
2018,4,26,8,30,5.0,170.0,3.2,11.6,173.0,124.52,104.17
2018,4,26,8,45,10.5,199.5,3.25,11.8,206.5,144.27,120.83
2018,4,26,9,0,16.0,229.0,3.3,12.0,240.0,163.62,136.97
2018,4,26,9,15,20.0,251.0,3.35,12.25,265.5,178.02,148.75
2018,4,26,9,30,24.0,273.0,3.4,12.5,291.0,192.21,160.27
2018,4,26,9,45,28.5,296.0,3.45,12.7,318.0,191.01,158.8
2018,4,26,10,0,33.0,319.0,3.5,12.9,345.0,207.79,164.05
2018,4,26,10,15,71.5,353.5,3.6,13.05,413.0,238.7,186.24
2018,4,26,10,30,110.0,388.0,3.7,13.2,481.0,263.58,203.79
2018,4,26,10,45,398.5,312.0,3.8,13.35,662.0,289.93,214.13
2018,4,26,11,0,687.0,236.0,3.9,13.5,843.0,364.19,267.07
2018,4,26,11,15,802.5,179.0,4.0,13.6,898.5,421.77,315.25
2018,4,26,11,30,918.0,122.0,4.1,13.7,954.0,485.29,369.25
2018,4,26,11,45,919.5,122.0,4.2,13.8,960.0,540.45,417.76
2018,4,26,12,0,921.0,122.0,4.3,13.9,966.0,594.44,464.14
2018,4,26,12,15,921.5,122.0,4.35,13.9,964.5,646.43,507.83
2018,4,26,12,30,922.0,122.0,4.4,13.9,963.0,696.7,549.16
2018,4,26,12,45,920.5,121.5,4.45,13.9,953.5,743.22,586.83
2018,4,26,13,0,919.0,121.0,4.5,13.9,944.0,787.34,622.0
2018,4,26,13,15,915.5,120.0,4.55,13.9,926.5,826.86,652.21
2018,4,26,13,30,912.0,119.0,4.6,13.9,909.0,863.38,679.38
2018,4,26,13,45,907.0,117.5,4.65,13.9,884.5,895.02,703.06
2018,4,26,14,0,902.0,116.0,4.7,13.9,860.0,923.26,724.4
2018,4,26,14,15,894.0,115.0,4.7,13.85,828.5,945.77,741.53
2018,4,26,14,30,886.0,114.0,4.7,13.8,797.0,964.6,756.2
2018,4,26,14,45,875.5,111.5,4.75,13.75,759.0,975.76,766.02
2018,4,26,15,0,865.0,109.0,4.8,13.7,721.0,983.05,773.34
2018,4,26,15,15,850.5,106.5,4.8,13.7,677.5,995.84,784.26
2018,4,26,15,30,836.0,104.0,4.8,13.7,634.0,991.57,783.15
2018,4,26,15,45,816.5,101.0,4.8,13.45,586.0,977.8,776.23
2018,4,26,16,0,797.0,98.0,4.8,13.2,538.0,960.28,766.72
2018,4,26,16,15,771.0,94.0,4.8,13.05,486.5,931.4,748.58
2018,4,26,16,30,745.0,90.0,4.8,12.9,435.0,899.19,727.79
2018,4,26,16,45,709.5,85.5,4.8,12.75,382.0,861.57,702.52
2018,4,26,17,0,674.0,81.0,4.8,12.6,329.0,814.71,669.46
2018,4,26,17,15,624.0,75.0,4.75,12.4,276.5,749.8,621.06
2018,4,26,17,30,574.0,69.0,4.7,12.2,224.0,683.89,569.82
2018,4,26,17,45,383.0,64.0,4.7,12.0,158.0,480.84,405.78
2018,4,26,18,0,192.0,59.0,4.7,11.8,92.0,277.12,233.23
2018,4,26,18,15,121.0,41.5,4.6,11.6,60.0,190.39,154.62
2018,4,26,18,30,50.0,24.0,4.5,11.4,28.0,83.2,44.29
2018,4,26,18,45,29.5,13.0,4.4,11.25,15.0,33.78,0.0
2018,4,26,19,0,9.0,2.0,4.3,11.1,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.35,11.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.9,11.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.75,11.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,27,5,15,38.0,7.0,2.1,12.2,8.0,0.0,0.0
2018,4,27,5,30,76.0,14.0,2.1,12.5,16.0,11.02,0.0
2018,4,27,5,45,202.0,28.0,2.1,12.8,49.5,21.3,8.57
2018,4,27,6,0,328.0,42.0,2.1,13.1,83.0,34.44,24.08
2018,4,27,6,15,379.0,53.0,2.15,13.3,121.5,42.81,32.27
2018,4,27,6,30,430.0,64.0,2.2,13.5,160.0,50.99,39.94
2018,4,27,6,45,429.5,82.0,2.2,13.7,199.5,60.9,48.94
2018,4,27,7,0,429.0,100.0,2.2,13.9,239.0,72.53,59.25
2018,4,27,7,15,562.0,94.0,2.15,14.1,309.5,71.78,58.43
2018,4,27,7,30,695.0,88.0,2.1,14.3,380.0,68.79,55.57
2018,4,27,7,45,738.0,90.0,2.1,14.45,436.0,76.06,61.74
2018,4,27,8,0,781.0,92.0,2.1,14.6,492.0,77.63,62.85
2018,4,27,8,15,803.0,95.5,2.05,14.8,542.0,79.81,64.48
2018,4,27,8,30,825.0,99.0,2.0,15.0,592.0,81.9,66.02
2018,4,27,8,45,694.0,149.5,2.0,15.15,586.0,101.18,82.37
2018,4,27,9,0,563.0,200.0,2.0,15.3,580.0,126.02,103.26
2018,4,27,9,15,607.5,200.5,2.05,15.45,633.0,123.51,100.77
2018,4,27,9,30,652.0,201.0,2.1,15.6,686.0,121.92,99.16
2018,4,27,9,45,759.0,166.5,2.15,15.75,756.5,104.02,83.76
2018,4,27,10,0,866.0,132.0,2.2,15.9,827.0,136.52,82.42
2018,4,27,10,15,872.0,135.0,2.25,16.0,855.5,202.98,122.23
2018,4,27,10,30,878.0,138.0,2.3,16.1,884.0,261.26,166.71
2018,4,27,10,45,882.0,139.5,2.35,16.2,905.0,318.74,215.8
2018,4,27,11,0,886.0,141.0,2.4,16.3,926.0,376.24,266.65
2018,4,27,11,15,888.0,143.0,2.45,16.4,939.5,433.14,317.01
2018,4,27,11,30,890.0,145.0,2.5,16.5,953.0,489.49,366.01
2018,4,27,11,45,890.5,145.5,2.55,16.55,958.5,543.42,412.03
2018,4,27,12,0,891.0,146.0,2.6,16.6,964.0,596.19,455.88
2018,4,27,12,15,889.0,147.0,2.7,16.6,961.5,646.43,496.96
2018,4,27,12,30,887.0,148.0,2.8,16.6,959.0,694.85,535.7
2018,4,27,12,45,882.5,149.0,2.9,16.6,948.5,739.5,570.88
2018,4,27,13,0,878.0,150.0,3.0,16.6,938.0,781.66,603.63
2018,4,27,13,15,874.5,148.5,3.1,16.6,921.0,819.93,633.07
2018,4,27,13,30,871.0,147.0,3.2,16.6,904.0,867.29,667.25
2018,4,27,13,45,864.5,146.0,3.3,16.55,879.0,898.31,690.01
2018,4,27,14,0,858.0,145.0,3.4,16.5,854.0,925.84,710.56
2018,4,27,14,15,849.0,142.5,3.5,16.4,822.0,946.01,726.31
2018,4,27,14,30,840.0,140.0,3.6,16.3,790.0,962.34,739.63
2018,4,27,14,45,827.5,137.5,3.7,16.25,751.5,971.47,748.04
2018,4,27,15,0,815.0,135.0,3.8,16.2,713.0,976.63,753.94
2018,4,27,15,15,798.5,131.5,3.8,16.2,669.0,972.81,753.01
2018,4,27,15,30,782.0,128.0,3.8,16.2,625.0,965.03,749.54
2018,4,27,15,45,761.0,124.0,3.95,15.9,577.5,956.73,747.66
2018,4,27,16,0,740.0,120.0,4.1,15.6,530.0,936.98,737.65
2018,4,27,16,15,712.5,115.5,4.15,15.4,479.5,906.61,719.1
2018,4,27,16,30,685.0,111.0,4.2,15.2,429.0,873.12,698.03
2018,4,27,16,45,647.5,104.0,4.3,15.0,376.0,823.71,665.02
2018,4,27,17,0,610.0,97.0,4.4,14.8,323.0,772.0,629.39
2018,4,27,17,15,557.5,89.0,4.4,14.5,271.0,702.6,578.31
2018,4,27,17,30,505.0,81.0,4.4,14.2,219.0,632.14,524.2
2018,4,27,17,45,428.0,70.5,4.4,13.95,170.0,532.59,444.02
2018,4,27,18,0,351.0,60.0,4.4,13.7,121.0,442.72,368.0
2018,4,27,18,15,236.0,45.0,4.25,13.45,80.0,317.03,257.64
2018,4,27,18,30,121.0,30.0,4.1,13.2,39.0,173.23,104.45
2018,4,27,18,45,63.0,16.0,4.0,12.95,20.5,62.91,0.0
2018,4,27,19,0,5.0,2.0,3.9,12.7,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,3.85,12.6,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,28,5,15,32.0,7.0,3.1,12.45,8.0,0.0,0.0
2018,4,28,5,30,64.0,14.0,3.2,12.7,16.0,11.02,0.0
2018,4,28,5,45,177.5,30.0,3.35,12.95,49.5,22.68,10.46
2018,4,28,6,0,291.0,46.0,3.5,13.2,83.0,34.79,24.45
2018,4,28,6,15,339.0,58.0,3.55,13.35,120.5,43.67,33.04
2018,4,28,6,30,387.0,70.0,3.6,13.5,158.0,52.39,41.2
2018,4,28,6,45,309.0,94.0,3.65,13.7,176.0,67.43,54.75
2018,4,28,7,0,231.0,118.0,3.7,13.9,194.0,82.71,68.28
2018,4,28,7,15,190.0,146.0,3.7,14.05,215.5,101.36,84.55
2018,4,28,7,30,149.0,174.0,3.7,14.2,237.0,117.21,98.13
2018,4,28,7,45,221.5,186.0,3.75,14.35,293.0,121.97,101.88
2018,4,28,8,0,294.0,198.0,3.8,14.5,349.0,129.74,108.2
2018,4,28,8,15,194.0,228.5,3.75,14.65,332.0,149.66,124.88
2018,4,28,8,30,94.0,259.0,3.7,14.8,315.0,170.25,141.95
2018,4,28,8,45,64.0,260.0,3.7,14.95,299.5,171.29,142.29
2018,4,28,9,0,34.0,261.0,3.7,15.1,284.0,171.86,142.32
2018,4,28,9,15,64.5,300.0,3.75,15.2,347.0,193.2,159.86
2018,4,28,9,30,95.0,339.0,3.8,15.3,410.0,213.53,176.39
2018,4,28,9,45,145.5,353.5,3.85,15.4,468.0,207.94,171.31
2018,4,28,10,0,196.0,368.0,3.9,15.5,526.0,231.2,176.34
2018,4,28,10,15,441.5,295.0,3.9,15.55,667.0,223.07,156.46
2018,4,28,10,30,687.0,222.0,3.9,15.6,808.0,262.07,176.43
2018,4,28,10,45,438.5,288.0,3.95,15.65,665.5,288.86,210.28
2018,4,28,11,0,190.0,354.0,4.0,15.7,523.0,300.27,229.58
2018,4,28,11,15,175.0,392.5,4.0,15.7,550.0,336.8,259.68
2018,4,28,11,30,160.0,431.0,4.0,15.7,577.0,373.26,289.09
2018,4,28,11,45,214.0,439.5,4.05,15.75,636.0,424.01,328.67
2018,4,28,12,0,268.0,448.0,4.1,15.8,695.0,479.84,372.21
2018,4,28,12,15,313.0,429.5,4.15,15.75,717.0,520.22,404.41
2018,4,28,12,30,358.0,411.0,4.2,15.7,739.0,563.26,438.74
2018,4,28,12,45,379.0,398.5,4.25,15.7,742.5,596.69,465.44
2018,4,28,13,0,400.0,386.0,4.3,15.7,746.0,630.16,492.08
2018,4,28,13,15,308.5,405.0,4.4,15.65,679.5,602.87,471.56
2018,4,28,13,30,217.0,424.0,4.5,15.6,613.0,553.99,434.51
2018,4,28,13,45,217.5,412.0,4.55,15.5,597.0,560.81,441.15
2018,4,28,14,0,218.0,400.0,4.6,15.4,581.0,566.29,446.59
2018,4,28,14,15,234.5,381.0,4.65,15.35,569.0,578.23,457.41
2018,4,28,14,30,251.0,362.0,4.7,15.3,557.0,610.66,483.43
2018,4,28,14,45,270.0,338.5,4.75,15.25,539.0,619.61,492.28
2018,4,28,15,0,289.0,315.0,4.8,15.2,521.0,626.99,500.19
2018,4,28,15,15,317.5,287.5,4.8,15.2,501.0,637.64,510.83
2018,4,28,15,30,346.0,260.0,4.8,15.2,481.0,646.33,520.14
2018,4,28,15,45,387.0,227.0,4.9,14.95,456.5,658.93,533.93
2018,4,28,16,0,428.0,194.0,5.0,14.7,432.0,694.88,565.11
2018,4,28,16,15,556.5,148.5,5.0,14.55,427.5,775.86,631.19
2018,4,28,16,30,685.0,103.0,5.0,14.4,423.0,863.4,699.15
2018,4,28,16,45,678.5,92.5,5.05,14.25,378.0,840.49,684.28
2018,4,28,17,0,672.0,82.0,5.1,14.1,333.0,814.55,667.24
2018,4,28,17,15,621.5,76.5,5.05,13.9,280.5,749.76,618.97
2018,4,28,17,30,571.0,71.0,5.0,13.7,228.0,683.94,568.04
2018,4,28,17,45,454.5,64.5,4.95,13.5,172.5,554.77,464.02
2018,4,28,18,0,338.0,58.0,4.9,13.3,117.0,427.42,357.3
2018,4,28,18,15,229.5,43.0,4.8,13.1,77.0,307.09,251.23
2018,4,28,18,30,121.0,28.0,4.7,12.9,37.0,186.22,119.06
2018,4,28,18,45,65.5,15.0,4.55,12.75,19.5,64.14,0.0
2018,4,28,19,0,10.0,2.0,4.4,12.6,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,4.35,12.5,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,29,5,15,1.5,2.5,4.3,12.1,2.5,0.0,0.0
2018,4,29,5,30,3.0,5.0,4.5,12.3,5.0,3.93,0.0
2018,4,29,5,45,17.0,13.0,4.7,12.5,15.0,10.43,2.11
2018,4,29,6,0,31.0,21.0,4.9,12.7,25.0,16.7,8.87
2018,4,29,6,15,31.0,30.0,4.95,12.8,35.5,23.52,15.28
2018,4,29,6,30,31.0,39.0,5.0,12.9,46.0,30.76,21.97
2018,4,29,6,45,208.5,56.5,5.1,13.0,124.0,41.16,31.41
2018,4,29,7,0,386.0,74.0,5.2,13.1,202.0,54.89,43.7
2018,4,29,7,15,340.0,82.5,5.2,13.2,209.0,59.43,47.64
2018,4,29,7,30,294.0,91.0,5.2,13.3,216.0,63.51,51.1
2018,4,29,7,45,250.0,102.0,5.25,13.4,218.0,68.71,55.5
2018,4,29,8,0,206.0,113.0,5.3,13.5,220.0,78.55,63.95
2018,4,29,8,15,116.0,115.5,5.3,13.6,177.0,77.38,62.67
2018,4,29,8,30,26.0,118.0,5.3,13.7,134.0,86.91,70.76
2018,4,29,8,45,16.0,153.5,5.3,13.85,163.5,114.6,94.5
2018,4,29,9,0,6.0,189.0,5.3,14.0,193.0,138.27,114.53
2018,4,29,9,15,5.5,185.0,5.35,14.15,189.0,136.11,112.32
2018,4,29,9,30,5.0,181.0,5.4,14.3,185.0,133.79,110.03
2018,4,29,9,45,52.0,188.0,5.4,14.45,230.0,131.67,107.95
2018,4,29,10,0,99.0,195.0,5.4,14.6,275.0,134.97,102.64
2018,4,29,10,15,88.5,221.0,5.4,14.7,294.5,157.98,120.22
2018,4,29,10,30,78.0,247.0,5.4,14.8,314.0,180.53,138.61
2018,4,29,10,45,116.5,334.0,5.45,14.85,436.5,251.61,194.24
2018,4,29,11,0,155.0,421.0,5.5,14.9,559.0,328.48,254.37
2018,4,29,11,15,272.5,408.0,5.55,14.95,655.0,375.76,290.18
2018,4,29,11,30,390.0,395.0,5.6,15.0,751.0,445.37,344.92
2018,4,29,11,45,371.5,407.0,5.6,15.0,748.0,476.89,371.83
2018,4,29,12,0,353.0,419.0,5.6,15.0,745.0,506.68,396.8
2018,4,29,12,15,393.5,399.0,5.6,15.05,761.5,546.64,429.45
2018,4,29,12,30,434.0,379.0,5.6,15.1,778.0,592.73,466.57
2018,4,29,12,45,598.0,289.5,5.6,15.1,832.5,669.98,529.31
2018,4,29,13,0,762.0,200.0,5.6,15.1,887.0,756.11,598.5
2018,4,29,13,15,828.5,162.5,5.6,15.1,896.5,809.84,641.52
2018,4,29,13,30,895.0,125.0,5.6,15.1,906.0,858.17,678.2
2018,4,29,13,45,889.0,123.5,5.6,15.1,881.0,888.31,700.72
2018,4,29,14,0,883.0,122.0,5.6,15.1,856.0,915.04,720.89
2018,4,29,14,15,876.0,119.5,5.65,15.05,824.5,936.4,737.73
2018,4,29,14,30,869.0,117.0,5.7,15.0,793.0,954.1,752.11
2018,4,29,14,45,859.0,114.0,5.75,14.95,755.0,964.72,761.58
2018,4,29,15,0,849.0,111.0,5.8,14.9,717.0,984.84,778.17
2018,4,29,15,15,834.5,108.5,5.8,14.9,674.0,984.12,779.35
2018,4,29,15,30,820.0,106.0,5.8,14.9,631.0,979.52,778.02
2018,4,29,15,45,802.0,102.5,5.95,14.7,584.0,966.41,772.18
2018,4,29,16,0,784.0,99.0,6.1,14.5,537.0,949.63,763.67
2018,4,29,16,15,761.0,94.5,6.1,14.35,486.5,923.07,746.81
2018,4,29,16,30,738.0,90.0,6.1,14.2,436.0,893.23,727.34
2018,4,29,16,45,705.5,84.5,6.1,14.0,384.0,856.94,702.72
2018,4,29,17,0,673.0,79.0,6.1,13.8,332.0,811.61,670.44
2018,4,29,17,15,625.5,73.5,6.1,13.55,280.0,749.77,624.19
2018,4,29,17,30,578.0,68.0,6.1,13.3,228.0,686.94,575.21
2018,4,29,17,45,427.0,63.0,6.05,13.1,167.5,527.74,445.52
2018,4,29,18,0,276.0,58.0,6.0,12.9,107.0,371.15,313.05
2018,4,29,18,15,241.5,44.0,5.9,12.7,76.5,318.7,262.76
2018,4,29,18,30,207.0,30.0,5.8,12.5,46.0,263.5,178.91
2018,4,29,18,45,109.5,16.0,5.7,12.3,24.0,100.12,0.0
2018,4,29,19,0,12.0,2.0,5.6,12.1,2.0,0.0,0.0
2018,4,29,19,15,6.0,1.0,5.4,12.05,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,4,30,5,15,6.0,3.5,4.35,11.35,3.5,0.0,0.0
2018,4,30,5,30,12.0,7.0,4.5,11.5,7.0,5.51,0.0
2018,4,30,5,45,21.0,12.0,4.65,11.7,14.0,9.7,1.84
2018,4,30,6,0,30.0,17.0,4.8,11.9,21.0,13.71,6.34
2018,4,30,6,15,49.0,28.5,4.8,12.0,38.5,22.59,14.53
2018,4,30,6,30,68.0,40.0,4.8,12.1,56.0,31.31,22.56
2018,4,30,6,45,199.5,77.0,4.8,12.25,140.0,56.43,45.24
2018,4,30,7,0,331.0,114.0,4.8,12.4,224.0,80.1,66.37
2018,4,30,7,15,405.0,122.5,4.75,12.55,280.5,85.93,71.36
2018,4,30,7,30,479.0,131.0,4.7,12.7,337.0,91.76,76.27
2018,4,30,7,45,483.5,148.5,4.6,12.85,378.5,101.63,84.65
2018,4,30,8,0,488.0,166.0,4.5,13.0,420.0,110.96,92.46
2018,4,30,8,15,420.5,201.5,4.5,13.1,435.5,128.27,107.16
2018,4,30,8,30,353.0,237.0,4.5,13.2,451.0,150.61,126.04
2018,4,30,8,45,374.5,248.0,4.45,13.3,490.5,155.91,130.14
2018,4,30,9,0,396.0,259.0,4.4,13.4,530.0,151.81,126.23
2018,4,30,9,15,444.0,263.5,4.5,13.55,584.0,152.75,126.67
2018,4,30,9,30,492.0,268.0,4.6,13.7,638.0,153.69,127.14
2018,4,30,9,45,459.0,295.5,4.65,13.8,653.0,163.05,134.79
2018,4,30,10,0,426.0,323.0,4.7,13.9,668.0,203.06,147.79
2018,4,30,10,15,419.0,340.0,4.8,13.9,689.0,245.26,176.24
2018,4,30,10,30,412.0,357.0,4.9,13.9,710.0,287.54,209.92
2018,4,30,10,45,418.5,364.5,5.0,13.95,730.5,328.26,244.06
2018,4,30,11,0,425.0,372.0,5.1,14.0,751.0,370.21,280.05
2018,4,30,11,15,535.5,322.5,5.15,14.0,807.5,418.76,319.46
2018,4,30,11,30,646.0,273.0,5.2,14.0,864.0,472.32,364.15
2018,4,30,11,45,734.0,230.0,5.25,14.0,905.5,532.52,414.76
2018,4,30,12,0,822.0,187.0,5.3,14.0,947.0,596.81,468.52
2018,4,30,12,15,849.5,172.0,5.4,14.0,956.0,651.79,514.64
2018,4,30,12,30,877.0,157.0,5.5,14.0,965.0,698.7,554.2
2018,4,30,12,45,873.0,158.0,5.55,14.0,955.0,752.9,597.58
2018,4,30,13,0,869.0,159.0,5.6,14.0,945.0,796.41,632.43
2018,4,30,13,15,865.0,157.5,5.75,14.0,927.0,835.0,663.7
2018,4,30,13,30,861.0,156.0,5.9,14.0,909.0,870.53,691.48
2018,4,30,13,45,854.5,154.5,6.0,14.0,884.0,900.72,714.77
2018,4,30,14,0,848.0,153.0,6.1,14.0,859.0,927.43,735.64
2018,4,30,14,15,803.0,165.0,6.2,13.95,813.5,928.23,737.83
2018,4,30,14,30,758.0,177.0,6.3,13.9,768.0,933.19,743.36
2018,4,30,14,45,780.0,160.0,6.45,13.85,742.5,959.25,764.88
2018,4,30,15,0,802.0,143.0,6.6,13.8,717.0,974.08,778.24
2018,4,30,15,15,778.5,141.0,6.6,13.8,670.5,972.99,779.18
2018,4,30,15,30,755.0,139.0,6.6,13.8,624.0,960.2,771.7
2018,4,30,15,45,739.0,134.0,6.75,13.55,579.0,947.72,766.1
2018,4,30,16,0,723.0,129.0,6.9,13.3,534.0,931.71,757.86
2018,4,30,16,15,691.5,124.5,6.95,13.15,482.5,897.14,734.7
2018,4,30,16,30,660.0,120.0,7.0,13.0,431.0,859.46,708.89
2018,4,30,16,45,619.0,114.0,7.05,12.85,378.5,807.66,671.53
2018,4,30,17,0,578.0,108.0,7.1,12.7,326.0,753.51,631.38
2018,4,30,17,15,525.0,99.0,7.05,12.5,274.0,675.51,570.58
2018,4,30,17,30,472.0,90.0,7.0,12.3,222.0,606.94,515.41
2018,4,30,17,45,397.0,78.5,7.0,12.1,173.5,515.2,438.8
2018,4,30,18,0,322.0,67.0,7.0,11.9,125.0,426.38,361.6
2018,4,30,18,15,224.0,51.0,6.9,11.75,85.0,314.91,260.99
2018,4,30,18,30,126.0,35.0,6.8,11.6,45.0,191.46,133.61
2018,4,30,18,45,66.0,19.5,6.65,11.45,24.5,68.13,0.0
2018,4,30,19,0,6.0,4.0,6.5,11.3,4.0,0.0,0.0
2018,4,30,19,15,3.0,2.0,6.35,11.25,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.1,11.15,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.5,10.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.0,10.65,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,10.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,1,5,15,18.5,8.0,3.55,10.75,9.0,6.29,0.0
2018,5,1,5,30,37.0,16.0,3.6,10.9,18.0,12.59,0.0
2018,5,1,5,45,124.5,35.5,3.7,11.05,51.0,26.29,15.21
2018,5,1,6,0,212.0,55.0,3.8,11.2,84.0,40.67,30.06
2018,5,1,6,15,264.5,68.0,3.8,11.3,120.5,49.98,39.06
2018,5,1,6,30,317.0,81.0,3.8,11.4,157.0,59.11,47.63
2018,5,1,6,45,185.5,83.5,3.8,11.45,130.5,60.46,49.0
2018,5,1,7,0,54.0,86.0,3.8,11.5,104.0,64.36,52.49
2018,5,1,7,15,73.5,123.5,3.8,11.75,152.5,89.05,74.35
2018,5,1,7,30,93.0,161.0,3.8,12.0,201.0,109.41,92.03
2018,5,1,7,45,121.0,191.5,3.75,12.2,250.5,127.34,107.35
2018,5,1,8,0,149.0,222.0,3.7,12.4,300.0,144.62,121.91
2018,5,1,8,15,273.0,225.5,3.75,12.65,385.5,143.32,120.25
2018,5,1,8,30,397.0,229.0,3.8,12.9,471.0,140.77,117.56
2018,5,1,8,45,459.0,227.0,3.85,13.15,527.0,139.01,115.61
2018,5,1,9,0,521.0,225.0,3.9,13.4,583.0,137.45,113.87
2018,5,1,9,15,646.5,191.5,3.95,13.65,661.5,118.48,97.25
2018,5,1,9,30,772.0,158.0,4.0,13.9,740.0,110.49,90.13
2018,5,1,9,45,820.0,143.0,4.05,14.1,786.5,101.36,82.08
2018,5,1,10,0,868.0,128.0,4.1,14.3,833.0,152.28,92.49
2018,5,1,10,15,875.5,130.0,4.1,14.5,862.0,209.31,127.42
2018,5,1,10,30,883.0,132.0,4.1,14.7,891.0,267.17,173.2
2018,5,1,10,45,888.0,133.5,4.1,14.85,912.5,324.73,223.46
2018,5,1,11,0,893.0,135.0,4.1,15.0,934.0,382.44,275.28
2018,5,1,11,15,895.5,136.5,4.15,15.1,947.5,439.14,326.35
2018,5,1,11,30,898.0,138.0,4.2,15.2,961.0,495.32,376.08
2018,5,1,11,45,898.5,138.5,4.2,15.3,966.5,549.16,422.68
2018,5,1,12,0,899.0,139.0,4.2,15.4,972.0,601.82,467.07
2018,5,1,12,15,901.5,137.0,4.3,15.45,970.5,652.55,509.31
2018,5,1,12,30,904.0,135.0,4.4,15.5,969.0,701.7,549.44
2018,5,1,12,45,905.5,132.0,4.5,15.55,960.0,747.55,586.37
2018,5,1,13,0,907.0,129.0,4.6,15.6,951.0,791.16,621.04
2018,5,1,13,15,903.0,128.5,4.75,15.55,933.5,830.07,651.28
2018,5,1,13,30,899.0,128.0,4.9,15.5,916.0,866.03,678.69
2018,5,1,13,45,893.0,126.0,5.05,15.5,890.5,895.81,701.62
2018,5,1,14,0,887.0,124.0,5.2,15.5,865.0,922.14,722.24
2018,5,1,14,15,815.5,151.5,5.3,15.35,812.5,927.39,727.97
2018,5,1,14,30,744.0,179.0,5.4,15.2,760.0,922.64,726.76
2018,5,1,14,45,646.0,205.0,5.55,15.1,692.0,877.12,696.03
2018,5,1,15,0,548.0,231.0,5.7,15.0,624.0,816.48,652.06
2018,5,1,15,15,575.5,204.5,5.7,15.0,595.0,829.39,664.93
2018,5,1,15,30,603.0,178.0,5.7,15.0,566.0,850.25,682.55
2018,5,1,15,45,547.0,180.0,5.85,14.65,512.0,793.65,643.31
2018,5,1,16,0,491.0,182.0,6.0,14.3,458.0,745.57,609.34
2018,5,1,16,15,489.0,163.5,6.0,14.0,417.0,725.93,597.59
2018,5,1,16,30,487.0,145.0,6.0,13.7,376.0,703.43,582.85
2018,5,1,16,45,525.0,122.5,6.05,13.45,345.0,713.05,593.06
2018,5,1,17,0,563.0,100.0,6.1,13.2,314.0,729.89,608.65
2018,5,1,17,15,518.0,91.0,6.05,12.95,265.0,667.31,560.43
2018,5,1,17,30,473.0,82.0,6.0,12.7,216.0,603.74,509.93
2018,5,1,17,45,392.0,70.5,5.95,12.4,166.0,498.29,422.92
2018,5,1,18,0,311.0,59.0,5.9,12.1,116.0,403.58,341.6
2018,5,1,18,15,222.0,45.0,5.8,11.9,79.0,302.24,250.69
2018,5,1,18,30,133.0,31.0,5.7,11.7,42.0,205.94,147.66
2018,5,1,18,45,70.5,17.5,5.6,11.55,23.0,70.17,0.0
2018,5,1,19,0,8.0,4.0,5.5,11.4,4.0,0.0,0.0
2018,5,1,19,15,4.0,2.0,5.45,11.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.35,11.25,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.15,11.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.5,10.9,2.0,1.57,0.0
2018,5,2,5,30,0.0,4.0,2.6,11.0,4.0,3.02,0.0
2018,5,2,5,45,0.0,10.0,2.7,11.1,10.0,7.58,0.49
2018,5,2,6,0,0.0,16.0,2.8,11.2,16.0,12.15,5.07
2018,5,2,6,15,0.0,26.0,2.85,11.35,26.0,19.8,12.14
2018,5,2,6,30,0.0,36.0,2.9,11.5,36.0,27.47,19.21
2018,5,2,6,45,3.5,70.0,2.9,11.65,71.0,52.98,42.27
2018,5,2,7,0,7.0,104.0,2.9,11.8,106.0,76.58,63.35
2018,5,2,7,15,45.5,139.5,2.85,12.05,159.0,98.04,82.19
2018,5,2,7,30,84.0,175.0,2.8,12.3,212.0,120.1,101.24
2018,5,2,7,45,100.0,201.0,2.75,12.55,250.0,136.08,114.7
2018,5,2,8,0,116.0,227.0,2.7,12.8,288.0,146.44,123.13
2018,5,2,8,15,107.5,248.5,2.65,13.1,309.5,164.16,137.77
2018,5,2,8,30,99.0,270.0,2.6,13.4,331.0,176.23,147.42
2018,5,2,8,45,101.0,290.5,2.55,13.65,356.5,187.74,156.54
2018,5,2,9,0,103.0,311.0,2.5,13.9,382.0,198.9,165.32
2018,5,2,9,15,175.5,325.5,2.5,14.15,455.0,197.01,163.16
2018,5,2,9,30,248.0,340.0,2.5,14.4,528.0,191.45,158.03
2018,5,2,9,45,523.0,249.5,2.45,14.65,668.5,142.52,116.58
2018,5,2,10,0,798.0,159.0,2.4,14.9,809.0,156.68,97.07
2018,5,2,10,15,661.0,231.0,2.45,15.1,782.0,221.56,145.43
2018,5,2,10,30,524.0,303.0,2.5,15.3,755.0,284.19,200.34
2018,5,2,10,45,444.0,352.5,2.5,15.5,741.5,330.45,241.65
2018,5,2,11,0,364.0,402.0,2.5,15.7,728.0,377.47,282.82
2018,5,2,11,15,362.0,407.5,2.55,15.85,736.0,411.75,311.51
2018,5,2,11,30,360.0,413.0,2.6,16.0,744.0,445.93,339.78
2018,5,2,11,45,331.5,427.5,2.7,16.1,733.5,472.75,362.26
2018,5,2,12,0,303.0,442.0,2.8,16.2,723.0,497.0,382.09
2018,5,2,12,15,245.5,452.0,2.85,16.2,679.5,498.04,383.96
2018,5,2,12,30,188.0,462.0,2.9,16.2,636.0,489.39,378.04
2018,5,2,12,45,168.0,457.5,2.95,16.25,611.5,491.55,380.27
2018,5,2,13,0,148.0,453.0,3.0,16.3,587.0,491.09,380.3
2018,5,2,13,15,129.0,440.0,3.05,16.2,555.5,481.69,373.84
2018,5,2,13,30,110.0,427.0,3.1,16.1,524.0,454.79,354.28
2018,5,2,13,45,98.0,410.0,3.15,16.05,494.5,440.3,343.99
2018,5,2,14,0,86.0,393.0,3.2,16.0,465.0,423.94,332.13
2018,5,2,14,15,83.5,374.5,3.2,15.9,442.0,413.17,324.78
2018,5,2,14,30,81.0,356.0,3.2,15.8,419.0,401.32,316.56
2018,5,2,14,45,74.0,335.5,3.25,15.7,391.0,382.05,302.52
2018,5,2,15,0,67.0,315.0,3.3,15.6,363.0,361.6,287.49
2018,5,2,15,15,53.0,286.0,3.3,15.6,322.5,323.77,258.34
2018,5,2,15,30,39.0,257.0,3.3,15.6,282.0,284.45,227.66
2018,5,2,15,45,58.0,248.0,3.25,15.3,282.0,300.35,242.21
2018,5,2,16,0,77.0,239.0,3.2,15.0,282.0,316.78,257.11
2018,5,2,16,15,133.5,213.0,3.2,14.75,279.5,373.94,305.98
2018,5,2,16,30,190.0,187.0,3.2,14.5,277.0,405.27,334.36
2018,5,2,16,45,394.0,138.5,3.2,14.3,298.0,602.1,495.69
2018,5,2,17,0,598.0,90.0,3.2,14.1,319.0,752.46,612.0
2018,5,2,17,15,599.5,79.0,3.1,13.8,279.0,732.21,596.91
2018,5,2,17,30,601.0,68.0,3.0,13.5,239.0,709.24,579.84
2018,5,2,17,45,532.0,60.5,2.95,13.25,189.0,622.71,512.19
2018,5,2,18,0,463.0,53.0,2.9,13.0,139.0,537.22,442.1
2018,5,2,18,15,357.5,42.5,2.75,12.75,96.5,418.38,340.96
2018,5,2,18,30,252.0,32.0,2.6,12.5,54.0,308.74,225.83
2018,5,2,18,45,139.5,18.5,2.5,12.25,29.5,126.21,0.0
2018,5,2,19,0,27.0,5.0,2.4,12.0,5.0,3.93,0.0
2018,5,2,19,15,13.5,2.5,2.3,11.95,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,5,15,8.0,2.5,3.1,11.3,3.0,1.97,0.0
2018,5,3,5,30,16.0,5.0,3.1,11.3,6.0,3.99,0.0
2018,5,3,5,45,8.0,6.0,3.1,11.35,6.5,4.97,0.0
2018,5,3,6,0,0.0,7.0,3.1,11.4,7.0,5.3,0.0
2018,5,3,6,15,18.5,12.5,3.05,11.4,17.0,10.22,3.54
2018,5,3,6,30,37.0,18.0,3.0,11.4,27.0,13.87,6.92
2018,5,3,6,45,18.5,21.0,2.95,11.45,25.5,16.76,9.58
2018,5,3,7,0,0.0,24.0,2.9,11.5,24.0,18.28,10.94
2018,5,3,7,15,0.0,29.5,2.9,11.6,29.5,22.5,14.72
2018,5,3,7,30,0.0,35.0,2.9,11.7,35.0,26.74,18.47
2018,5,3,7,45,0.0,40.0,2.9,11.8,40.0,30.6,21.84
2018,5,3,8,0,0.0,45.0,2.9,11.9,45.0,34.47,25.2
2018,5,3,8,15,0.0,59.5,2.95,12.05,59.5,45.68,35.03
2018,5,3,8,30,0.0,74.0,3.0,12.2,74.0,56.94,44.8
2018,5,3,8,45,0.5,109.5,3.05,12.4,110.0,83.7,68.03
2018,5,3,9,0,1.0,145.0,3.1,12.6,146.0,108.81,89.52
2018,5,3,9,15,5.0,179.5,3.1,12.75,183.5,132.57,109.62
2018,5,3,9,30,9.0,214.0,3.1,12.9,221.0,155.64,128.93
2018,5,3,9,45,12.5,241.5,3.15,13.1,251.5,173.66,143.79
2018,5,3,10,0,16.0,269.0,3.2,13.3,282.0,193.94,152.9
