Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,9,15,43.5,303.0,2.95,15.3,335.5,194.69,160.48
2018,5,13,9,30,53.0,330.0,3.0,15.5,371.0,208.63,171.59
2018,5,13,9,45,111.0,365.5,3.0,15.65,456.5,215.63,167.6
2018,5,13,10,0,169.0,401.0,3.0,15.8,542.0,252.91,191.71
2018,5,13,10,15,248.0,395.5,3.05,15.95,610.0,267.79,198.41
2018,5,13,10,30,327.0,390.0,3.1,16.1,678.0,307.22,226.26
2018,5,13,10,45,412.5,356.0,3.15,16.2,728.0,331.87,244.48
2018,5,13,11,0,498.0,322.0,3.2,16.3,778.0,375.94,279.5
2018,5,13,11,15,613.0,264.5,3.25,16.4,833.5,419.69,315.06
2018,5,13,11,30,728.0,207.0,3.3,16.5,889.0,478.17,362.85
2018,5,13,11,45,690.0,212.5,3.35,16.55,862.0,510.3,391.63
2018,5,13,12,0,652.0,218.0,3.4,16.6,835.0,537.88,415.92
2018,5,13,12,15,641.5,221.0,3.45,16.6,827.0,575.92,447.15
2018,5,13,12,30,631.0,224.0,3.5,16.6,819.0,611.91,476.07
2018,5,13,12,45,652.5,222.5,3.5,16.55,832.0,664.7,516.93
2018,5,13,13,0,674.0,221.0,3.5,16.5,845.0,717.58,557.15
2018,5,13,13,15,685.5,219.5,3.5,16.45,844.0,762.24,590.84
2018,5,13,13,30,697.0,218.0,3.5,16.4,843.0,805.47,623.16
2018,5,13,13,45,732.0,197.5,3.5,16.35,838.0,849.61,656.59
2018,5,13,14,0,767.0,177.0,3.5,16.3,833.0,883.82,681.66
2018,5,13,14,15,801.0,156.5,3.5,16.2,819.5,923.9,710.65
2018,5,13,14,30,835.0,136.0,3.5,16.1,806.0,961.07,737.54
2018,5,13,14,45,824.5,133.0,3.55,16.05,769.0,970.56,745.61
2018,5,13,15,0,814.0,130.0,3.6,16.0,732.0,976.27,751.48
2018,5,13,15,15,799.5,126.5,3.6,16.0,689.5,973.67,751.31
2018,5,13,15,30,785.0,123.0,3.6,16.0,647.0,967.3,748.74
2018,5,13,15,45,767.0,119.5,3.6,15.7,601.0,953.7,742.12
2018,5,13,16,0,749.0,116.0,3.6,15.4,555.0,944.15,738.5
2018,5,13,16,15,726.5,110.5,3.55,15.2,506.0,917.11,721.85
2018,5,13,16,30,704.0,105.0,3.5,15.0,457.0,887.03,703.01
2018,5,13,16,45,673.0,99.5,3.5,14.8,406.0,845.62,675.91
2018,5,13,17,0,642.0,94.0,3.5,14.6,355.0,801.92,646.54
2018,5,13,17,15,599.0,87.5,3.45,14.4,304.5,743.26,604.72
2018,5,13,17,30,556.0,81.0,3.4,14.2,254.0,683.43,560.54
2018,5,13,17,45,494.5,72.5,3.35,13.95,205.0,603.16,498.5
2018,5,13,18,0,433.0,64.0,3.3,13.7,156.0,523.49,434.05
2018,5,13,18,15,342.0,53.0,3.25,13.5,113.5,414.93,343.1
2018,5,13,18,30,251.0,42.0,3.2,13.3,71.0,317.96,255.76
2018,5,13,18,45,149.5,27.0,3.1,13.1,42.0,198.63,102.27
2018,5,13,19,0,48.0,12.0,3.0,12.9,13.0,46.3,0.0
2018,5,13,19,15,24.0,6.0,3.0,12.85,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,14,4,45,2.0,0.5,2.3,11.4,0.5,0.0,0.0
2018,5,14,5,0,4.0,1.0,2.2,11.4,1.0,0.0,0.0
2018,5,14,5,15,2.0,2.5,2.15,11.5,2.5,1.97,0.0
2018,5,14,5,30,0.0,4.0,2.1,11.6,4.0,3.02,0.0
2018,5,14,5,45,0.0,7.0,2.05,11.7,7.0,5.3,0.0
2018,5,14,6,0,0.0,10.0,2.0,11.8,10.0,7.58,1.12
2018,5,14,6,15,0.0,14.5,1.9,11.95,14.5,11.01,4.29
2018,5,14,6,30,0.0,19.0,1.8,12.1,19.0,14.44,7.45
2018,5,14,6,45,0.0,38.0,1.75,12.3,38.0,29.0,20.62
2018,5,14,7,0,0.0,57.0,1.7,12.5,57.0,43.65,33.71
2018,5,14,7,15,0.0,64.5,1.75,12.7,64.5,49.45,38.76
2018,5,14,7,30,0.0,72.0,1.8,12.9,72.0,55.27,43.75
2018,5,14,7,45,0.0,81.0,1.85,13.1,81.0,62.27,49.73
2018,5,14,8,0,0.0,90.0,1.9,13.3,90.0,69.27,55.65
2018,5,14,8,15,0.0,111.5,2.0,13.5,111.5,84.84,68.98
2018,5,14,8,30,0.0,133.0,2.1,13.7,133.0,100.13,81.93
2018,5,14,8,45,0.5,145.0,2.25,13.95,145.5,108.7,88.97
2018,5,14,9,0,1.0,157.0,2.4,14.2,158.0,117.19,95.92
2018,5,14,9,15,4.5,183.0,2.5,14.4,186.5,135.09,110.84
2018,5,14,9,30,8.0,209.0,2.6,14.6,215.0,152.63,125.31
2018,5,14,9,45,14.5,253.0,2.75,14.8,265.0,181.98,142.79
2018,5,14,10,0,21.0,297.0,2.9,15.0,315.0,213.26,166.7
2018,5,14,10,15,33.5,333.5,3.0,15.1,363.0,226.97,176.49
2018,5,14,10,30,46.0,370.0,3.1,15.2,411.0,257.67,199.91
2018,5,14,10,45,65.5,403.5,3.2,15.35,463.0,291.34,225.47
2018,5,14,11,0,85.0,437.0,3.3,15.5,515.0,328.57,253.97
2018,5,14,11,15,119.5,451.0,3.4,15.55,562.5,355.66,274.74
2018,5,14,11,30,154.0,465.0,3.5,15.6,610.0,396.93,306.75
2018,5,14,11,45,191.5,466.5,3.55,15.7,647.5,436.07,337.19
2018,5,14,12,0,229.0,468.0,3.6,15.8,685.0,479.07,370.62
2018,5,14,12,15,224.5,468.5,3.65,15.8,681.0,499.1,386.66
2018,5,14,12,30,220.0,469.0,3.7,15.8,677.0,518.24,401.91
2018,5,14,12,45,233.5,462.0,3.75,15.8,680.5,543.29,421.76
2018,5,14,13,0,247.0,455.0,3.8,15.8,684.0,577.51,448.21
2018,5,14,13,15,381.0,380.5,3.85,15.75,726.0,643.17,501.03
2018,5,14,13,30,515.0,306.0,3.9,15.7,768.0,728.07,567.31
2018,5,14,13,45,677.5,223.0,3.95,15.65,814.0,826.29,643.16
2018,5,14,14,0,840.0,140.0,4.0,15.6,860.0,914.45,707.96
2018,5,14,14,15,843.5,133.5,4.05,15.45,834.0,926.7,717.57
2018,5,14,14,30,847.0,127.0,4.1,15.3,808.0,949.35,735.25
2018,5,14,14,45,837.0,124.5,4.1,15.2,771.5,973.68,753.74
2018,5,14,15,0,827.0,122.0,4.1,15.1,735.0,980.46,760.09
2018,5,14,15,15,813.0,119.0,4.1,15.1,692.5,978.93,760.66
2018,5,14,15,30,799.0,116.0,4.1,15.1,650.0,973.65,758.83
2018,5,14,15,45,782.0,112.5,4.15,14.85,604.5,961.08,753.03
2018,5,14,16,0,765.0,109.0,4.2,14.6,559.0,944.97,744.8
2018,5,14,16,15,743.5,104.5,4.2,14.4,510.5,919.71,729.59
2018,5,14,16,30,722.0,100.0,4.2,14.2,462.0,898.76,717.45
2018,5,14,16,45,691.5,94.5,4.2,14.0,411.0,857.67,690.25
2018,5,14,17,0,661.0,89.0,4.2,13.8,360.0,814.28,660.8
2018,5,14,17,15,619.0,83.5,4.2,13.55,309.5,757.7,620.59
2018,5,14,17,30,577.0,78.0,4.2,13.3,259.0,699.9,577.95
2018,5,14,17,45,497.5,71.5,4.15,13.1,207.0,604.89,503.7
2018,5,14,18,0,418.0,65.0,4.1,12.9,155.0,505.87,423.13
2018,5,14,18,15,224.5,51.5,4.05,12.7,98.5,308.87,258.07
2018,5,14,18,30,31.0,38.0,4.0,12.5,42.0,70.66,53.48
2018,5,14,18,45,19.0,23.0,3.95,12.35,25.0,41.8,19.24
2018,5,14,19,0,7.0,8.0,3.9,12.2,8.0,11.67,0.0
2018,5,14,19,15,3.5,4.0,3.85,12.15,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,2.45,11.65,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,2.4,11.7,2.0,0.0,0.0
2018,5,15,5,15,3.0,3.0,2.4,11.9,3.0,2.36,0.0
2018,5,15,5,30,0.0,4.0,2.4,12.1,4.0,3.02,0.0
2018,5,15,5,45,0.0,7.0,2.4,12.35,7.0,5.3,0.0
2018,5,15,6,0,0.0,10.0,2.4,12.6,10.0,7.58,1.11
2018,5,15,6,15,0.0,15.0,2.35,12.75,15.0,11.39,4.61
2018,5,15,6,30,0.0,20.0,2.3,12.9,20.0,15.21,8.1
2018,5,15,6,45,0.0,45.5,2.2,13.05,45.5,34.77,25.73
2018,5,15,7,0,0.0,71.0,2.1,13.2,71.0,54.48,43.28
2018,5,15,7,15,0.0,97.0,2.1,13.35,97.0,73.19,59.7
2018,5,15,7,30,0.0,123.0,2.1,13.5,123.0,91.42,75.46
2018,5,15,7,45,5.5,153.0,2.1,13.65,156.0,111.99,93.06
2018,5,15,8,0,11.0,183.0,2.1,13.8,189.0,132.13,110.03
2018,5,15,8,15,13.0,200.0,2.15,14.0,208.0,143.83,119.58
2018,5,15,8,30,15.0,217.0,2.2,14.2,227.0,155.41,128.96
2018,5,15,8,45,17.0,234.0,2.25,14.35,246.0,166.86,138.2
2018,5,15,9,0,19.0,251.0,2.3,14.5,265.0,178.19,147.29
2018,5,15,9,15,42.0,298.0,2.4,14.7,330.5,192.2,158.56
2018,5,15,9,30,65.0,345.0,2.5,14.9,396.0,216.14,177.99
2018,5,15,9,45,76.5,368.0,2.6,15.05,430.5,231.29,180.5
2018,5,15,10,0,88.0,391.0,2.7,15.2,465.0,255.21,196.72
2018,5,15,10,15,184.0,399.0,2.8,15.35,560.0,274.22,206.49
2018,5,15,10,30,280.0,407.0,2.9,15.5,655.0,306.18,227.69
2018,5,15,10,45,516.0,307.0,3.0,15.65,776.5,335.53,244.5
2018,5,15,11,0,752.0,207.0,3.1,15.8,898.0,390.72,285.51
2018,5,15,11,15,821.5,169.5,3.25,15.85,934.0,446.64,333.19
2018,5,15,11,30,891.0,132.0,3.4,15.9,970.0,504.13,382.24
2018,5,15,11,45,876.0,141.5,3.5,16.0,969.0,554.0,425.15
2018,5,15,12,0,861.0,151.0,3.6,16.1,968.0,601.49,464.98
2018,5,15,12,15,879.0,140.0,3.7,16.15,972.5,653.12,507.12
2018,5,15,12,30,897.0,129.0,3.8,16.2,977.0,704.11,547.95
2018,5,15,12,45,896.5,127.5,3.9,16.2,967.5,748.29,582.96
2018,5,15,13,0,896.0,126.0,4.0,16.2,958.0,790.2,615.75
2018,5,15,13,15,893.5,125.0,4.1,16.15,941.5,828.45,644.12
2018,5,15,13,30,891.0,124.0,4.2,16.1,925.0,863.89,670.27
2018,5,15,13,45,887.0,121.5,4.25,16.05,901.0,893.71,692.24
2018,5,15,14,0,883.0,119.0,4.3,16.0,877.0,920.25,712.0
2018,5,15,14,15,877.0,116.5,4.35,15.9,846.5,941.55,728.48
2018,5,15,14,30,871.0,114.0,4.4,15.8,816.0,959.31,742.67
2018,5,15,14,45,863.0,111.5,4.45,15.7,780.0,971.56,753.2
2018,5,15,15,0,855.0,109.0,4.5,15.6,744.0,980.17,761.4
2018,5,15,15,15,842.0,106.5,4.5,15.6,702.0,980.14,763.01
2018,5,15,15,30,829.0,104.0,4.5,15.6,660.0,990.07,771.89
2018,5,15,15,45,814.5,100.0,4.45,15.3,614.0,979.44,766.81
2018,5,15,16,0,800.0,96.0,4.4,15.0,568.0,965.23,759.43
2018,5,15,16,15,782.0,91.5,4.4,14.85,520.0,943.39,746.67
2018,5,15,16,30,764.0,87.0,4.4,14.7,472.0,918.33,731.52
2018,5,15,16,45,737.5,82.5,4.35,14.55,421.0,881.67,707.29
2018,5,15,17,0,711.0,78.0,4.3,14.4,370.0,842.43,680.7
2018,5,15,17,15,672.5,72.5,4.25,14.2,318.5,794.87,647.22
2018,5,15,17,30,634.0,67.0,4.2,14.0,267.0,739.7,606.69
2018,5,15,17,45,565.5,61.0,4.15,13.85,215.5,654.96,541.25
2018,5,15,18,0,497.0,55.0,4.1,13.7,164.0,571.4,473.86
2018,5,15,18,15,408.5,46.5,4.0,13.55,120.5,468.89,387.79
2018,5,15,18,30,320.0,38.0,3.9,13.4,77.0,370.32,299.75
2018,5,15,18,45,207.5,25.5,3.75,13.25,46.5,245.04,148.54
2018,5,15,19,0,95.0,13.0,3.6,13.1,16.0,83.25,0.0
2018,5,15,19,15,47.5,6.5,3.5,13.0,8.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,2.95,11.7,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,2.9,11.8,5.0,3.93,0.0
2018,5,16,5,15,139.5,18.0,3.0,12.15,28.5,14.16,0.0
2018,5,16,5,30,252.0,31.0,3.1,12.5,52.0,25.55,13.89
2018,5,16,5,45,358.0,40.5,3.2,12.8,93.0,33.17,23.21
2018,5,16,6,0,464.0,50.0,3.3,13.1,134.0,40.89,30.66
2018,5,16,6,15,488.5,60.5,3.3,13.25,174.0,48.68,37.96
2018,5,16,6,30,513.0,71.0,3.3,13.4,214.0,56.18,44.79
2018,5,16,6,45,561.0,80.0,3.25,13.6,266.0,62.59,50.48
2018,5,16,7,0,609.0,89.0,3.2,13.8,318.0,68.85,55.9
2018,5,16,7,15,686.5,85.5,3.2,13.95,379.5,66.88,53.96
2018,5,16,7,30,764.0,82.0,3.2,14.1,441.0,70.74,57.15
2018,5,16,7,45,788.0,86.0,3.15,14.3,492.0,73.55,59.36
2018,5,16,8,0,812.0,90.0,3.1,14.5,543.0,76.26,61.46
2018,5,16,8,15,830.5,92.0,3.1,14.65,591.0,77.42,62.23
2018,5,16,8,30,849.0,94.0,3.1,14.8,639.0,87.41,70.64
2018,5,16,8,45,863.0,96.5,3.1,15.0,683.5,89.2,71.91
2018,5,16,9,0,877.0,99.0,3.1,15.2,728.0,90.83,73.07
2018,5,16,9,15,881.0,105.0,3.15,15.35,766.0,93.87,75.46
2018,5,16,9,30,885.0,111.0,3.2,15.5,804.0,96.59,77.57
2018,5,16,9,45,885.0,118.0,3.25,15.65,836.0,118.87,77.57
2018,5,16,10,0,885.0,125.0,3.3,15.8,868.0,176.74,104.16
2018,5,16,10,15,892.5,126.0,3.4,15.9,896.0,233.0,143.64
2018,5,16,10,30,900.0,127.0,3.5,16.0,924.0,290.04,190.91
2018,5,16,10,45,906.0,126.5,3.55,16.1,944.5,346.38,240.7
2018,5,16,11,0,912.0,126.0,3.6,16.2,965.0,402.89,291.34
2018,5,16,11,15,915.5,126.5,3.6,16.25,978.5,458.95,341.19
2018,5,16,11,30,919.0,127.0,3.6,16.3,992.0,514.56,389.59
2018,5,16,11,45,921.0,126.5,3.6,16.35,997.5,568.1,435.18
2018,5,16,12,0,923.0,126.0,3.6,16.4,1003.0,620.59,478.69
2018,5,16,12,15,920.0,127.5,3.6,16.4,1000.0,670.15,518.91
2018,5,16,12,30,917.0,129.0,3.6,16.4,997.0,717.81,556.71
2018,5,16,12,45,911.5,131.5,3.6,16.45,986.5,762.35,591.22
2018,5,16,13,0,906.0,134.0,3.6,16.5,976.0,804.4,623.21
2018,5,16,13,15,903.5,132.0,3.65,16.45,958.5,842.46,651.12
2018,5,16,13,30,901.0,130.0,3.7,16.4,941.0,877.62,676.59
2018,5,16,13,45,897.5,127.0,3.8,16.4,916.5,907.96,698.86
2018,5,16,14,0,894.0,124.0,3.9,16.4,892.0,934.97,718.91
2018,5,16,14,15,887.5,121.5,3.95,16.35,861.0,956.27,734.96
2018,5,16,14,30,881.0,119.0,4.0,16.3,830.0,973.96,748.7
2018,5,16,14,45,873.0,116.0,4.05,16.2,793.5,986.04,758.88
2018,5,16,15,0,865.0,113.0,4.1,16.1,757.0,994.41,766.72
2018,5,16,15,15,851.5,110.5,4.1,16.1,714.0,1007.93,777.76
2018,5,16,15,30,838.0,108.0,4.1,16.1,671.0,1003.97,776.79
2018,5,16,15,45,822.0,104.5,4.15,15.85,624.5,992.55,771.95
2018,5,16,16,0,806.0,101.0,4.2,15.6,578.0,977.5,764.68
2018,5,16,16,15,785.5,96.0,4.2,15.45,528.0,952.55,749.83
2018,5,16,16,30,765.0,91.0,4.2,15.3,478.0,924.34,732.57
2018,5,16,16,45,736.5,86.5,4.15,15.1,426.5,885.65,707.31
2018,5,16,17,0,708.0,82.0,4.1,14.9,375.0,851.45,684.88
2018,5,16,17,15,668.0,76.5,4.1,14.7,323.0,796.13,646.13
2018,5,16,17,30,628.0,71.0,4.1,14.5,271.0,739.57,605.06
2018,5,16,17,45,571.0,64.5,4.1,14.25,221.0,664.91,548.1
2018,5,16,18,0,514.0,58.0,4.1,14.0,171.0,590.71,488.64
2018,5,16,18,15,425.5,49.0,4.05,13.8,126.5,486.77,401.98
2018,5,16,18,30,337.0,40.0,4.0,13.6,82.0,386.51,313.19
2018,5,16,18,45,212.5,27.0,3.9,13.35,49.5,252.39,161.08
2018,5,16,19,0,88.0,14.0,3.8,13.1,17.0,78.68,0.0
2018,5,16,19,15,44.0,7.0,3.75,12.95,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.5,3.05,12.3,2.5,0.0,0.0
2018,5,17,5,0,20.0,5.0,3.1,12.4,5.0,3.93,0.0
2018,5,17,5,15,111.5,19.0,3.25,12.6,28.0,14.95,0.0
2018,5,17,5,30,203.0,33.0,3.4,12.8,51.0,24.96,13.76
2018,5,17,5,45,214.0,35.0,3.5,13.0,64.5,26.59,17.52
2018,5,17,6,0,225.0,37.0,3.6,13.2,78.0,28.15,19.38
2018,5,17,6,15,112.5,37.5,3.65,13.35,58.0,28.68,20.09
2018,5,17,6,30,0.0,38.0,3.7,13.5,38.0,29.0,20.46
2018,5,17,6,45,0.0,57.0,3.75,13.65,57.0,43.65,33.57
2018,5,17,7,0,0.0,76.0,3.8,13.8,76.0,58.11,46.37
2018,5,17,7,15,0.0,78.0,3.8,13.9,78.0,59.91,47.8
2018,5,17,7,30,0.0,80.0,3.8,14.0,80.0,61.47,48.99
2018,5,17,7,45,0.0,92.0,3.85,14.15,92.0,70.51,56.73
2018,5,17,8,0,0.0,104.0,3.9,14.3,104.0,79.31,64.18
2018,5,17,8,15,0.0,129.5,3.9,14.45,129.5,97.43,79.65
2018,5,17,8,30,0.0,155.0,3.9,14.6,155.0,115.17,94.63
2018,5,17,8,45,1.0,161.0,3.9,14.7,161.5,119.63,98.13
2018,5,17,9,0,2.0,167.0,3.9,14.8,168.0,124.03,101.6
2018,5,17,9,15,5.5,190.5,3.9,14.95,194.5,140.14,114.99
2018,5,17,9,30,9.0,214.0,3.9,15.1,221.0,155.96,128.02
2018,5,17,9,45,11.0,232.0,3.9,15.2,241.0,168.65,132.11
2018,5,17,10,0,13.0,250.0,3.9,15.3,261.0,182.77,142.8
2018,5,17,10,15,18.5,284.0,3.95,15.4,300.0,208.4,162.63
2018,5,17,10,30,24.0,318.0,4.0,15.5,339.0,222.74,173.49
2018,5,17,10,45,21.0,305.0,4.05,15.55,324.0,229.31,178.77
2018,5,17,11,0,18.0,292.0,4.1,15.6,309.0,222.53,173.54
2018,5,17,11,15,16.5,286.5,4.15,15.65,302.0,220.81,172.27
2018,5,17,11,30,15.0,281.0,4.2,15.7,295.0,218.7,170.67
2018,5,17,11,45,19.5,317.0,4.3,15.75,335.5,249.72,195.14
2018,5,17,12,0,24.0,353.0,4.4,15.8,376.0,281.35,219.94
2018,5,17,12,15,29.5,368.5,4.5,15.8,396.5,302.65,236.72
2018,5,17,12,30,35.0,384.0,4.6,15.8,417.0,325.15,254.49
2018,5,17,12,45,29.0,361.0,4.75,15.8,388.0,309.79,242.78
2018,5,17,13,0,23.0,338.0,4.9,15.8,359.0,283.41,222.44
2018,5,17,13,15,17.5,293.0,5.0,15.7,309.0,245.62,193.03
2018,5,17,13,30,12.0,248.0,5.1,15.6,259.0,206.45,162.2
2018,5,17,13,45,12.0,248.5,5.25,15.55,259.0,208.36,164.04
2018,5,17,14,0,12.0,249.0,5.4,15.5,259.0,210.31,165.9
2018,5,17,14,15,12.0,246.0,5.5,15.4,256.0,209.36,165.49
2018,5,17,14,30,12.0,243.0,5.6,15.3,253.0,208.43,165.12
2018,5,17,14,45,11.0,231.5,5.7,15.2,240.0,199.1,157.98
2018,5,17,15,0,10.0,220.0,5.8,15.1,227.0,189.59,150.69
2018,5,17,15,15,57.5,223.5,5.8,15.1,262.5,260.4,210.5
2018,5,17,15,30,105.0,227.0,5.8,15.1,298.0,339.11,276.05
2018,5,17,15,45,169.0,221.0,5.85,14.8,325.5,403.45,331.0
2018,5,17,16,0,233.0,215.0,5.9,14.5,353.0,492.63,405.13
2018,5,17,16,15,198.5,199.5,5.9,14.3,310.0,419.8,347.8
2018,5,17,16,30,164.0,184.0,5.9,14.1,267.0,370.85,308.76
2018,5,17,16,45,183.0,174.0,5.95,13.95,257.5,382.7,320.52
2018,5,17,17,0,202.0,164.0,6.0,13.8,248.0,394.07,331.71
2018,5,17,17,15,203.5,141.5,5.95,13.6,216.5,392.07,331.11
2018,5,17,17,30,205.0,119.0,5.9,13.4,185.0,365.23,310.03
2018,5,17,17,45,186.5,100.0,5.9,13.2,151.5,323.31,274.93
2018,5,17,18,0,168.0,81.0,5.9,13.0,118.0,281.09,238.37
2018,5,17,18,15,125.0,63.0,5.75,12.9,86.5,218.93,182.94
2018,5,17,18,30,82.0,45.0,5.6,12.8,55.0,141.27,113.73
2018,5,17,18,45,46.5,28.5,5.5,12.7,33.5,88.78,55.85
2018,5,17,19,0,11.0,12.0,5.4,12.6,12.0,17.9,0.0
2018,5,17,19,15,5.5,6.0,5.3,12.55,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,3.95,12.4,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,12.4,1.0,0.79,0.0
2018,5,18,5,15,0.0,4.0,4.05,12.5,4.0,3.15,0.0
2018,5,18,5,30,0.0,7.0,4.1,12.6,7.0,5.3,0.0
2018,5,18,5,45,0.0,11.0,4.15,12.65,11.0,8.34,1.64
2018,5,18,6,0,0.0,15.0,4.2,12.7,15.0,11.39,4.51
2018,5,18,6,15,0.0,20.0,4.2,12.8,20.0,15.2,8.03
2018,5,18,6,30,0.0,25.0,4.2,12.9,25.0,19.03,11.53
2018,5,18,6,45,0.0,38.5,4.15,12.95,38.5,29.39,20.86
2018,5,18,7,0,0.0,52.0,4.1,13.0,52.0,39.79,30.14
2018,5,18,7,15,0.0,71.0,4.05,13.15,71.0,54.48,43.12
2018,5,18,7,30,0.0,90.0,4.0,13.3,90.0,68.8,55.61
2018,5,18,7,45,0.0,102.0,3.95,13.4,102.0,77.61,63.13
2018,5,18,8,0,0.0,114.0,3.9,13.5,114.0,86.35,70.52
2018,5,18,8,15,0.0,123.0,3.85,13.65,123.0,92.94,75.98
2018,5,18,8,30,0.0,132.0,3.8,13.8,132.0,99.48,81.36
2018,5,18,8,45,1.0,144.5,3.7,13.95,145.0,108.41,88.77
2018,5,18,9,0,2.0,157.0,3.6,14.1,158.0,117.26,96.07
2018,5,18,9,15,5.0,182.0,3.6,14.25,185.5,134.49,110.47
2018,5,18,9,30,8.0,207.0,3.6,14.4,213.0,151.39,124.46
2018,5,18,9,45,9.5,222.0,3.55,14.6,229.5,162.14,127.13
2018,5,18,10,0,11.0,237.0,3.5,14.8,246.0,174.09,136.13
2018,5,18,10,15,16.5,271.5,3.55,14.95,286.0,199.97,156.2
2018,5,18,10,30,22.0,306.0,3.6,15.1,326.0,226.87,177.03
2018,5,18,10,45,26.0,332.0,3.65,15.25,356.0,237.64,185.2
2018,5,18,11,0,30.0,358.0,3.7,15.4,386.0,261.5,203.77
2018,5,18,11,15,28.0,357.0,3.8,15.45,383.5,266.81,208.05
2018,5,18,11,30,26.0,356.0,3.9,15.5,381.0,271.8,212.11
2018,5,18,11,45,25.0,345.5,4.0,15.55,369.5,270.32,211.1
2018,5,18,12,0,24.0,335.0,4.1,15.6,358.0,268.19,209.61
2018,5,18,12,15,18.5,296.5,4.2,15.6,314.0,239.5,187.3
2018,5,18,12,30,13.0,258.0,4.3,15.6,270.0,208.66,163.14
2018,5,18,12,45,16.5,289.0,4.45,15.6,304.5,237.18,185.96
2018,5,18,13,0,20.0,320.0,4.6,15.6,339.0,266.76,209.46
2018,5,18,13,15,22.0,322.0,4.65,15.55,342.5,272.72,214.42
2018,5,18,13,30,24.0,324.0,4.7,15.5,346.0,292.18,230.05
2018,5,18,13,45,30.0,327.0,4.8,15.4,353.5,305.19,240.87
2018,5,18,14,0,36.0,330.0,4.9,15.3,361.0,318.78,252.23
2018,5,18,14,15,37.0,321.0,4.95,15.2,352.0,316.94,251.37
2018,5,18,14,30,38.0,312.0,5.0,15.1,343.0,314.83,250.37
2018,5,18,14,45,330.5,220.5,5.05,14.95,469.0,579.0,466.81
2018,5,18,15,0,623.0,129.0,5.1,14.8,595.0,791.86,633.44
2018,5,18,15,15,356.0,145.0,5.1,14.8,408.0,541.94,441.5
2018,5,18,15,30,89.0,161.0,5.1,14.8,221.0,252.0,205.31
2018,5,18,15,45,45.5,160.5,5.3,14.45,191.0,190.62,154.8
2018,5,18,16,0,2.0,160.0,5.5,14.1,161.0,133.09,105.91
2018,5,18,16,15,3.0,155.0,5.55,13.9,156.5,131.2,104.88
2018,5,18,16,30,4.0,150.0,5.6,13.7,152.0,129.67,104.09
2018,5,18,16,45,51.5,143.0,5.7,13.5,164.5,189.22,156.78
2018,5,18,17,0,99.0,136.0,5.8,13.3,177.0,253.52,213.08
2018,5,18,17,15,98.5,127.5,5.8,13.1,164.0,246.75,208.02
2018,5,18,17,30,98.0,119.0,5.8,12.9,151.0,240.75,203.42
2018,5,18,17,45,65.0,99.5,5.75,12.7,119.0,169.4,142.1
2018,5,18,18,0,32.0,80.0,5.7,12.5,87.0,118.58,97.2
2018,5,18,18,15,17.0,60.0,5.65,12.4,63.5,83.39,65.88
2018,5,18,18,30,2.0,40.0,5.6,12.3,40.0,39.08,26.91
2018,5,18,18,45,3.0,25.0,5.55,12.2,25.0,25.22,12.16
2018,5,18,19,0,4.0,10.0,5.5,12.1,10.0,10.95,0.0
2018,5,18,19,15,2.0,5.0,5.45,12.05,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.35,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.25,11.9,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.5,11.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.05,11.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.1,11.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.05,11.95,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.85,11.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.0,5.75,11.8,1.0,0.0,0.0
2018,5,19,5,0,2.0,2.0,5.7,11.8,2.0,1.57,0.0
2018,5,19,5,15,1.0,6.0,5.7,11.8,6.0,4.55,0.0
2018,5,19,5,30,0.0,10.0,5.7,11.8,10.0,7.58,0.42
2018,5,19,5,45,0.0,17.5,5.7,11.8,17.5,13.3,6.02
2018,5,19,6,0,0.0,25.0,5.7,11.8,25.0,19.03,11.37
2018,5,19,6,15,0.0,29.0,5.7,11.85,29.0,22.09,14.28
2018,5,19,6,30,0.0,33.0,5.7,11.9,33.0,25.16,17.12
2018,5,19,6,45,0.0,46.0,5.7,11.95,46.0,35.16,26.14
2018,5,19,7,0,0.0,59.0,5.7,12.0,59.0,45.19,35.1
2018,5,19,7,15,0.0,70.0,5.65,12.1,70.0,53.71,42.59
2018,5,19,7,30,0.0,81.0,5.6,12.2,81.0,62.25,50.02
2018,5,19,7,45,0.0,82.5,5.6,12.35,82.5,63.44,50.86
2018,5,19,8,0,0.0,84.0,5.6,12.5,84.0,64.64,51.71
2018,5,19,8,15,0.0,99.0,5.6,12.65,99.0,75.97,61.46
2018,5,19,8,30,0.0,114.0,5.6,12.8,114.0,86.86,70.74
2018,5,19,8,45,0.0,119.0,5.6,12.95,119.0,90.57,73.72
2018,5,19,9,0,0.0,124.0,5.6,13.1,124.0,94.25,76.67
2018,5,19,9,15,0.5,133.5,5.6,13.25,134.0,101.09,82.35
2018,5,19,9,30,1.0,143.0,5.6,13.4,144.0,107.87,87.96
2018,5,19,9,45,2.5,155.5,5.6,13.6,157.5,116.93,91.18
2018,5,19,10,0,4.0,168.0,5.6,13.8,171.0,126.47,98.64
2018,5,19,10,15,7.0,194.5,5.65,13.95,200.5,146.34,114.45
2018,5,19,10,30,10.0,221.0,5.7,14.1,230.0,166.73,130.64
2018,5,19,10,45,10.5,226.5,5.75,14.25,236.0,172.29,134.97
2018,5,19,11,0,11.0,232.0,5.8,14.4,242.0,177.97,139.45
2018,5,19,11,15,12.0,245.5,5.9,14.45,256.5,189.75,148.89
2018,5,19,11,30,13.0,259.0,6.0,14.5,271.0,201.86,158.59
2018,5,19,11,45,18.0,301.0,6.05,14.6,318.0,237.3,186.83
2018,5,19,12,0,23.0,343.0,6.1,14.7,365.0,273.48,215.51
2018,5,19,12,15,27.0,361.5,6.15,14.7,387.0,295.82,233.28
2018,5,19,12,30,31.0,380.0,6.2,14.7,409.0,319.35,252.01
2018,5,19,12,45,29.0,368.5,6.3,14.7,395.5,315.76,249.39
2018,5,19,13,0,27.0,357.0,6.4,14.7,382.0,311.31,246.15
2018,5,19,13,15,28.0,354.5,6.45,14.65,380.0,316.08,250.28
2018,5,19,13,30,29.0,352.0,6.5,14.6,378.0,320.75,254.36
2018,5,19,13,45,24.0,325.0,6.55,14.55,346.0,298.13,236.75
2018,5,19,14,0,19.0,298.0,6.6,14.5,314.0,258.09,205.17
2018,5,19,14,15,17.5,282.0,6.6,14.45,296.5,245.37,195.36
2018,5,19,14,30,16.0,266.0,6.6,14.4,279.0,232.25,185.17
2018,5,19,14,45,15.0,254.0,6.65,14.3,265.5,222.83,178.01
2018,5,19,15,0,14.0,242.0,6.7,14.2,252.0,213.23,170.67
2018,5,19,15,15,9.0,210.5,6.7,14.2,217.0,181.64,145.14
2018,5,19,15,30,4.0,179.0,6.7,14.2,182.0,149.62,119.04
2018,5,19,15,45,4.0,177.5,6.7,13.9,180.0,149.7,119.6
2018,5,19,16,0,4.0,176.0,6.7,13.6,178.0,150.16,120.49
2018,5,19,16,15,7.5,169.5,6.7,13.45,173.5,149.82,120.85
2018,5,19,16,30,11.0,163.0,6.7,13.3,169.0,149.8,121.5
2018,5,19,16,45,45.0,141.0,6.65,13.1,160.5,180.12,149.2
2018,5,19,17,0,79.0,119.0,6.6,12.9,152.0,211.54,177.78
2018,5,19,17,15,57.0,77.5,6.55,12.65,99.5,140.72,117.69
2018,5,19,17,30,35.0,36.0,6.5,12.4,47.0,71.26,57.63
2018,5,19,17,45,17.5,22.0,6.5,12.2,27.5,39.04,29.02
2018,5,19,18,0,0.0,8.0,6.5,12.0,8.0,6.06,0.0
2018,5,19,18,15,0.0,6.5,6.4,11.9,6.5,4.92,0.0
2018,5,19,18,30,0.0,5.0,6.3,11.8,5.0,3.78,0.0
2018,5,19,18,45,0.5,4.0,6.2,11.7,4.0,3.43,0.0
2018,5,19,19,0,1.0,3.0,6.1,11.6,3.0,3.13,0.0
2018,5,19,19,15,0.5,1.5,6.05,11.6,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.05,11.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.1,11.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.1,11.85,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.85,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.8,11.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.8,11.75,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.8,11.75,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,5.8,11.8,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,5.8,11.8,1.0,0.79,0.0
2018,5,20,5,15,0.0,3.0,5.85,11.85,3.0,2.27,0.0
2018,5,20,5,30,0.0,5.0,5.9,11.9,5.0,3.78,0.0
2018,5,20,5,45,0.0,8.5,5.9,12.0,8.5,6.44,0.0
2018,5,20,6,0,0.0,12.0,5.9,12.1,12.0,9.1,2.48
2018,5,20,6,15,0.0,19.5,5.9,12.15,19.5,14.82,7.71
2018,5,20,6,30,0.0,27.0,5.9,12.2,27.0,20.56,12.94
2018,5,20,6,45,0.0,50.0,5.9,12.3,50.0,38.24,28.88
2018,5,20,7,0,0.0,73.0,5.9,12.4,73.0,56.03,44.75
2018,5,20,7,15,0.0,68.0,5.85,12.45,68.0,52.16,41.14
2018,5,20,7,30,0.0,63.0,5.8,12.5,63.0,48.32,37.56
2018,5,20,7,45,0.0,60.5,5.75,12.6,60.5,46.41,35.72
2018,5,20,8,0,0.0,58.0,5.7,12.7,58.0,44.52,33.89
2018,5,20,8,15,0.0,73.5,5.7,12.7,73.5,56.54,44.37
2018,5,20,8,30,0.0,89.0,5.7,12.7,89.0,68.61,54.81
2018,5,20,8,45,0.0,98.5,5.7,12.75,98.5,75.84,60.95
2018,5,20,9,0,0.0,108.0,5.7,12.8,108.0,82.79,66.82
2018,5,20,9,15,1.5,130.0,5.7,12.85,131.0,98.65,80.37
2018,5,20,9,30,3.0,152.0,5.7,12.9,154.0,114.21,93.59
2018,5,20,9,45,6.0,185.5,5.75,12.95,190.5,137.77,108.42
2018,5,20,10,0,9.0,219.0,5.8,13.0,227.0,161.99,127.72
2018,5,20,10,15,11.5,240.5,5.85,13.15,250.5,178.61,140.78
2018,5,20,10,30,14.0,262.0,5.9,13.3,274.0,195.79,154.34
2018,5,20,10,45,30.5,314.0,5.95,13.45,341.5,227.92,179.43
2018,5,20,11,0,47.0,366.0,6.0,13.6,409.0,272.58,214.61
2018,5,20,11,15,135.0,389.5,6.05,13.75,516.5,325.31,255.14
2018,5,20,11,30,223.0,413.0,6.1,13.9,624.0,389.94,305.96
2018,5,20,11,45,284.0,417.5,6.15,14.05,687.5,447.63,352.01
2018,5,20,12,0,345.0,422.0,6.2,14.2,751.0,511.85,403.17
2018,5,20,12,15,404.0,407.0,6.25,14.2,791.5,567.26,447.84
2018,5,20,12,30,463.0,392.0,6.3,14.2,832.0,629.13,497.32
2018,5,20,12,45,376.5,416.5,6.35,14.25,772.0,615.75,487.26
2018,5,20,13,0,290.0,441.0,6.4,14.3,712.0,598.46,473.63
2018,5,20,13,15,238.5,442.0,6.45,14.2,662.0,582.33,461.52
2018,5,20,13,30,187.0,443.0,6.5,14.1,612.0,547.39,434.77
2018,5,20,13,45,171.0,427.5,6.6,14.0,579.0,535.47,426.49
2018,5,20,14,0,155.0,412.0,6.7,13.9,546.0,521.03,416.09
2018,5,20,14,15,112.0,366.5,6.7,13.7,461.5,450.06,360.93
2018,5,20,14,30,69.0,321.0,6.7,13.5,377.0,352.91,284.17
2018,5,20,14,45,93.0,310.5,6.7,13.3,382.5,372.36,301.66
2018,5,20,15,0,117.0,300.0,6.7,13.1,388.0,415.35,337.64
2018,5,20,15,15,90.0,267.5,6.7,13.1,333.0,337.96,275.82
2018,5,20,15,30,63.0,235.0,6.7,13.1,278.0,281.74,230.22
2018,5,20,15,45,31.5,174.5,6.65,12.85,196.0,190.33,154.96
2018,5,20,16,0,0.0,114.0,6.6,12.6,114.0,89.59,70.08
2018,5,20,16,15,15.0,144.5,6.6,12.5,152.0,133.35,107.94
2018,5,20,16,30,30.0,175.0,6.6,12.4,190.0,200.1,164.9
2018,5,20,16,45,60.5,166.5,6.6,12.3,193.0,226.27,188.81
2018,5,20,17,0,91.0,158.0,6.6,12.2,196.0,252.4,212.73
2018,5,20,17,15,189.5,134.5,6.6,12.15,200.5,367.4,312.93
2018,5,20,17,30,288.0,111.0,6.6,12.1,205.0,432.01,370.34
2018,5,20,17,45,287.5,93.0,6.6,12.05,173.0,429.07,367.42
2018,5,20,18,0,287.0,75.0,6.6,12.0,141.0,400.46,342.58
2018,5,20,18,15,230.5,61.0,6.6,11.95,105.5,327.31,277.41
2018,5,20,18,30,174.0,47.0,6.6,11.9,70.0,237.71,197.01
2018,5,20,18,45,100.0,31.0,6.55,11.9,43.0,153.89,110.16
2018,5,20,19,0,26.0,15.0,6.5,11.9,16.0,31.83,0.0
2018,5,20,19,15,13.0,7.5,6.4,11.9,8.0,5.9,0.0
2018,5,20,19,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.75,11.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.55,11.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.5,3.3,11.85,1.5,0.0,0.0
2018,5,21,5,0,1.0,3.0,3.2,11.9,3.0,2.36,0.0
2018,5,21,5,15,0.5,7.5,3.15,11.95,7.5,5.69,0.0
2018,5,21,5,30,0.0,12.0,3.1,12.0,12.0,9.11,1.79
2018,5,21,5,45,0.0,19.5,3.0,12.1,19.5,14.83,7.4
2018,5,21,6,0,0.0,27.0,2.9,12.2,27.0,20.57,12.77
2018,5,21,6,15,0.0,43.0,2.8,12.3,43.0,32.86,23.98
2018,5,21,6,30,0.0,59.0,2.7,12.4,59.0,45.21,35.17
2018,5,21,6,45,8.0,93.0,2.6,12.55,96.0,69.32,56.71
2018,5,21,7,0,16.0,127.0,2.5,12.7,133.0,92.53,77.13
2018,5,21,7,15,19.5,149.0,2.4,12.9,157.5,107.7,90.14
2018,5,21,7,30,23.0,171.0,2.3,13.1,182.0,122.72,102.85
2018,5,21,7,45,33.0,197.5,2.2,13.3,215.0,134.25,112.36
2018,5,21,8,0,43.0,224.0,2.1,13.5,248.0,149.94,125.33
2018,5,21,8,15,57.0,250.5,2.15,13.8,285.5,165.31,137.86
2018,5,21,8,30,71.0,277.0,2.2,14.1,323.0,180.25,149.91
2018,5,21,8,45,107.5,302.5,2.25,14.4,377.5,194.94,161.63
2018,5,21,9,0,144.0,328.0,2.3,14.7,432.0,197.15,162.88
2018,5,21,9,15,274.0,307.0,2.45,15.0,518.5,177.09,145.66
2018,5,21,9,30,404.0,286.0,2.6,15.3,605.0,155.85,127.52
2018,5,21,9,45,432.0,296.5,2.75,15.55,650.5,174.92,128.28
2018,5,21,10,0,460.0,307.0,2.9,15.8,696.0,216.32,151.12
2018,5,21,10,15,439.0,325.5,3.05,15.95,706.5,257.07,181.81
2018,5,21,10,30,418.0,344.0,3.2,16.1,717.0,296.31,214.54
2018,5,21,10,45,249.5,382.5,3.35,16.25,606.5,311.72,234.58
2018,5,21,11,0,81.0,421.0,3.5,16.4,496.0,318.46,245.53
2018,5,21,11,15,51.5,375.0,3.65,16.5,423.0,288.23,223.26
2018,5,21,11,30,22.0,329.0,3.8,16.6,350.0,256.49,199.26
2018,5,21,11,45,18.5,306.5,3.95,16.65,324.0,241.62,187.88
2018,5,21,12,0,15.0,284.0,4.1,16.7,298.0,225.62,175.49
2018,5,21,12,15,19.5,313.0,4.3,16.65,331.5,252.65,196.95
2018,5,21,12,30,24.0,342.0,4.5,16.6,365.0,285.12,222.55
2018,5,21,12,45,36.0,376.0,4.7,16.55,410.0,326.69,255.31
2018,5,21,13,0,48.0,410.0,4.9,16.5,455.0,370.93,290.04
2018,5,21,13,15,38.0,380.5,5.1,16.35,415.5,346.08,271.24
2018,5,21,13,30,28.0,351.0,5.3,16.2,376.0,318.91,250.57
2018,5,21,13,45,27.5,342.0,5.45,16.05,366.0,316.27,249.13
2018,5,21,14,0,27.0,333.0,5.6,15.9,356.0,313.19,247.32
2018,5,21,14,15,23.0,308.0,5.7,15.7,327.0,273.03,216.18
2018,5,21,14,30,19.0,283.0,5.8,15.5,298.0,249.99,198.39
2018,5,21,14,45,16.5,264.5,5.9,15.3,277.5,233.57,185.77
2018,5,21,15,0,14.0,246.0,6.0,15.1,257.0,216.73,172.71
2018,5,21,15,15,12.0,228.0,6.0,15.1,237.0,200.49,159.93
2018,5,21,15,30,10.0,210.0,6.0,15.1,217.0,183.96,146.83
2018,5,21,15,45,8.0,193.5,6.05,14.6,199.0,168.57,134.86
2018,5,21,16,0,6.0,177.0,6.1,14.1,181.0,153.0,122.61
2018,5,21,16,15,5.0,164.0,6.1,13.85,167.0,141.68,113.69
2018,5,21,16,30,4.0,151.0,6.1,13.6,153.0,130.33,104.67
2018,5,21,16,45,11.0,146.5,6.1,13.3,151.5,135.82,110.14
2018,5,21,17,0,18.0,142.0,6.1,13.0,150.0,141.97,116.17
2018,5,21,17,15,51.0,129.5,6.05,12.8,147.5,181.44,151.53
2018,5,21,17,30,84.0,117.0,6.0,12.6,145.0,223.03,188.33
2018,5,21,17,45,83.5,101.5,5.95,12.35,125.0,206.93,174.82
2018,5,21,18,0,83.0,86.0,5.9,12.1,105.0,190.79,160.7
2018,5,21,18,15,55.0,66.0,5.85,11.95,77.5,125.7,103.49
2018,5,21,18,30,27.0,46.0,5.8,11.8,50.0,77.88,60.52
2018,5,21,18,45,16.0,29.5,5.7,11.65,31.5,50.31,32.65
2018,5,21,19,0,5.0,13.0,5.6,11.5,13.0,14.08,0.0
2018,5,21,19,15,2.5,6.5,5.55,11.5,6.5,6.95,0.0
2018,5,21,19,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.1,11.85,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.1,11.9,2.0,1.57,0.0
2018,5,22,5,15,2.0,3.5,4.1,12.0,3.5,2.73,0.0
2018,5,22,5,30,0.0,5.0,4.1,12.1,5.0,3.78,0.0
2018,5,22,5,45,0.0,7.5,4.1,12.15,7.5,5.68,0.0
2018,5,22,6,0,0.0,10.0,4.1,12.2,10.0,7.58,1.13
2018,5,22,6,15,0.0,13.5,4.1,12.3,13.5,10.25,3.6
2018,5,22,6,30,0.0,17.0,4.1,12.4,17.0,12.92,6.04
2018,5,22,6,45,0.0,30.5,4.05,12.55,30.5,23.25,15.36
2018,5,22,7,0,0.0,44.0,4.0,12.7,44.0,33.63,24.64
2018,5,22,7,15,0.0,55.0,4.0,12.8,55.0,42.12,32.13
2018,5,22,7,30,0.0,66.0,4.0,12.9,66.0,50.64,39.57
2018,5,22,7,45,0.0,77.5,4.0,13.0,77.5,59.57,47.3
2018,5,22,8,0,0.0,89.0,4.0,13.1,89.0,68.52,54.99
2018,5,22,8,15,0.0,104.0,4.0,13.25,104.0,79.57,64.42
2018,5,22,8,30,0.0,119.0,4.0,13.4,119.0,90.42,73.61
2018,5,22,8,45,0.0,129.5,4.05,13.55,129.5,98.0,79.91
2018,5,22,9,0,0.0,140.0,4.1,13.7,140.0,105.51,86.12
2018,5,22,9,15,1.5,151.5,4.15,13.9,152.5,113.7,92.87
2018,5,22,9,30,3.0,163.0,4.2,14.1,165.0,121.81,99.53
2018,5,22,9,45,5.5,185.5,4.3,14.25,190.0,137.79,107.75
2018,5,22,10,0,8.0,208.0,4.4,14.4,215.0,154.52,120.85
2018,5,22,10,15,10.5,235.0,4.45,14.55,244.5,174.79,136.77
2018,5,22,10,30,13.0,262.0,4.5,14.7,274.0,195.61,153.11
2018,5,22,10,45,14.5,278.0,4.6,14.8,291.5,209.28,163.84
2018,5,22,11,0,16.0,294.0,4.7,14.9,309.0,223.38,174.95
2018,5,22,11,15,15.5,288.0,4.75,14.95,302.5,221.59,173.54
2018,5,22,11,30,15.0,282.0,4.8,15.0,296.0,219.52,171.95
2018,5,22,11,45,17.0,304.5,4.8,15.05,320.5,239.39,187.7
2018,5,22,12,0,19.0,327.0,4.8,15.1,345.0,259.93,203.9
2018,5,22,12,15,17.5,309.5,4.85,15.1,326.0,248.77,195.21
2018,5,22,12,30,16.0,292.0,4.9,15.1,307.0,236.91,186.01
2018,5,22,12,45,17.0,300.5,4.9,15.1,316.5,246.55,193.8
2018,5,22,13,0,18.0,309.0,4.9,15.1,326.0,256.44,201.78
2018,5,22,13,15,18.0,304.5,4.9,15.05,321.0,255.28,201.08
2018,5,22,13,30,18.0,300.0,4.9,15.0,316.0,253.98,200.33
2018,5,22,13,45,18.0,292.5,4.9,14.95,308.5,250.07,197.53
2018,5,22,14,0,18.0,285.0,4.9,14.9,301.0,246.0,194.64
2018,5,22,14,15,32.0,313.0,4.9,14.8,340.0,304.34,241.71
2018,5,22,14,30,46.0,341.0,4.9,14.7,379.0,350.37,278.74
2018,5,22,14,45,64.5,339.5,4.9,14.65,390.0,373.67,298.24
2018,5,22,15,0,83.0,338.0,4.9,14.6,401.0,398.01,318.69
2018,5,22,15,15,107.5,322.5,4.9,14.6,399.0,414.06,333.03
2018,5,22,15,30,132.0,307.0,4.9,14.6,397.0,454.51,366.35
2018,5,22,15,45,136.5,286.5,4.9,14.35,374.0,444.25,359.94
2018,5,22,16,0,141.0,266.0,4.9,14.1,351.0,432.91,352.84
2018,5,22,16,15,146.0,243.0,4.9,13.95,324.5,417.91,342.74
2018,5,22,16,30,151.0,220.0,4.9,13.8,298.0,401.63,331.55
2018,5,22,16,45,194.5,192.5,4.9,13.6,282.0,416.95,347.22
2018,5,22,17,0,238.0,165.0,4.9,13.4,266.0,452.78,378.93
2018,5,22,17,15,252.5,141.5,4.85,13.2,236.0,438.37,369.23
2018,5,22,17,30,267.0,118.0,4.8,13.0,206.0,421.45,357.19
2018,5,22,17,45,251.5,99.5,4.8,12.8,171.0,381.29,324.35
2018,5,22,18,0,236.0,81.0,4.8,12.6,136.0,340.42,289.66
2018,5,22,18,15,188.5,64.5,4.7,12.45,101.5,274.28,231.39
2018,5,22,18,30,141.0,48.0,4.6,12.3,67.0,210.21,173.27
2018,5,22,18,45,85.0,32.0,4.55,12.15,42.0,142.73,104.85
2018,5,22,19,0,29.0,16.0,4.5,12.0,17.0,47.22,0.0
2018,5,22,19,15,14.5,8.0,4.45,12.0,8.5,16.94,0.0
2018,5,22,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,23,4,45,3.0,1.5,3.3,11.9,1.5,0.0,0.0
2018,5,23,5,0,6.0,3.0,3.3,11.9,3.0,2.36,0.0
2018,5,23,5,15,3.0,5.0,3.3,12.0,5.0,3.91,0.0
2018,5,23,5,30,0.0,7.0,3.3,12.1,7.0,5.3,0.0
2018,5,23,5,45,0.0,11.5,3.3,12.2,11.5,8.72,2.03
2018,5,23,6,0,0.0,16.0,3.3,12.3,16.0,12.15,5.23
2018,5,23,6,15,0.0,30.0,3.3,12.4,30.0,22.86,14.98
2018,5,23,6,30,0.0,44.0,3.3,12.5,44.0,33.62,24.73
2018,5,23,6,45,17.0,92.5,3.3,12.6,99.0,69.18,56.57
2018,5,23,7,0,34.0,141.0,3.3,12.7,154.0,98.68,82.57
2018,5,23,7,15,67.5,168.0,3.35,12.85,199.0,115.95,97.43
2018,5,23,7,30,101.0,195.0,3.4,13.0,244.0,132.89,111.82
