Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,1,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,12,4,45,46.0,6.5,1.75,13.0,7.5,0.0,0.0
2018,6,12,5,0,92.0,13.0,1.7,13.2,15.0,10.23,0.0
2018,6,12,5,15,156.0,22.0,1.75,13.45,35.5,16.79,4.31
2018,6,12,5,30,220.0,31.0,1.8,13.7,56.0,23.71,14.61
2018,6,12,5,45,280.0,39.5,1.8,13.95,87.5,31.4,22.03
2018,6,12,6,0,340.0,48.0,1.8,14.2,119.0,37.87,28.11
2018,6,12,6,15,170.0,62.0,1.8,14.55,97.5,46.11,35.61
2018,6,12,6,30,0.0,76.0,1.8,14.9,76.0,57.25,45.51
2018,6,12,6,45,1.5,96.5,1.8,15.2,97.0,71.85,58.3
2018,6,12,7,0,3.0,117.0,1.8,15.5,118.0,86.27,70.72
2018,6,12,7,15,20.5,151.5,1.9,15.95,161.5,109.69,90.69
2018,6,12,7,30,38.0,186.0,2.0,16.4,205.0,127.14,105.2
2018,6,12,7,45,61.5,216.5,2.1,16.85,250.5,145.43,120.21
2018,6,12,8,0,85.0,247.0,2.2,17.3,296.0,163.2,134.58
2018,6,12,8,15,144.0,264.5,2.35,17.7,356.0,167.13,137.26
2018,6,12,8,30,203.0,282.0,2.5,18.1,416.0,177.53,145.35
2018,6,12,8,45,267.0,291.5,2.6,18.45,480.0,172.59,140.68
2018,6,12,9,0,331.0,301.0,2.7,18.8,544.0,177.38,144.14
2018,6,12,9,15,373.0,307.5,2.8,19.05,595.0,179.93,145.8
2018,6,12,9,30,415.0,314.0,2.9,19.3,646.0,168.32,135.84
2018,6,12,9,45,572.0,255.0,3.0,19.55,733.0,162.11,111.7
2018,6,12,10,0,729.0,196.0,3.1,19.8,820.0,188.49,116.06
2018,6,12,10,15,763.0,183.5,3.2,19.95,855.0,241.9,153.67
2018,6,12,10,30,797.0,171.0,3.3,20.1,890.0,290.65,192.69
2018,6,12,10,45,539.0,300.0,3.4,20.25,791.0,340.45,243.93
2018,6,12,11,0,281.0,429.0,3.5,20.4,692.0,371.48,277.03
2018,6,12,11,15,242.5,452.0,3.6,20.4,681.5,395.53,297.72
2018,6,12,11,30,204.0,475.0,3.7,20.4,671.0,424.87,321.51
2018,6,12,11,45,283.0,437.5,3.85,20.45,711.0,456.71,346.59
2018,6,12,12,0,362.0,400.0,4.0,20.5,751.0,502.25,382.39
2018,6,12,12,15,345.0,401.5,4.15,20.45,735.5,521.97,398.63
2018,6,12,12,30,328.0,403.0,4.3,20.4,720.0,539.57,413.06
2018,6,12,12,45,232.0,438.0,4.5,20.35,661.0,525.09,402.34
2018,6,12,13,0,136.0,473.0,4.7,20.3,602.0,495.56,379.74
2018,6,12,13,15,241.5,411.5,4.85,20.2,636.5,553.97,426.98
2018,6,12,13,30,347.0,350.0,5.0,20.1,671.0,607.53,470.66
2018,6,12,13,45,498.5,285.0,5.2,20.0,733.5,717.0,556.05
2018,6,12,14,0,650.0,220.0,5.4,19.9,796.0,822.58,637.8
2018,6,12,14,15,782.0,161.0,5.45,19.7,831.5,905.01,699.26
2018,6,12,14,30,914.0,102.0,5.5,19.5,867.0,982.42,755.45
2018,6,12,14,45,905.5,100.5,5.55,19.35,831.5,995.95,766.53
2018,6,12,15,0,897.0,99.0,5.6,19.2,796.0,1005.83,775.6
2018,6,12,15,15,886.0,97.5,5.6,19.2,755.5,1009.58,779.77
2018,6,12,15,30,875.0,96.0,5.6,19.2,715.0,1009.7,781.6
2018,6,12,15,45,861.5,94.0,5.65,18.8,670.5,1003.15,780.48
2018,6,12,16,0,848.0,92.0,5.7,18.4,626.0,993.13,777.05
2018,6,12,16,15,830.5,89.0,5.7,18.15,578.0,987.49,776.08
2018,6,12,16,30,813.0,86.0,5.7,17.9,530.0,965.41,763.31
2018,6,12,16,45,789.0,83.0,5.65,17.65,480.0,933.68,743.15
2018,6,12,17,0,765.0,80.0,5.6,17.4,430.0,899.2,720.72
2018,6,12,17,15,731.0,76.5,5.6,17.05,378.5,851.73,688.61
2018,6,12,17,30,697.0,73.0,5.6,16.7,327.0,809.22,659.33
2018,6,12,17,45,650.0,68.0,5.55,16.35,276.5,745.09,611.91
2018,6,12,18,0,603.0,63.0,5.5,16.0,226.0,680.71,562.34
2018,6,12,18,15,533.5,56.5,5.4,15.65,178.5,594.46,492.75
2018,6,12,18,30,464.0,50.0,5.3,15.3,131.0,510.1,421.47
2018,6,12,18,45,357.0,41.0,5.25,14.9,91.5,394.55,321.04
2018,6,12,19,0,250.0,32.0,5.2,14.5,52.0,287.21,199.98
2018,6,12,19,15,138.0,18.5,5.1,14.3,28.5,117.21,0.0
2018,6,12,19,30,26.0,5.0,5.0,14.1,5.0,3.93,0.0
2018,6,12,19,45,13.0,2.5,4.95,13.9,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.75,13.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,13,4,45,40.5,7.0,4.5,12.55,8.0,0.0,0.0
2018,6,13,5,0,81.0,14.0,4.6,12.7,16.0,11.02,0.0
2018,6,13,5,15,200.5,26.0,4.65,13.0,45.5,19.82,6.1
2018,6,13,5,30,320.0,38.0,4.7,13.3,75.0,31.19,20.97
2018,6,13,5,45,395.0,47.0,4.7,13.6,115.0,38.25,28.03
2018,6,13,6,0,470.0,56.0,4.7,13.9,155.0,45.3,34.7
2018,6,13,6,15,557.5,60.5,4.65,14.15,208.5,49.03,38.23
2018,6,13,6,30,645.0,65.0,4.6,14.4,262.0,53.01,41.8
2018,6,13,6,45,688.5,69.0,4.55,14.7,313.5,60.8,48.64
2018,6,13,7,0,732.0,73.0,4.5,15.0,365.0,64.18,51.44
2018,6,13,7,15,762.5,76.0,4.5,15.3,416.5,66.6,53.34
2018,6,13,7,30,793.0,79.0,4.5,15.6,468.0,69.0,55.19
2018,6,13,7,45,816.0,81.5,4.55,15.95,518.5,70.87,56.55
2018,6,13,8,0,839.0,84.0,4.6,16.3,569.0,80.81,64.89
2018,6,13,8,15,856.0,86.0,4.7,16.6,616.5,82.74,66.26
2018,6,13,8,30,873.0,88.0,4.8,16.9,664.0,84.53,67.52
2018,6,13,8,45,886.0,90.0,4.9,17.2,708.0,86.07,68.57
2018,6,13,9,0,899.0,92.0,5.0,17.5,752.0,87.46,69.5
2018,6,13,9,15,907.5,94.5,5.1,17.8,791.0,88.83,70.43
2018,6,13,9,30,916.0,97.0,5.2,18.1,830.0,90.02,71.21
2018,6,13,9,45,921.5,99.5,5.3,18.4,863.0,122.13,72.99
2018,6,13,10,0,927.0,102.0,5.4,18.7,896.0,178.52,101.31
2018,6,13,10,15,932.5,103.0,5.45,18.9,923.0,234.88,142.26
2018,6,13,10,30,938.0,104.0,5.5,19.1,950.0,291.8,189.99
2018,6,13,10,45,941.5,104.5,5.55,19.35,970.0,348.19,240.02
2018,6,13,11,0,945.0,105.0,5.6,19.6,990.0,404.5,290.55
2018,6,13,11,15,947.5,105.5,5.6,19.75,1003.5,460.13,340.12
2018,6,13,11,30,950.0,106.0,5.6,19.9,1017.0,515.19,388.22
2018,6,13,11,45,951.0,106.0,5.65,20.0,1023.0,568.42,433.92
2018,6,13,12,0,952.0,106.0,5.7,20.1,1029.0,620.56,477.62
2018,6,13,12,15,948.5,108.0,5.75,20.15,1026.5,670.1,518.37
2018,6,13,12,30,945.0,110.0,5.8,20.2,1024.0,717.82,556.81
2018,6,13,12,45,938.5,112.5,5.9,20.2,1013.5,761.75,591.95
2018,6,13,13,0,932.0,115.0,6.0,20.2,1003.0,803.16,624.6
2018,6,13,13,15,928.5,114.5,6.1,20.1,986.5,841.74,653.44
2018,6,13,13,30,925.0,114.0,6.2,20.0,970.0,877.47,680.26
2018,6,13,13,45,919.5,113.0,6.3,19.9,946.5,908.03,703.43
2018,6,13,14,0,914.0,112.0,6.4,19.8,923.0,935.3,724.38
2018,6,13,14,15,907.0,111.0,6.5,19.6,893.5,957.83,742.36
2018,6,13,14,30,900.0,110.0,6.6,19.4,864.0,976.85,758.05
2018,6,13,14,45,891.0,108.0,6.7,19.15,828.0,989.38,769.44
2018,6,13,15,0,882.0,106.0,6.8,18.9,792.0,998.25,778.45
2018,6,13,15,15,870.5,104.5,6.8,18.9,751.5,1001.53,782.36
2018,6,13,15,30,859.0,103.0,6.8,18.9,711.0,1001.23,783.89
2018,6,13,15,45,845.0,100.0,6.85,18.35,666.5,993.15,781.93
2018,6,13,16,0,831.0,97.0,6.9,17.8,622.0,995.0,787.37
2018,6,13,16,15,812.5,94.5,6.85,17.5,574.5,975.93,776.33
2018,6,13,16,30,794.0,92.0,6.8,17.2,527.0,953.62,762.99
2018,6,13,16,45,770.0,88.5,6.8,16.85,477.0,921.45,742.57
2018,6,13,17,0,746.0,85.0,6.8,16.5,427.0,886.53,719.78
2018,6,13,17,15,713.0,80.5,6.75,16.15,376.0,845.71,691.74
2018,6,13,17,30,680.0,76.0,6.7,15.8,325.0,797.14,656.9
2018,6,13,17,45,633.0,70.5,6.65,15.4,274.5,732.66,608.44
2018,6,13,18,0,586.0,65.0,6.6,15.0,224.0,667.95,557.8
2018,6,13,18,15,518.0,58.0,6.45,14.7,177.0,582.75,487.79
2018,6,13,18,30,450.0,51.0,6.3,14.4,130.0,499.4,416.26
2018,6,13,18,45,343.0,40.5,6.1,14.05,90.0,382.9,313.95
2018,6,13,19,0,236.0,30.0,5.9,13.7,50.0,272.85,193.32
2018,6,13,19,15,129.5,17.0,5.85,13.55,27.0,109.78,0.0
2018,6,13,19,30,23.0,4.0,5.8,13.4,4.0,3.15,0.0
2018,6,13,19,45,11.5,2.0,5.7,13.3,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.65,12.2,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.8,12.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,14,4,45,20.0,5.0,5.8,12.25,5.5,0.0,0.0
2018,6,14,5,0,40.0,10.0,5.8,12.3,11.0,7.87,0.0
2018,6,14,5,15,36.5,16.5,5.7,12.4,19.0,12.98,2.03
2018,6,14,5,30,33.0,23.0,5.6,12.5,27.0,18.06,9.81
2018,6,14,5,45,47.5,35.5,5.55,12.6,44.0,27.42,18.6
2018,6,14,6,0,62.0,48.0,5.5,12.7,61.0,36.63,27.14
2018,6,14,6,15,31.0,53.5,5.35,12.85,60.0,41.23,31.45
2018,6,14,6,30,0.0,59.0,5.2,13.0,59.0,45.2,35.05
2018,6,14,6,45,0.0,67.0,5.05,13.1,67.0,51.38,40.53
2018,6,14,7,0,0.0,75.0,4.9,13.2,75.0,57.58,45.94
2018,6,14,7,15,1.0,105.0,4.75,13.45,105.5,78.98,64.71
2018,6,14,7,30,2.0,135.0,4.6,13.7,136.0,99.78,82.67
2018,6,14,7,45,9.5,167.5,4.45,13.95,173.0,121.83,101.47
2018,6,14,8,0,17.0,200.0,4.3,14.2,210.0,143.36,119.58
2018,6,14,8,15,12.0,196.0,4.15,14.45,203.5,141.79,117.7
2018,6,14,8,30,7.0,192.0,4.0,14.7,197.0,139.9,115.61
2018,6,14,8,45,7.5,198.5,3.85,14.95,204.0,144.72,119.28
2018,6,14,9,0,8.0,205.0,3.7,15.2,211.0,149.46,122.86
2018,6,14,9,15,13.0,238.5,3.6,15.45,248.5,171.44,140.94
2018,6,14,9,30,18.0,272.0,3.5,15.7,286.0,192.85,158.34
2018,6,14,9,45,22.5,298.0,3.45,15.9,316.5,211.18,165.01
2018,6,14,10,0,27.0,324.0,3.4,16.1,347.0,215.27,167.17
2018,6,14,10,15,41.0,359.5,3.45,16.25,396.0,243.6,188.4
2018,6,14,10,30,55.0,395.0,3.5,16.4,445.0,274.59,211.78
2018,6,14,10,45,63.5,416.5,3.55,16.55,475.0,298.75,230.23
2018,6,14,11,0,72.0,438.0,3.6,16.7,505.0,324.71,250.18
2018,6,14,11,15,93.0,452.5,3.7,16.75,540.5,353.29,272.14
2018,6,14,11,30,114.0,467.0,3.8,16.8,576.0,377.93,291.3
2018,6,14,11,45,186.0,470.0,3.85,16.85,649.5,433.17,333.68
2018,6,14,12,0,258.0,473.0,3.9,16.9,723.0,492.48,379.31
2018,6,14,12,15,270.0,469.5,4.0,16.9,731.0,523.62,403.79
2018,6,14,12,30,282.0,466.0,4.1,16.9,739.0,555.32,428.64
2018,6,14,12,45,259.5,466.5,4.2,16.9,716.0,565.92,437.22
2018,6,14,13,0,237.0,467.0,4.3,16.9,693.0,566.05,438.14
2018,6,14,13,15,221.5,461.5,4.4,16.85,670.0,569.0,441.26
2018,6,14,13,30,206.0,456.0,4.5,16.8,647.0,569.66,442.57
2018,6,14,13,45,369.0,373.5,4.6,16.8,705.0,668.19,521.11
2018,6,14,14,0,532.0,291.0,4.7,16.8,763.0,776.34,605.29
2018,6,14,14,15,714.5,201.5,4.75,16.75,813.5,889.79,692.28
2018,6,14,14,30,897.0,112.0,4.8,16.7,864.0,975.63,753.85
2018,6,14,14,45,890.0,109.5,4.85,16.65,829.0,989.62,764.86
2018,6,14,15,0,883.0,107.0,4.9,16.6,794.0,1000.01,774.01
2018,6,14,15,15,871.5,105.0,4.9,16.6,753.5,1002.83,777.51
2018,6,14,15,30,860.0,103.0,4.9,16.6,713.0,1002.03,778.68
2018,6,14,15,45,846.5,100.5,4.9,16.4,668.5,995.09,776.31
2018,6,14,16,0,833.0,98.0,4.9,16.2,624.0,998.16,781.24
2018,6,14,16,15,814.5,94.5,4.9,16.05,576.0,977.9,769.48
2018,6,14,16,30,796.0,91.0,4.9,15.9,528.0,954.38,755.51
2018,6,14,16,45,770.5,87.5,4.9,15.75,477.0,920.72,734.05
2018,6,14,17,0,745.0,84.0,4.9,15.6,426.0,884.36,710.31
2018,6,14,17,15,710.0,80.0,4.85,15.4,375.0,842.12,681.46
2018,6,14,17,30,675.0,76.0,4.8,15.2,324.0,792.42,646.18
2018,6,14,17,45,625.5,71.0,4.8,15.0,273.5,726.4,597.38
2018,6,14,18,0,576.0,66.0,4.8,14.8,223.0,660.24,546.44
2018,6,14,18,15,503.0,59.5,4.75,14.55,176.0,571.44,474.92
2018,6,14,18,30,430.0,53.0,4.7,14.3,129.0,484.52,401.73
2018,6,14,18,45,320.5,43.0,4.6,14.05,90.0,366.56,299.55
2018,6,14,19,0,211.0,33.0,4.5,13.8,51.0,259.8,184.98
2018,6,14,19,15,114.0,19.0,4.5,13.65,28.0,99.88,0.0
2018,6,14,19,30,17.0,5.0,4.5,13.5,5.0,3.93,0.0
2018,6,14,19,45,8.5,2.5,4.45,13.35,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,15,4,45,8.5,3.0,4.6,12.75,3.0,0.0,0.0
2018,6,15,5,0,17.0,6.0,4.7,12.8,6.0,4.72,0.0
2018,6,15,5,15,25.5,10.5,4.7,12.9,12.5,8.24,0.0
2018,6,15,5,30,34.0,15.0,4.7,13.0,19.0,11.7,4.35
2018,6,15,5,45,86.5,26.0,4.75,13.1,42.5,20.14,12.14
2018,6,15,6,0,139.0,37.0,4.8,13.2,66.0,27.39,18.85
2018,6,15,6,15,69.5,35.0,4.8,13.35,49.5,26.46,18.14
2018,6,15,6,30,0.0,33.0,4.8,13.5,33.0,25.16,17.01
2018,6,15,6,45,0.0,38.5,4.85,13.65,38.5,29.39,20.77
2018,6,15,7,0,0.0,44.0,4.9,13.8,44.0,33.63,24.49
2018,6,15,7,15,0.0,61.0,4.9,13.95,61.0,46.76,36.06
2018,6,15,7,30,0.0,78.0,4.9,14.1,78.0,59.93,47.54
2018,6,15,7,45,0.0,89.5,4.95,14.25,89.5,68.82,55.14
2018,6,15,8,0,0.0,101.0,5.0,14.4,101.0,77.27,62.3
2018,6,15,8,15,0.0,111.0,5.05,14.55,111.0,84.6,68.43
2018,6,15,8,30,0.0,121.0,5.1,14.7,121.0,91.87,74.47
2018,6,15,8,45,0.5,132.0,5.15,14.8,132.5,99.81,81.07
2018,6,15,9,0,1.0,143.0,5.2,14.9,144.0,107.67,87.58
2018,6,15,9,15,62.5,144.5,5.2,15.0,194.5,97.66,78.77
2018,6,15,9,30,124.0,146.0,5.2,15.1,245.0,88.54,70.79
2018,6,15,9,45,65.5,171.5,5.25,15.15,224.0,115.85,88.24
2018,6,15,10,0,7.0,197.0,5.3,15.2,203.0,147.0,114.52
2018,6,15,10,15,9.0,216.0,5.25,15.3,224.0,161.65,125.97
2018,6,15,10,30,11.0,235.0,5.2,15.4,245.0,176.72,137.8
2018,6,15,10,45,11.0,232.5,5.2,15.55,242.5,176.67,137.61
2018,6,15,11,0,11.0,230.0,5.2,15.7,240.0,176.51,137.4
2018,6,15,11,15,11.5,237.0,5.2,15.7,248.0,183.33,142.84
2018,6,15,11,30,12.0,244.0,5.2,15.7,256.0,190.32,148.42
2018,6,15,11,45,12.0,242.0,5.2,15.7,254.0,190.55,148.65
2018,6,15,12,0,12.0,240.0,5.2,15.7,252.0,190.71,148.83
2018,6,15,12,15,12.0,236.0,5.25,15.75,248.0,189.27,147.75
2018,6,15,12,30,12.0,232.0,5.3,15.8,244.0,187.71,146.57
2018,6,15,12,45,12.0,232.0,5.4,15.8,243.5,189.13,147.83
2018,6,15,13,0,12.0,232.0,5.5,15.8,243.0,190.49,149.04
2018,6,15,13,15,12.0,234.5,5.6,15.75,245.5,193.79,151.85
2018,6,15,13,30,12.0,237.0,5.7,15.7,248.0,197.09,154.68
2018,6,15,13,45,16.0,272.0,5.8,15.7,286.5,230.58,181.68
2018,6,15,14,0,20.0,307.0,5.9,15.7,325.0,265.5,209.71
2018,6,15,14,15,23.0,309.5,6.0,15.55,329.5,272.97,216.16
2018,6,15,14,30,26.0,312.0,6.1,15.4,334.0,300.36,238.49
2018,6,15,14,45,26.5,302.5,6.15,15.3,324.0,296.51,235.99
2018,6,15,15,0,27.0,293.0,6.2,15.2,314.0,292.45,233.39
2018,6,15,15,15,25.0,275.0,6.2,15.2,293.5,255.34,204.21
2018,6,15,15,30,23.0,257.0,6.2,15.2,273.0,239.47,191.93
2018,6,15,15,45,31.5,252.0,6.25,14.9,272.5,269.09,217.01
2018,6,15,16,0,40.0,247.0,6.3,14.6,272.0,277.71,225.24
2018,6,15,16,15,66.5,237.0,6.3,14.45,275.0,299.49,244.96
2018,6,15,16,30,93.0,227.0,6.3,14.3,278.0,321.35,264.82
2018,6,15,16,45,108.0,208.0,6.25,14.1,262.0,343.32,284.31
2018,6,15,17,0,123.0,189.0,6.2,13.9,246.0,340.45,283.8
2018,6,15,17,15,158.0,165.5,6.15,13.7,229.5,349.93,294.23
2018,6,15,17,30,193.0,142.0,6.1,13.5,213.0,356.85,302.36
2018,6,15,17,45,196.0,120.5,6.05,13.3,183.0,354.42,300.96
2018,6,15,18,0,199.0,99.0,6.0,13.1,153.0,328.33,279.62
2018,6,15,18,15,154.0,81.5,5.9,12.95,118.0,264.16,223.78
2018,6,15,18,30,109.0,64.0,5.8,12.8,83.0,184.12,153.75
2018,6,15,18,45,69.0,46.5,5.7,12.65,57.0,128.68,103.47
2018,6,15,19,0,29.0,29.0,5.6,12.5,31.0,59.33,38.81
2018,6,15,19,15,17.5,16.5,5.55,12.45,17.5,26.03,0.0
2018,6,15,19,30,6.0,4.0,5.5,12.4,4.0,7.39,0.0
2018,6,15,19,45,3.0,2.0,5.4,12.4,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,16,4,45,21.5,6.5,2.55,12.9,7.0,0.0,0.0
2018,6,16,5,0,43.0,13.0,2.4,12.9,14.0,10.23,0.0
2018,6,16,5,15,135.0,28.0,2.35,13.0,41.5,21.07,6.65
2018,6,16,5,30,227.0,43.0,2.3,13.1,69.0,32.29,21.93
2018,6,16,5,45,242.0,47.0,2.25,13.2,87.0,35.28,25.49
2018,6,16,6,0,257.0,51.0,2.2,13.3,105.0,38.17,28.47
2018,6,16,6,15,128.5,58.0,2.2,13.5,85.0,42.98,32.95
2018,6,16,6,30,0.0,65.0,2.2,13.7,65.0,49.64,38.94
2018,6,16,6,45,0.0,86.0,2.2,13.85,86.0,64.74,52.32
2018,6,16,7,0,0.0,107.0,2.2,14.0,107.0,79.62,65.3
2018,6,16,7,15,6.5,137.0,2.2,14.2,140.0,100.25,83.11
2018,6,16,7,30,13.0,167.0,2.2,14.4,173.0,120.44,100.27
2018,6,16,7,45,29.5,198.0,2.15,14.6,214.5,134.77,112.14
2018,6,16,8,0,46.0,229.0,2.1,14.8,256.0,152.97,127.19
2018,6,16,8,15,119.5,253.5,2.05,15.0,330.5,161.11,133.54
2018,6,16,8,30,193.0,278.0,2.0,15.2,405.0,175.34,144.99
2018,6,16,8,45,461.0,218.5,2.0,15.45,549.5,131.6,107.62
2018,6,16,9,0,729.0,159.0,2.0,15.7,694.0,101.96,82.22
2018,6,16,9,15,796.0,139.5,2.05,15.9,752.0,99.64,80.06
2018,6,16,9,30,863.0,120.0,2.1,16.1,810.0,99.98,80.12
2018,6,16,9,45,876.0,119.0,2.1,16.35,844.5,127.6,79.53
2018,6,16,10,0,889.0,118.0,2.1,16.6,879.0,180.68,105.13
2018,6,16,10,15,894.5,120.0,2.2,16.75,906.5,235.56,144.57
2018,6,16,10,30,900.0,122.0,2.3,16.9,934.0,291.04,190.59
2018,6,16,10,45,904.0,123.5,2.4,17.05,954.5,346.22,238.96
2018,6,16,11,0,908.0,125.0,2.5,17.2,975.0,401.45,287.87
2018,6,16,11,15,910.0,126.0,2.65,17.3,988.5,455.45,335.53
2018,6,16,11,30,912.0,127.0,2.8,17.4,1002.0,508.93,381.82
2018,6,16,11,45,912.5,128.5,2.9,17.45,1008.5,561.3,426.1
2018,6,16,12,0,913.0,130.0,3.0,17.5,1015.0,612.73,468.5
2018,6,16,12,15,912.5,130.0,3.15,17.5,1014.0,661.43,508.15
2018,6,16,12,30,912.0,130.0,3.3,17.5,1013.0,708.63,545.84
2018,6,16,12,45,864.0,153.5,3.5,17.5,984.0,737.44,569.17
2018,6,16,13,0,816.0,177.0,3.7,17.5,955.0,774.59,597.52
2018,6,16,13,15,832.5,165.0,3.85,17.45,947.5,817.72,630.99
2018,6,16,13,30,849.0,153.0,4.0,17.4,940.0,845.45,652.17
2018,6,16,13,45,868.5,141.5,4.15,17.3,929.5,887.52,683.24
2018,6,16,14,0,888.0,130.0,4.3,17.2,919.0,927.22,712.56
2018,6,16,14,15,880.0,129.5,4.4,17.05,890.0,949.24,729.71
2018,6,16,14,30,872.0,129.0,4.5,16.9,861.0,967.82,744.85
2018,6,16,14,45,861.5,128.5,4.6,16.75,826.0,980.5,756.08
2018,6,16,15,0,851.0,128.0,4.7,16.6,791.0,1004.37,775.37
2018,6,16,15,15,741.5,146.0,4.7,16.6,702.0,930.7,724.82
2018,6,16,15,30,632.0,164.0,4.7,16.6,613.0,861.18,677.02
2018,6,16,15,45,328.5,197.5,4.95,16.2,430.0,585.87,471.33
2018,6,16,16,0,25.0,231.0,5.2,15.8,247.0,222.8,178.41
2018,6,16,16,15,23.0,211.5,5.3,15.55,225.5,204.78,165.01
2018,6,16,16,30,21.0,192.0,5.4,15.3,204.0,186.49,150.7
2018,6,16,16,45,22.0,178.0,5.55,15.1,189.5,176.77,143.42
2018,6,16,17,0,23.0,164.0,5.7,14.9,175.0,167.05,136.05
2018,6,16,17,15,56.5,152.5,5.75,14.65,174.5,210.71,174.57
2018,6,16,17,30,90.0,141.0,5.8,14.4,174.0,255.63,213.9
2018,6,16,17,45,99.0,121.5,5.9,14.15,153.0,243.11,204.41
2018,6,16,18,0,108.0,102.0,6.0,13.9,132.0,229.3,193.4
2018,6,16,18,15,79.0,82.5,5.9,13.7,102.0,180.06,150.39
2018,6,16,18,30,50.0,63.0,5.8,13.5,72.0,115.41,93.88
2018,6,16,18,45,28.0,44.5,5.75,13.3,49.5,75.53,58.1
2018,6,16,19,0,6.0,26.0,5.7,13.1,27.0,27.99,15.23
2018,6,16,19,15,5.0,15.0,5.6,13.05,15.5,15.53,0.0
2018,6,16,19,30,4.0,4.0,5.5,13.0,4.0,5.98,0.0
2018,6,16,19,45,2.0,2.0,5.4,12.95,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.85,13.35,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.8,13.4,4.0,3.15,0.0
2018,6,17,5,15,1.0,10.0,3.8,13.5,10.0,7.59,0.0
2018,6,17,5,30,0.0,16.0,3.8,13.6,16.0,12.16,4.72
2018,6,17,5,45,0.0,25.0,3.75,13.7,25.0,19.04,11.14
2018,6,17,6,0,0.0,34.0,3.7,13.8,34.0,25.94,17.51
2018,6,17,6,15,0.0,41.5,3.65,13.9,41.5,31.7,22.8
2018,6,17,6,30,0.0,49.0,3.6,14.0,49.0,37.47,28.01
2018,6,17,6,45,0.0,66.0,3.55,14.15,66.0,50.61,39.69
2018,6,17,7,0,0.0,83.0,3.5,14.3,83.0,63.22,50.75
2018,6,17,7,15,3.0,117.5,3.45,14.4,119.0,87.44,71.88
2018,6,17,7,30,6.0,152.0,3.4,14.5,155.0,110.86,92.02
2018,6,17,7,45,20.0,186.0,3.35,14.65,197.5,133.57,111.26
2018,6,17,8,0,34.0,220.0,3.3,14.8,240.0,147.91,123.08
2018,6,17,8,15,32.5,233.0,3.2,14.95,253.0,155.83,129.34
2018,6,17,8,30,31.0,246.0,3.1,15.1,266.0,163.54,135.39
2018,6,17,8,45,36.0,268.0,3.05,15.25,293.0,175.9,145.34
2018,6,17,9,0,41.0,290.0,3.0,15.4,320.0,187.89,154.91
2018,6,17,9,15,82.5,332.0,2.95,15.55,396.5,210.34,173.11
2018,6,17,9,30,124.0,374.0,2.9,15.7,473.0,215.52,176.87
2018,6,17,9,45,137.5,392.5,2.8,15.85,506.5,232.05,178.66
2018,6,17,10,0,151.0,411.0,2.7,16.0,540.0,258.32,195.68
2018,6,17,10,15,139.0,424.0,2.65,16.25,546.0,279.66,211.63
2018,6,17,10,30,127.0,437.0,2.6,16.5,552.0,300.13,227.83
2018,6,17,10,45,132.0,448.0,2.5,16.75,569.5,323.7,246.03
2018,6,17,11,0,137.0,459.0,2.4,17.0,587.0,348.35,265.1
2018,6,17,11,15,117.0,458.0,2.35,17.2,568.5,356.96,272.54
2018,6,17,11,30,97.0,457.0,2.3,17.4,550.0,370.0,282.96
2018,6,17,11,45,103.0,463.0,2.3,17.55,562.5,389.78,298.13
2018,6,17,12,0,109.0,469.0,2.3,17.7,575.0,410.41,313.84
2018,6,17,12,15,299.5,404.5,2.3,17.85,694.5,494.36,378.29
2018,6,17,12,30,490.0,340.0,2.3,18.0,814.0,601.43,459.02
2018,6,17,12,45,506.0,335.5,2.35,18.1,821.5,643.43,490.21
2018,6,17,13,0,522.0,331.0,2.4,18.2,829.0,685.17,521.29
2018,6,17,13,15,610.0,278.0,2.45,18.25,850.5,743.16,565.32
2018,6,17,13,30,698.0,225.0,2.5,18.3,872.0,804.48,611.24
2018,6,17,13,45,768.5,184.5,2.5,18.35,881.0,852.95,646.9
2018,6,17,14,0,839.0,144.0,2.5,18.4,890.0,895.39,676.07
2018,6,17,14,15,854.5,132.0,2.55,18.35,870.0,927.63,698.95
2018,6,17,14,30,870.0,120.0,2.6,18.3,850.0,956.82,719.92
2018,6,17,14,45,862.0,117.5,2.6,18.25,815.5,969.66,729.57
2018,6,17,15,0,854.0,115.0,2.6,18.2,781.0,978.94,737.15
2018,6,17,15,15,842.5,112.5,2.6,18.2,741.0,981.18,740.06
2018,6,17,15,30,831.0,110.0,2.6,18.2,701.0,993.83,750.21
2018,6,17,15,45,816.5,107.0,2.6,18.0,657.0,985.37,746.8
2018,6,17,16,0,802.0,104.0,2.6,17.8,613.0,973.4,741.33
2018,6,17,16,15,783.0,100.5,2.65,17.65,565.5,952.86,730.43
2018,6,17,16,30,764.0,97.0,2.7,17.5,518.0,929.13,717.33
2018,6,17,16,45,739.0,93.5,2.7,17.3,469.0,896.33,697.46
2018,6,17,17,0,714.0,90.0,2.7,17.1,420.0,867.71,680.27
2018,6,17,17,15,679.5,85.5,2.7,16.85,369.5,819.96,648.97
2018,6,17,17,30,645.0,81.0,2.7,16.6,319.0,770.63,615.67
2018,6,17,17,45,597.5,75.0,2.7,16.35,269.5,705.78,569.47
2018,6,17,18,0,550.0,69.0,2.7,16.1,220.0,640.73,521.11
2018,6,17,18,15,483.0,61.5,2.65,15.8,174.5,556.61,455.37
2018,6,17,18,30,416.0,54.0,2.6,15.5,129.0,474.22,387.84
2018,6,17,18,45,319.0,43.5,2.5,15.2,90.5,365.37,295.47
2018,6,17,19,0,222.0,33.0,2.4,14.9,52.0,269.97,195.21
2018,6,17,19,15,123.5,19.0,2.35,14.75,28.5,107.17,0.0
2018,6,17,19,30,25.0,5.0,2.3,14.6,5.0,21.64,0.0
2018,6,17,19,45,12.5,2.5,2.2,14.4,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,18,4,45,2.0,1.5,1.45,13.15,1.5,0.0,0.0
2018,6,18,5,0,4.0,3.0,1.5,13.3,3.0,2.36,0.0
2018,6,18,5,15,2.0,8.5,1.55,13.55,8.5,6.45,0.0
2018,6,18,5,30,0.0,14.0,1.6,13.8,14.0,10.63,3.42
2018,6,18,5,45,0.0,22.0,1.6,14.05,22.0,16.74,9.12
2018,6,18,6,0,0.0,30.0,1.6,14.3,30.0,22.86,14.76
2018,6,18,6,15,0.0,37.0,1.55,14.5,37.0,28.23,19.68
2018,6,18,6,30,0.0,44.0,1.5,14.7,44.0,33.62,24.52
2018,6,18,6,45,0.0,51.5,1.5,14.9,51.5,39.4,29.63
2018,6,18,7,0,0.0,59.0,1.5,15.1,59.0,45.2,34.66
2018,6,18,7,15,0.0,85.0,1.45,15.35,85.0,65.03,51.98
2018,6,18,7,30,0.0,111.0,1.4,15.6,111.0,83.59,67.9
2018,6,18,7,45,0.5,135.0,1.4,15.85,135.5,100.42,82.1
2018,6,18,8,0,1.0,159.0,1.4,16.1,160.0,116.96,95.87
2018,6,18,8,15,7.0,186.5,1.45,16.35,191.5,135.61,111.27
2018,6,18,8,30,13.0,214.0,1.5,16.6,223.0,153.94,126.21
2018,6,18,8,45,19.5,242.5,1.55,16.85,256.5,172.56,141.24
2018,6,18,9,0,26.0,271.0,1.6,17.1,290.0,177.67,144.96
2018,6,18,9,15,58.0,317.5,1.65,17.35,363.0,202.58,164.99
2018,6,18,9,30,90.0,364.0,1.7,17.6,436.0,226.0,183.53
2018,6,18,9,45,150.0,381.5,1.8,17.8,507.5,227.95,173.37
2018,6,18,10,0,210.0,399.0,1.9,18.0,579.0,259.85,192.57
2018,6,18,10,15,271.0,401.5,1.95,18.15,641.0,276.47,201.44
2018,6,18,10,30,332.0,404.0,2.0,18.3,703.0,316.77,230.39
2018,6,18,10,45,351.0,407.5,2.05,18.45,730.0,352.42,258.6
2018,6,18,11,0,370.0,411.0,2.1,18.6,757.0,390.42,289.04
2018,6,18,11,15,373.5,416.5,2.25,18.7,770.5,425.63,317.97
2018,6,18,11,30,377.0,422.0,2.4,18.8,784.0,461.49,347.07
2018,6,18,11,45,386.0,421.5,2.5,18.9,794.0,496.84,375.28
2018,6,18,12,0,395.0,421.0,2.6,19.0,804.0,532.89,403.62
2018,6,18,12,15,335.5,443.0,2.7,19.0,768.0,543.51,412.69
2018,6,18,12,30,276.0,465.0,2.8,19.0,732.0,549.12,417.5
2018,6,18,12,45,238.0,464.0,2.9,19.0,693.0,547.42,416.98
2018,6,18,13,0,200.0,463.0,3.0,19.0,654.0,533.99,407.69
2018,6,18,13,15,169.5,460.0,3.05,18.95,620.0,525.65,401.94
2018,6,18,13,30,139.0,457.0,3.1,18.9,586.0,514.13,393.64
2018,6,18,13,45,312.0,377.0,3.15,18.85,657.0,620.97,477.35
2018,6,18,14,0,485.0,297.0,3.2,18.8,728.0,738.42,566.56
2018,6,18,14,15,683.5,204.5,3.25,18.65,790.5,862.56,659.74
2018,6,18,14,30,882.0,112.0,3.3,18.5,853.0,959.92,727.67
2018,6,18,14,45,873.0,111.0,3.35,18.35,818.5,973.37,737.96
2018,6,18,15,0,864.0,110.0,3.4,18.2,784.0,983.28,746.74
2018,6,18,15,15,839.5,111.5,3.4,18.2,738.5,976.87,743.78
2018,6,18,15,30,815.0,113.0,3.4,18.2,693.0,980.93,748.28
2018,6,18,15,45,758.5,121.5,3.45,17.9,634.5,942.83,724.97
2018,6,18,16,0,702.0,130.0,3.5,17.6,576.0,908.9,704.63
2018,6,18,16,15,739.5,111.0,3.55,17.4,548.5,920.69,716.11
2018,6,18,16,30,777.0,92.0,3.6,17.2,521.0,936.22,730.06
2018,6,18,16,45,733.0,92.5,3.6,17.0,466.5,889.09,699.25
2018,6,18,17,0,689.0,93.0,3.6,16.8,412.0,846.82,671.86
2018,6,18,17,15,570.0,99.5,3.6,16.55,342.5,730.31,588.75
2018,6,18,17,30,451.0,106.0,3.6,16.3,273.0,604.07,495.23
2018,6,18,17,45,441.5,91.5,3.6,16.0,234.5,569.43,470.21
2018,6,18,18,0,432.0,77.0,3.6,15.7,196.0,533.24,442.19
2018,6,18,18,15,429.5,64.5,3.55,15.4,162.5,512.5,424.59
2018,6,18,18,30,427.0,52.0,3.5,15.1,129.0,481.87,396.75
2018,6,18,18,45,313.5,41.5,3.4,14.8,89.0,360.63,293.51
2018,6,18,19,0,200.0,31.0,3.3,14.5,49.0,248.34,181.39
2018,6,18,19,15,106.5,17.5,3.3,14.35,26.5,128.12,0.0
2018,6,18,19,30,13.0,4.0,3.3,14.2,4.0,12.36,0.0
2018,6,18,19,45,6.5,2.0,3.25,14.0,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,19,4,45,1.5,1.0,3.15,13.05,1.0,0.0,0.0
2018,6,19,5,0,3.0,2.0,3.2,13.1,2.0,1.57,0.0
2018,6,19,5,15,1.5,6.0,3.15,13.2,6.0,4.54,0.0
2018,6,19,5,30,0.0,10.0,3.1,13.3,10.0,7.58,0.81
2018,6,19,5,45,0.0,15.5,3.1,13.45,15.5,11.77,4.74
2018,6,19,6,0,0.0,21.0,3.1,13.6,21.0,15.97,8.63
2018,6,19,6,15,0.0,22.5,3.1,13.7,22.5,17.12,9.74
2018,6,19,6,30,0.0,24.0,3.1,13.8,24.0,18.27,10.81
2018,6,19,6,45,0.0,26.5,3.1,13.95,26.5,20.19,12.51
2018,6,19,7,0,0.0,29.0,3.1,14.1,29.0,22.12,14.19
2018,6,19,7,15,0.0,48.0,3.05,14.25,48.0,36.73,27.14
2018,6,19,7,30,0.0,67.0,3.0,14.4,67.0,51.41,39.99
2018,6,19,7,45,0.0,81.0,2.95,14.6,81.0,62.29,49.35
2018,6,19,8,0,0.0,95.0,2.9,14.8,95.0,72.97,58.45
2018,6,19,8,15,0.0,107.5,2.9,15.1,107.5,82.11,66.1
2018,6,19,8,30,0.0,120.0,2.9,15.4,120.0,91.16,73.61
2018,6,19,8,45,1.0,139.5,2.85,15.65,140.0,105.04,85.2
2018,6,19,9,0,2.0,159.0,2.8,15.9,160.0,118.71,96.5
2018,6,19,9,15,5.0,184.5,2.85,16.1,188.0,136.27,111.02
2018,6,19,9,30,8.0,210.0,2.9,16.3,216.0,153.47,125.12
2018,6,19,9,45,11.5,239.0,2.9,16.55,248.5,173.55,135.0
2018,6,19,10,0,15.0,268.0,2.9,16.8,281.0,194.94,151.2
2018,6,19,10,15,23.5,311.0,2.95,16.95,332.0,212.9,164.52
2018,6,19,10,30,32.0,354.0,3.0,17.1,383.0,245.45,189.36
2018,6,19,10,45,34.5,367.5,3.0,17.25,399.5,260.98,201.18
2018,6,19,11,0,37.0,381.0,3.0,17.4,416.0,277.29,213.69
2018,6,19,11,15,43.0,398.5,3.1,17.45,439.5,298.39,229.96
2018,6,19,11,30,49.0,416.0,3.2,17.5,463.0,320.92,247.34
2018,6,19,11,45,51.0,421.5,3.25,17.55,470.5,334.68,258.03
2018,6,19,12,0,53.0,427.0,3.3,17.6,478.0,348.91,269.08
2018,6,19,12,15,61.5,435.0,3.45,17.6,494.5,369.39,285.07
2018,6,19,12,30,70.0,443.0,3.6,17.6,511.0,390.99,301.93
2018,6,19,12,45,113.5,440.0,3.7,17.6,549.0,436.08,337.13
2018,6,19,13,0,157.0,437.0,3.8,17.6,587.0,480.65,371.9
2018,6,19,13,15,254.0,395.5,4.0,17.55,633.5,548.27,425.45
2018,6,19,13,30,351.0,354.0,4.2,17.5,680.0,612.14,476.18
2018,6,19,13,45,401.5,320.0,4.35,17.45,684.0,662.12,515.4
2018,6,19,14,0,452.0,286.0,4.5,17.4,688.0,698.47,545.08
2018,6,19,14,15,671.5,197.5,4.65,17.3,773.0,844.29,657.98
2018,6,19,14,30,891.0,109.0,4.8,17.2,858.0,965.08,745.18
2018,6,19,14,45,867.0,110.5,4.9,17.05,814.5,966.72,747.93
2018,6,19,15,0,843.0,112.0,5.0,16.9,771.0,964.39,748.82
2018,6,19,15,15,847.0,107.0,5.0,16.9,739.5,979.28,760.9
2018,6,19,15,30,851.0,102.0,5.0,16.9,708.0,990.83,770.67
2018,6,19,15,45,836.5,99.5,5.15,16.55,664.0,983.01,769.15
2018,6,19,16,0,822.0,97.0,5.3,16.2,620.0,985.16,774.97
2018,6,19,16,15,738.0,105.0,5.3,16.0,547.0,912.1,724.81
2018,6,19,16,30,654.0,113.0,5.3,15.8,474.0,843.61,677.41
2018,6,19,16,45,648.5,105.5,5.25,15.55,435.0,826.89,667.82
2018,6,19,17,0,643.0,98.0,5.2,15.3,396.0,807.46,655.79
2018,6,19,17,15,618.5,91.5,5.15,15.0,351.0,768.03,628.38
2018,6,19,17,30,594.0,85.0,5.1,14.7,306.0,726.84,598.97
2018,6,19,17,45,509.5,82.0,5.0,14.4,251.5,631.76,525.98
2018,6,19,18,0,425.0,79.0,4.9,14.1,197.0,529.83,445.08
2018,6,19,18,15,391.5,66.5,4.8,13.85,158.0,474.3,399.01
2018,6,19,18,30,358.0,54.0,4.7,13.6,119.0,419.54,351.14
2018,6,19,18,45,257.0,42.5,4.55,13.35,82.0,312.29,257.23
2018,6,19,19,0,156.0,31.0,4.4,13.1,45.0,213.43,157.35
2018,6,19,19,15,88.0,17.5,4.3,13.0,24.5,114.52,0.0
2018,6,19,19,30,20.0,4.0,4.2,12.9,4.0,17.34,0.0
2018,6,19,19,45,10.0,2.0,4.15,12.75,2.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,4,45,3.5,1.0,3.85,12.1,1.0,0.0,0.0
2018,6,20,5,0,7.0,2.0,4.0,12.2,2.0,1.57,0.0
2018,6,20,5,15,3.5,6.5,4.0,12.35,6.5,5.09,0.0
2018,6,20,5,30,0.0,11.0,4.0,12.5,11.0,8.34,1.47
2018,6,20,5,45,0.0,17.0,4.05,12.7,17.0,12.91,5.77
2018,6,20,6,0,0.0,23.0,4.1,12.9,23.0,17.5,10.02
2018,6,20,6,15,0.0,26.5,4.05,13.05,26.5,20.18,12.53
2018,6,20,6,30,0.0,30.0,4.0,13.2,30.0,22.86,14.97
2018,6,20,6,45,0.0,39.0,3.95,13.35,39.0,29.78,21.16
2018,6,20,7,0,0.0,48.0,3.9,13.5,48.0,36.71,27.29
2018,6,20,7,15,0.0,77.5,3.9,13.75,77.5,59.53,47.44
2018,6,20,7,30,0.0,107.0,3.9,14.0,107.0,80.82,65.96
2018,6,20,7,45,0.0,121.0,3.9,14.2,121.0,90.92,74.48
2018,6,20,8,0,0.0,135.0,3.9,14.4,135.0,100.92,82.86
2018,6,20,8,15,0.5,149.5,3.9,14.6,150.0,111.2,91.39
2018,6,20,8,30,1.0,164.0,3.9,14.8,165.0,121.38,99.77
2018,6,20,8,45,5.0,189.0,3.95,15.0,193.0,138.45,113.98
2018,6,20,9,0,9.0,214.0,4.0,15.2,221.0,155.23,127.81
2018,6,20,9,15,16.5,253.5,4.0,15.4,266.5,180.81,148.9
2018,6,20,9,30,24.0,293.0,4.0,15.6,312.0,205.58,169.11
2018,6,20,9,45,30.5,319.0,4.05,15.8,344.5,206.14,161.04
2018,6,20,10,0,37.0,345.0,4.1,16.0,377.0,227.16,176.46
2018,6,20,10,15,65.0,381.5,4.2,16.1,439.5,259.1,199.88
2018,6,20,10,30,93.0,418.0,4.3,16.2,502.0,295.39,226.96
2018,6,20,10,45,156.5,433.5,4.45,16.35,578.5,322.45,246.21
2018,6,20,11,0,220.0,449.0,4.6,16.5,655.0,370.89,283.04
2018,6,20,11,15,256.5,447.0,4.7,16.55,690.5,395.65,303.08
2018,6,20,11,30,293.0,445.0,4.8,16.6,726.0,436.46,335.78
2018,6,20,11,45,294.0,451.0,4.95,16.65,734.5,468.16,361.76
2018,6,20,12,0,295.0,457.0,5.1,16.7,743.0,500.28,387.77
2018,6,20,12,15,295.0,458.5,5.2,16.65,744.5,528.9,410.93
2018,6,20,12,30,295.0,460.0,5.3,16.6,746.0,557.2,433.63
2018,6,20,12,45,365.0,422.0,5.4,16.6,772.5,603.72,471.1
2018,6,20,13,0,435.0,384.0,5.5,16.6,799.0,660.18,515.89
2018,6,20,13,15,473.5,356.0,5.6,16.55,801.0,698.26,546.55
2018,6,20,13,30,512.0,328.0,5.7,16.5,803.0,735.74,576.84
2018,6,20,13,45,593.0,279.5,5.75,16.5,817.0,792.92,622.36
2018,6,20,14,0,674.0,231.0,5.8,16.5,831.0,850.85,668.21
2018,6,20,14,15,798.5,166.5,5.8,16.45,854.5,922.22,722.26
2018,6,20,14,30,923.0,102.0,5.8,16.4,878.0,987.93,770.25
2018,6,20,14,45,874.0,114.5,5.8,16.3,825.0,977.27,763.78
2018,6,20,15,0,825.0,127.0,5.8,16.2,772.0,976.49,764.96
2018,6,20,15,15,814.0,123.0,5.8,16.2,732.0,977.72,767.39
2018,6,20,15,30,803.0,119.0,5.8,16.2,692.0,975.3,767.35
2018,6,20,15,45,776.0,117.5,5.75,16.0,642.5,955.89,755.46
2018,6,20,16,0,749.0,116.0,5.7,15.8,593.0,932.95,741.13
2018,6,20,16,15,788.0,99.5,5.65,15.6,567.0,956.65,761.0
2018,6,20,16,30,827.0,83.0,5.6,15.4,541.0,975.73,777.4
2018,6,20,16,45,767.5,86.0,5.55,15.25,479.5,916.05,735.98
2018,6,20,17,0,708.0,89.0,5.5,15.1,418.0,860.55,697.37
2018,6,20,17,15,577.0,95.5,5.4,14.85,343.0,732.37,602.17
2018,6,20,17,30,446.0,102.0,5.3,14.6,268.0,593.89,495.7
2018,6,20,17,45,331.5,100.0,5.25,14.35,213.0,477.24,402.45
2018,6,20,18,0,217.0,98.0,5.2,14.1,158.0,342.9,290.38
2018,6,20,18,15,163.0,81.5,5.1,13.9,121.5,271.52,229.15
2018,6,20,18,30,109.0,65.0,5.0,13.7,85.0,184.86,153.87
2018,6,20,18,45,69.5,47.5,4.85,13.45,59.0,129.68,104.28
2018,6,20,19,0,30.0,30.0,4.7,13.2,33.0,60.97,41.37
2018,6,20,19,15,18.5,16.5,4.7,13.1,18.0,39.31,0.0
2018,6,20,19,30,7.0,3.0,4.7,13.0,3.0,7.33,0.0
2018,6,20,19,45,3.5,1.5,4.65,12.85,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.6,12.65,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,21,4,45,3.5,1.0,4.4,12.2,1.0,0.0,0.0
2018,6,21,5,0,7.0,2.0,4.5,12.3,2.0,1.57,0.0
2018,6,21,5,15,3.5,6.5,4.55,12.45,6.5,5.09,0.0
2018,6,21,5,30,0.0,11.0,4.6,12.6,11.0,8.34,1.46
2018,6,21,5,45,0.0,17.0,4.6,12.75,17.0,12.91,5.76
2018,6,21,6,0,0.0,23.0,4.6,12.9,23.0,17.5,10.02
2018,6,21,6,15,0.0,26.5,4.6,13.1,26.5,20.18,12.52
2018,6,21,6,30,0.0,30.0,4.6,13.3,30.0,22.86,14.96
2018,6,21,6,45,0.0,42.5,4.55,13.5,42.5,32.47,23.55
2018,6,21,7,0,0.0,55.0,4.5,13.7,55.0,42.11,32.08
2018,6,21,7,15,0.0,88.0,4.45,13.9,88.0,67.14,54.15
2018,6,21,7,30,0.0,121.0,4.4,14.1,121.0,90.37,74.32
2018,6,21,7,45,0.5,141.0,4.35,14.35,141.5,104.39,86.19
2018,6,21,8,0,1.0,161.0,4.3,14.6,162.0,118.23,97.79
2018,6,21,8,15,3.0,174.0,4.3,14.85,176.0,127.44,105.29
2018,6,21,8,30,5.0,187.0,4.3,15.1,190.0,136.57,112.68
2018,6,21,8,45,5.0,184.5,4.25,15.3,188.0,135.51,111.36
2018,6,21,9,0,5.0,182.0,4.2,15.5,186.0,134.28,109.95
2018,6,21,9,15,6.0,191.5,4.15,15.75,196.5,140.94,115.23
2018,6,21,9,30,7.0,201.0,4.1,16.0,207.0,147.53,120.43
2018,6,21,9,45,12.5,242.5,4.05,16.2,253.0,175.79,137.18
2018,6,21,10,0,18.0,284.0,4.0,16.4,299.0,205.4,159.87
2018,6,21,10,15,32.5,333.0,3.95,16.6,361.5,226.81,175.57
2018,6,21,10,30,47.0,382.0,3.9,16.8,424.0,264.66,204.27
2018,6,21,10,45,76.5,418.0,3.85,16.95,488.5,302.45,232.48
2018,6,21,11,0,106.0,454.0,3.8,17.1,553.0,344.9,264.51
2018,6,21,11,15,204.0,438.0,3.85,17.25,632.5,379.2,289.68
2018,6,21,11,30,302.0,422.0,3.9,17.4,712.0,425.95,325.58
2018,6,21,11,45,399.0,387.0,3.95,17.5,772.5,475.16,364.28
2018,6,21,12,0,496.0,352.0,4.0,17.6,833.0,539.53,414.66
2018,6,21,12,15,681.5,255.0,4.15,17.65,915.5,616.51,475.71
2018,6,21,12,30,867.0,158.0,4.3,17.7,998.0,694.84,538.31
2018,6,21,12,45,910.0,133.0,4.45,17.75,1008.0,752.04,583.4
2018,6,21,13,0,953.0,108.0,4.6,17.8,1018.0,808.42,627.49
2018,6,21,13,15,951.5,107.0,4.7,17.8,1003.0,849.01,657.17
2018,6,21,13,30,950.0,106.0,4.8,17.8,988.0,886.83,684.95
2018,6,21,13,45,947.0,105.0,4.9,17.8,966.5,920.43,709.78
2018,6,21,14,0,944.0,104.0,5.0,17.8,945.0,950.85,732.47
2018,6,21,14,15,938.5,102.5,5.05,17.75,915.5,975.19,750.78
2018,6,21,14,30,933.0,101.0,5.1,17.7,886.0,996.0,766.8
2018,6,21,14,45,926.0,98.5,5.1,17.65,850.5,1010.72,778.34
2018,6,21,15,0,919.0,96.0,5.1,17.6,815.0,1021.72,787.49
2018,6,21,15,15,908.5,94.5,5.1,17.6,774.5,1026.62,792.43
2018,6,21,15,30,898.0,93.0,5.1,17.6,734.0,1027.84,795.01
2018,6,21,15,45,886.0,90.5,4.95,17.45,689.5,1022.73,792.56
2018,6,21,16,0,874.0,88.0,4.8,17.3,645.0,1014.04,787.77
2018,6,21,16,15,857.5,85.5,4.75,17.2,597.0,997.32,778.17
2018,6,21,16,30,841.0,83.0,4.7,17.1,549.0,990.04,775.38
2018,6,21,16,45,817.5,80.0,4.7,17.0,497.5,958.99,756.04
2018,6,21,17,0,794.0,77.0,4.7,16.9,446.0,925.11,734.51
2018,6,21,17,15,762.0,73.5,4.65,16.65,394.0,879.61,704.06
2018,6,21,17,30,730.0,70.0,4.6,16.4,342.0,832.08,671.3
2018,6,21,17,45,685.5,65.5,4.55,16.15,290.5,769.71,626.14
2018,6,21,18,0,641.0,61.0,4.5,15.9,239.0,714.56,584.64
2018,6,21,18,15,574.0,55.0,4.3,15.5,190.5,630.38,517.93
2018,6,21,18,30,507.0,49.0,4.1,15.1,142.0,548.0,449.66
2018,6,21,18,45,402.5,40.5,3.95,14.75,100.5,433.92,352.53
2018,6,21,19,0,298.0,32.0,3.8,14.4,59.0,325.7,242.22
2018,6,21,19,15,173.5,20.0,3.7,14.2,33.5,181.49,0.0
2018,6,21,19,30,49.0,8.0,3.6,14.0,8.0,41.11,0.0
2018,6,21,19,45,24.5,4.0,3.55,13.85,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
