Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,20,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,22,4,45,24.5,5.0,2.9,12.5,5.5,0.0,0.0
2018,6,22,5,0,49.0,10.0,2.9,12.7,11.0,7.87,0.0
2018,6,22,5,15,96.0,21.0,2.85,13.0,29.5,15.88,2.55
2018,6,22,5,30,143.0,32.0,2.8,13.3,48.0,24.05,14.79
2018,6,22,5,45,204.0,45.5,2.8,13.65,81.0,33.97,24.25
2018,6,22,6,0,265.0,59.0,2.8,14.0,114.0,43.76,33.31
2018,6,22,6,15,140.0,81.0,2.65,14.3,111.0,58.14,46.31
2018,6,22,6,30,15.0,103.0,2.5,14.6,108.0,74.99,61.27
2018,6,22,6,45,40.5,128.5,2.35,14.95,144.0,90.33,74.63
2018,6,22,7,0,66.0,154.0,2.2,15.3,180.0,106.74,88.68
2018,6,22,7,15,134.0,177.0,2.15,15.7,239.0,119.03,98.89
2018,6,22,7,30,202.0,200.0,2.1,16.1,298.0,133.62,110.92
2018,6,22,7,45,375.0,183.5,2.05,16.5,390.0,118.29,97.23
2018,6,22,8,0,548.0,167.0,2.0,16.9,482.0,111.34,90.84
2018,6,22,8,15,705.5,131.0,2.0,17.25,571.5,91.36,73.4
2018,6,22,8,30,863.0,95.0,2.0,17.6,661.0,88.38,70.56
2018,6,22,8,45,876.5,97.5,1.95,18.0,705.5,90.11,71.72
2018,6,22,9,0,890.0,100.0,1.9,18.4,750.0,91.68,72.75
2018,6,22,9,15,899.0,102.5,1.95,18.7,789.5,92.92,73.54
2018,6,22,9,30,908.0,105.0,2.0,19.0,829.0,93.99,74.2
2018,6,22,9,45,915.0,107.0,2.0,19.35,862.5,119.8,73.72
2018,6,22,10,0,922.0,109.0,2.0,19.7,896.0,175.67,99.36
2018,6,22,10,15,928.0,110.0,2.1,20.0,924.0,231.81,138.37
2018,6,22,10,30,934.0,111.0,2.2,20.3,952.0,288.58,184.45
2018,6,22,10,45,938.0,112.5,2.3,20.6,973.5,345.51,233.46
2018,6,22,11,0,942.0,114.0,2.4,20.9,995.0,402.48,283.05
2018,6,22,11,15,945.0,114.0,2.5,21.05,1009.0,457.99,331.22
2018,6,22,11,30,948.0,114.0,2.6,21.2,1023.0,513.01,377.99
2018,6,22,11,45,949.0,115.0,2.75,21.35,1030.0,567.01,422.94
2018,6,22,12,0,950.0,116.0,2.9,21.5,1037.0,620.02,465.98
2018,6,22,12,15,949.0,116.5,3.05,21.5,1036.0,670.31,506.26
2018,6,22,12,30,948.0,117.0,3.2,21.5,1035.0,719.01,544.5
2018,6,22,12,45,945.5,117.5,3.4,21.55,1026.5,764.79,580.02
2018,6,22,13,0,943.0,118.0,3.6,21.6,1018.0,808.31,613.37
2018,6,22,13,15,940.0,117.0,3.8,21.55,1002.0,847.7,642.12
2018,6,22,13,30,937.0,116.0,4.0,21.5,986.0,884.25,668.73
2018,6,22,13,45,932.5,114.5,4.2,21.45,963.0,916.05,692.13
2018,6,22,14,0,928.0,113.0,4.4,21.4,940.0,944.58,713.39
2018,6,22,14,15,921.5,112.5,4.5,21.3,911.0,968.86,731.71
2018,6,22,14,30,915.0,112.0,4.6,21.2,882.0,989.67,747.95
2018,6,22,14,45,906.0,110.0,4.7,21.1,846.0,1003.01,759.29
2018,6,22,15,0,897.0,108.0,4.8,21.0,810.0,1012.64,768.33
2018,6,22,15,15,886.0,106.0,4.8,21.0,769.5,1016.59,772.52
2018,6,22,15,30,875.0,104.0,4.8,21.0,729.0,1016.87,774.4
2018,6,22,15,45,860.5,101.5,4.8,20.7,683.5,1009.44,772.08
2018,6,22,16,0,846.0,99.0,4.8,20.4,638.0,1011.98,776.88
2018,6,22,16,15,827.0,96.0,4.75,20.2,589.5,992.24,765.52
2018,6,22,16,30,808.0,93.0,4.7,20.0,541.0,969.18,751.98
2018,6,22,16,45,783.5,89.5,4.65,19.75,490.5,936.8,731.91
2018,6,22,17,0,759.0,86.0,4.6,19.5,440.0,901.63,709.6
2018,6,22,17,15,725.0,82.0,4.5,19.15,388.0,860.61,682.5
2018,6,22,17,30,691.0,78.0,4.4,18.8,336.0,811.83,648.98
2018,6,22,17,45,644.0,73.0,4.35,18.45,285.0,747.99,603.32
2018,6,22,18,0,597.0,68.0,4.3,18.1,234.0,683.75,555.47
2018,6,22,18,15,528.0,61.0,4.15,17.6,186.0,597.27,487.97
2018,6,22,18,30,459.0,54.0,4.0,17.1,138.0,512.49,418.65
2018,6,22,18,45,354.5,44.0,3.9,16.6,97.5,397.55,321.75
2018,6,22,19,0,250.0,34.0,3.8,16.1,57.0,293.44,217.38
2018,6,22,19,15,142.0,21.0,3.8,15.85,32.5,162.5,0.0
2018,6,22,19,30,34.0,8.0,3.8,15.6,8.0,30.47,0.0
2018,6,22,19,45,17.0,4.0,3.75,15.35,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,23,4,45,36.0,6.0,2.85,13.7,7.0,0.0,0.0
2018,6,23,5,0,72.0,12.0,2.9,13.9,14.0,9.44,0.0
2018,6,23,5,15,193.5,24.5,2.9,14.15,43.0,18.69,3.6
2018,6,23,5,30,315.0,37.0,2.9,14.4,72.0,30.41,20.04
2018,6,23,5,45,410.0,45.0,2.9,14.7,114.5,36.79,26.59
2018,6,23,6,0,505.0,53.0,2.9,15.0,157.0,43.31,32.76
2018,6,23,6,15,567.5,59.0,2.85,15.35,205.5,48.05,37.17
2018,6,23,6,30,630.0,65.0,2.8,15.7,254.0,52.85,41.46
2018,6,23,6,45,674.5,69.0,2.75,16.05,305.0,56.0,44.15
2018,6,23,7,0,719.0,73.0,2.7,16.4,356.0,64.0,51.02
2018,6,23,7,15,750.0,76.5,2.75,16.9,407.5,66.77,53.16
2018,6,23,7,30,781.0,80.0,2.8,17.4,459.0,69.5,55.24
2018,6,23,7,45,805.0,82.5,2.85,17.9,509.5,71.35,56.53
2018,6,23,8,0,829.0,85.0,2.9,18.4,560.0,73.16,57.78
2018,6,23,8,15,846.5,87.0,2.9,18.85,607.5,83.08,65.95
2018,6,23,8,30,864.0,89.0,2.9,19.3,655.0,84.87,67.15
2018,6,23,8,45,877.5,91.0,2.9,19.8,699.0,86.41,68.12
2018,6,23,9,0,891.0,93.0,2.9,20.3,743.0,87.8,68.98
2018,6,23,9,15,902.0,94.0,2.85,20.8,782.5,88.42,69.2
2018,6,23,9,30,913.0,95.0,2.8,21.3,822.0,88.91,69.33
2018,6,23,9,45,922.0,95.0,2.75,21.8,856.0,113.09,68.06
2018,6,23,10,0,931.0,95.0,2.7,22.3,890.0,168.34,92.57
2018,6,23,10,15,936.0,96.5,2.7,22.65,917.5,224.88,131.53
2018,6,23,10,30,941.0,98.0,2.7,23.0,945.0,281.98,177.54
2018,6,23,10,45,944.0,99.0,2.7,23.4,965.5,338.54,225.9
2018,6,23,11,0,947.0,100.0,2.7,23.8,986.0,395.0,274.67
2018,6,23,11,15,950.0,100.0,2.8,23.95,1000.0,450.54,322.6
2018,6,23,11,30,953.0,100.0,2.9,24.1,1014.0,505.56,369.13
2018,6,23,11,45,954.0,101.0,2.95,24.2,1021.0,559.56,413.64
2018,6,23,12,0,955.0,102.0,3.0,24.3,1028.0,612.52,456.14
2018,6,23,12,15,954.5,102.0,3.1,24.3,1027.0,662.66,495.85
2018,6,23,12,30,954.0,102.0,3.2,24.3,1026.0,711.17,533.47
2018,6,23,12,45,951.5,103.0,3.35,24.25,1018.0,757.17,568.85
2018,6,23,13,0,949.0,104.0,3.5,24.2,1010.0,800.92,601.91
2018,6,23,13,15,946.0,103.0,3.55,24.1,994.0,840.1,629.41
2018,6,23,13,30,943.0,102.0,3.6,24.0,978.0,876.42,654.93
2018,6,23,13,45,939.0,102.0,3.65,23.9,956.5,909.79,678.45
2018,6,23,14,0,935.0,102.0,3.7,23.8,935.0,940.01,699.89
2018,6,23,14,15,929.5,101.0,3.7,23.65,906.5,964.61,717.48
2018,6,23,14,30,924.0,100.0,3.7,23.5,878.0,985.74,732.89
2018,6,23,14,45,916.0,98.5,3.7,23.35,843.0,1000.42,744.14
2018,6,23,15,0,908.0,97.0,3.7,23.2,808.0,1011.44,753.15
2018,6,23,15,15,897.5,95.0,3.7,23.2,767.5,1015.76,757.46
2018,6,23,15,30,887.0,93.0,3.7,23.2,727.0,1016.38,759.53
2018,6,23,15,45,874.5,90.5,3.6,22.85,682.5,1010.78,757.94
2018,6,23,16,0,862.0,88.0,3.5,22.5,638.0,1001.64,754.14
2018,6,23,16,15,845.0,86.0,3.35,22.2,590.5,985.12,744.95
2018,6,23,16,30,828.0,84.0,3.2,21.9,543.0,978.15,742.35
2018,6,23,16,45,805.0,80.5,3.1,21.6,492.5,947.15,723.62
2018,6,23,17,0,782.0,77.0,3.0,21.3,442.0,913.33,702.89
2018,6,23,17,15,750.0,73.0,2.9,20.8,390.0,867.42,673.76
2018,6,23,17,30,718.0,69.0,2.8,20.3,338.0,819.55,642.43
2018,6,23,17,45,673.5,65.0,2.65,19.75,287.5,764.78,604.68
2018,6,23,18,0,629.0,61.0,2.5,19.2,237.0,703.92,560.75
2018,6,23,18,15,560.5,55.0,2.35,18.65,188.5,618.76,496.26
2018,6,23,18,30,492.0,49.0,2.2,18.1,140.0,535.53,430.01
2018,6,23,18,45,388.0,40.5,2.05,17.5,99.0,422.36,336.78
2018,6,23,19,0,284.0,32.0,1.9,16.9,58.0,315.13,231.83
2018,6,23,19,15,165.5,20.0,1.85,16.65,33.0,178.58,0.0
2018,6,23,19,30,47.0,8.0,1.8,16.4,8.0,39.74,0.0
2018,6,23,19,45,23.5,4.0,1.75,16.1,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.0,3.3,14.1,5.5,0.0,0.0
2018,6,24,5,0,63.0,10.0,3.4,14.2,11.0,7.87,0.0
2018,6,24,5,15,158.0,23.5,3.55,14.45,38.0,17.87,2.78
2018,6,24,5,30,253.0,37.0,3.7,14.7,65.0,28.14,18.05
2018,6,24,5,45,296.0,46.5,3.8,14.9,95.0,35.29,25.23
2018,6,24,6,0,339.0,56.0,3.9,15.1,125.0,42.34,31.88
2018,6,24,6,15,170.5,61.0,3.95,15.35,96.0,45.42,34.83
2018,6,24,6,30,2.0,66.0,4.0,15.6,67.0,50.3,39.2
2018,6,24,6,45,18.5,92.0,4.05,15.85,99.5,67.87,54.67
2018,6,24,7,0,35.0,118.0,4.1,16.1,132.0,85.27,69.76
2018,6,24,7,15,159.5,143.0,4.15,16.35,219.0,100.6,82.82
2018,6,24,7,30,284.0,168.0,4.2,16.6,306.0,113.04,93.22
2018,6,24,7,45,459.0,152.5,4.2,16.85,403.0,102.14,83.4
2018,6,24,8,0,634.0,137.0,4.2,17.1,500.0,95.16,77.05
2018,6,24,8,15,486.5,181.5,4.15,17.3,474.0,116.53,95.03
2018,6,24,8,30,339.0,226.0,4.1,17.5,448.0,143.31,117.34
2018,6,24,8,45,333.0,241.0,4.1,17.75,471.5,149.68,122.24
2018,6,24,9,0,327.0,256.0,4.1,18.0,495.0,155.62,126.78
2018,6,24,9,15,346.0,267.0,4.05,18.15,532.0,147.38,119.53
2018,6,24,9,30,365.0,278.0,4.0,18.3,569.0,150.03,121.44
2018,6,24,9,45,503.0,246.5,4.0,18.45,665.5,152.97,108.87
2018,6,24,10,0,641.0,215.0,4.0,18.6,762.0,181.18,115.45
2018,6,24,10,15,759.0,175.0,3.95,18.7,843.0,229.09,144.74
2018,6,24,10,30,877.0,135.0,3.9,18.8,924.0,286.63,187.03
2018,6,24,10,45,882.0,136.0,3.85,18.9,945.0,340.7,234.2
2018,6,24,11,0,887.0,137.0,3.8,19.0,966.0,394.96,282.23
2018,6,24,11,15,890.5,138.0,3.75,19.05,981.0,448.65,329.46
2018,6,24,11,30,894.0,139.0,3.7,19.1,996.0,502.04,375.48
2018,6,24,11,45,896.0,139.0,3.7,19.15,1003.0,553.62,419.08
2018,6,24,12,0,898.0,139.0,3.7,19.2,1010.0,604.43,460.91
2018,6,24,12,15,901.5,137.0,3.65,19.2,1010.5,653.88,500.6
2018,6,24,12,30,905.0,135.0,3.6,19.2,1011.0,702.17,538.42
2018,6,24,12,45,908.0,131.0,3.6,19.2,1004.0,747.19,573.24
2018,6,24,13,0,911.0,127.0,3.6,19.2,997.0,790.23,605.98
2018,6,24,13,15,906.5,127.0,3.55,19.2,981.0,828.35,633.24
2018,6,24,13,30,902.0,127.0,3.5,19.2,965.0,863.67,657.82
2018,6,24,13,45,897.0,125.5,3.5,19.15,942.0,894.3,679.49
2018,6,24,14,0,892.0,124.0,3.5,19.1,919.0,921.72,699.0
2018,6,24,14,15,884.0,123.5,3.45,19.0,890.0,944.03,714.88
2018,6,24,14,30,876.0,123.0,3.4,18.9,861.0,962.9,728.52
2018,6,24,14,45,866.5,121.5,3.4,18.8,826.0,975.86,738.63
2018,6,24,15,0,857.0,120.0,3.4,18.7,791.0,985.24,746.51
2018,6,24,15,15,845.0,117.0,3.4,18.7,750.5,1001.18,758.77
2018,6,24,15,30,833.0,114.0,3.4,18.7,710.0,999.32,759.06
2018,6,24,15,45,816.5,111.5,3.35,18.45,665.0,989.84,754.79
2018,6,24,16,0,800.0,109.0,3.3,18.2,620.0,976.81,748.27
2018,6,24,16,15,779.0,106.0,3.3,18.0,572.0,955.18,736.14
2018,6,24,16,30,758.0,103.0,3.3,17.8,524.0,930.35,721.78
2018,6,24,16,45,731.5,99.0,3.3,17.6,474.0,902.69,705.32
2018,6,24,17,0,705.0,95.0,3.3,17.4,424.0,866.07,682.19
2018,6,24,17,15,670.5,90.0,3.25,17.15,373.5,818.0,650.11
2018,6,24,17,30,636.0,85.0,3.2,16.9,323.0,768.3,615.99
2018,6,24,17,45,589.0,78.5,3.15,16.65,273.5,703.53,569.31
2018,6,24,18,0,542.0,72.0,3.1,16.4,224.0,638.48,520.57
2018,6,24,18,15,477.0,63.5,3.0,16.15,177.5,555.06,455.01
2018,6,24,18,30,412.0,55.0,2.9,15.9,131.0,473.41,387.89
2018,6,24,18,45,321.5,44.0,2.8,15.65,92.5,370.67,300.58
2018,6,24,19,0,231.0,33.0,2.7,15.4,54.0,276.39,205.66
2018,6,24,19,15,134.5,20.0,2.6,15.3,30.5,155.48,0.0
2018,6,24,19,30,38.0,7.0,2.5,15.2,7.0,32.57,0.0
2018,6,24,19,45,19.0,3.5,2.4,15.1,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,25,4,45,3.5,1.5,3.75,13.9,1.5,0.0,0.0
2018,6,25,5,0,7.0,3.0,3.9,14.0,3.0,2.36,0.0
2018,6,25,5,15,16.0,7.0,3.95,14.15,8.5,5.54,0.0
2018,6,25,5,30,25.0,11.0,4.0,14.3,14.0,8.65,1.64
2018,6,25,5,45,25.0,13.5,4.0,14.45,17.5,11.03,4.03
2018,6,25,6,0,25.0,16.0,4.0,14.6,21.0,13.01,5.92
2018,6,25,6,15,12.5,18.0,3.9,14.75,20.5,14.27,7.13
2018,6,25,6,30,0.0,20.0,3.8,14.9,20.0,15.21,7.99
2018,6,25,6,45,0.0,30.5,3.7,15.05,30.5,23.25,15.18
2018,6,25,7,0,0.0,41.0,3.6,15.2,41.0,31.33,22.31
2018,6,25,7,15,0.0,72.0,3.5,15.45,72.0,55.26,43.37
2018,6,25,7,30,0.0,103.0,3.4,15.7,103.0,78.02,63.09
2018,6,25,7,45,1.0,125.0,3.3,15.95,125.5,93.62,76.33
2018,6,25,8,0,2.0,147.0,3.2,16.2,148.0,108.99,89.22
2018,6,25,8,15,12.5,186.5,3.15,16.4,194.5,135.67,111.61
2018,6,25,8,30,23.0,226.0,3.1,16.6,241.0,161.5,132.98
2018,6,25,8,45,33.0,262.0,3.1,16.85,285.0,172.62,141.77
2018,6,25,9,0,43.0,298.0,3.1,17.1,329.0,191.88,157.3
2018,6,25,9,15,39.5,306.5,3.2,17.3,336.5,196.53,160.67
2018,6,25,9,30,36.0,315.0,3.3,17.5,344.0,200.95,163.89
2018,6,25,9,45,47.5,343.0,3.35,17.65,382.5,218.56,169.29
2018,6,25,10,0,59.0,371.0,3.4,17.8,421.0,242.4,186.12
2018,6,25,10,15,71.0,395.0,3.5,17.9,457.5,266.45,203.63
2018,6,25,10,30,83.0,419.0,3.6,18.0,494.0,292.69,223.29
2018,6,25,10,45,84.0,430.5,3.7,18.1,507.5,311.01,237.59
2018,6,25,11,0,85.0,442.0,3.8,18.2,521.0,329.83,252.38
2018,6,25,11,15,100.5,455.0,3.85,18.25,550.0,355.88,272.45
2018,6,25,11,30,116.0,468.0,3.9,18.3,579.0,376.92,288.83
2018,6,25,11,45,236.0,431.5,4.0,18.3,659.5,424.23,325.29
2018,6,25,12,0,356.0,395.0,4.1,18.3,740.0,490.15,376.55
2018,6,25,12,15,489.5,329.0,4.15,18.3,803.0,554.0,426.94
2018,6,25,12,30,623.0,263.0,4.2,18.3,866.0,624.52,482.52
2018,6,25,12,45,410.0,369.0,4.3,18.25,764.5,597.5,461.1
2018,6,25,13,0,197.0,475.0,4.4,18.2,663.0,539.49,415.56
2018,6,25,13,15,185.0,466.5,4.5,18.2,641.0,541.55,418.13
2018,6,25,13,30,173.0,458.0,4.6,18.2,619.0,541.49,418.8
2018,6,25,13,45,371.0,362.0,4.7,18.15,696.0,656.05,510.12
2018,6,25,14,0,569.0,266.0,4.8,18.1,773.0,786.36,610.94
2018,6,25,14,15,736.5,185.5,4.85,18.0,820.0,889.96,689.49
2018,6,25,14,30,904.0,105.0,4.9,17.9,867.0,971.21,747.83
2018,6,25,14,45,897.5,102.5,5.0,17.85,832.5,986.13,759.85
2018,6,25,15,0,891.0,100.0,5.1,17.8,798.0,997.43,769.98
2018,6,25,15,15,880.0,98.0,5.1,17.8,758.0,1001.2,774.09
2018,6,25,15,30,869.0,96.0,5.1,17.8,718.0,1001.32,775.87
2018,6,25,15,45,857.0,93.5,5.2,17.5,674.5,996.28,775.89
2018,6,25,16,0,845.0,91.0,5.3,17.2,631.0,987.77,773.59
2018,6,25,16,15,829.5,88.5,5.4,17.0,584.5,985.34,775.45
2018,6,25,16,30,814.0,86.0,5.5,16.8,538.0,966.55,765.57
2018,6,25,16,45,792.0,82.0,5.55,16.6,488.0,936.12,746.82
2018,6,25,17,0,770.0,78.0,5.6,16.4,438.0,902.87,725.72
2018,6,25,17,15,739.0,75.0,5.65,16.15,387.5,859.49,696.65
2018,6,25,17,30,708.0,72.0,5.7,15.9,337.0,814.05,665.17
2018,6,25,17,45,664.5,67.0,5.75,15.65,286.5,759.58,625.47
2018,6,25,18,0,621.0,62.0,5.8,15.4,236.0,698.41,578.71
2018,6,25,18,15,556.5,56.0,5.7,15.1,188.5,617.01,513.15
2018,6,25,18,30,492.0,50.0,5.6,14.8,141.0,537.22,445.83
2018,6,25,18,45,392.0,41.0,5.55,14.55,100.0,426.63,350.05
2018,6,25,19,0,292.0,32.0,5.5,14.3,59.0,321.92,243.37
2018,6,25,19,15,166.5,19.5,5.4,14.15,33.0,177.85,0.0
2018,6,25,19,30,41.0,7.0,5.3,14.0,7.0,34.73,0.0
2018,6,25,19,45,20.5,3.5,5.25,13.85,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,13.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,26,4,45,33.5,6.0,4.25,12.65,6.5,0.0,0.0
2018,6,26,5,0,67.0,12.0,4.3,12.8,13.0,9.44,0.0
2018,6,26,5,15,187.0,25.5,4.3,13.1,42.5,19.38,2.48
2018,6,26,5,30,307.0,39.0,4.3,13.4,72.0,32.14,21.44
2018,6,26,5,45,374.5,48.5,4.3,13.65,109.5,39.49,29.01
2018,6,26,6,0,442.0,58.0,4.3,13.9,147.0,46.78,35.95
2018,6,26,6,15,292.5,83.0,4.25,14.15,149.0,60.14,48.08
2018,6,26,6,30,143.0,108.0,4.2,14.4,151.0,76.83,62.96
2018,6,26,6,45,92.0,127.0,4.1,14.65,156.5,88.35,73.03
2018,6,26,7,0,41.0,146.0,4.0,14.9,162.0,101.76,84.56
2018,6,26,7,15,68.5,173.0,4.0,15.15,204.0,118.82,99.09
2018,6,26,7,30,96.0,200.0,4.0,15.4,246.0,135.54,113.11
2018,6,26,7,45,153.0,222.0,3.95,15.65,305.0,144.8,120.54
2018,6,26,8,0,210.0,244.0,3.9,15.9,364.0,158.01,131.29
2018,6,26,8,15,249.5,260.0,3.9,16.1,414.5,159.53,132.04
2018,6,26,8,30,289.0,276.0,3.9,16.3,465.0,167.39,138.19
2018,6,26,8,45,349.0,278.5,3.9,16.55,522.0,168.97,139.01
2018,6,26,9,0,409.0,281.0,3.9,16.8,579.0,159.73,130.78
2018,6,26,9,15,547.0,241.0,3.9,16.95,662.0,141.19,114.87
2018,6,26,9,30,685.0,201.0,3.9,17.1,745.0,117.78,94.91
2018,6,26,9,45,701.5,203.0,3.9,17.3,781.0,135.11,92.26
2018,6,26,10,0,718.0,205.0,3.9,17.5,817.0,183.28,114.95
2018,6,26,10,15,749.5,197.5,3.95,17.6,854.5,231.28,147.46
2018,6,26,10,30,781.0,190.0,4.0,17.7,892.0,288.67,193.04
2018,6,26,10,45,853.5,156.5,4.05,17.8,940.0,338.52,234.31
2018,6,26,11,0,926.0,123.0,4.1,17.9,988.0,398.75,285.38
2018,6,26,11,15,938.0,118.5,4.15,17.95,1006.0,454.51,334.76
2018,6,26,11,30,950.0,114.0,4.2,18.0,1024.0,510.6,383.53
2018,6,26,11,45,952.5,113.0,4.2,18.0,1031.0,564.26,429.45
2018,6,26,12,0,955.0,112.0,4.2,18.0,1038.0,617.0,473.42
2018,6,26,12,15,957.0,110.5,4.25,18.05,1038.0,667.96,514.95
2018,6,26,12,30,959.0,109.0,4.3,18.1,1038.0,717.48,554.48
2018,6,26,12,45,960.5,107.0,4.35,18.1,1030.5,764.53,591.49
2018,6,26,13,0,962.0,105.0,4.4,18.1,1023.0,809.47,626.24
2018,6,26,13,15,960.0,103.5,4.45,18.1,1007.5,849.71,655.27
2018,6,26,13,30,958.0,102.0,4.5,18.1,992.0,887.1,682.25
2018,6,26,13,45,954.5,100.5,4.6,18.1,969.5,920.19,706.59
2018,6,26,14,0,951.0,99.0,4.7,18.1,947.0,950.02,728.74
2018,6,26,14,15,945.0,97.5,4.75,18.05,917.0,974.18,746.82
2018,6,26,14,30,939.0,96.0,4.8,18.0,887.0,994.77,762.59
2018,6,26,14,45,932.0,94.0,4.9,17.9,852.0,1010.24,775.55
2018,6,26,15,0,925.0,92.0,5.0,17.8,817.0,1022.01,786.17
2018,6,26,15,15,915.0,90.0,5.0,17.8,776.5,1027.07,791.2
2018,6,26,15,30,905.0,88.0,5.0,17.8,736.0,1028.4,793.84
2018,6,26,15,45,892.5,86.5,5.1,17.55,691.5,1024.12,794.38
2018,6,26,16,0,880.0,85.0,5.2,17.3,647.0,1016.29,792.59
2018,6,26,16,15,863.5,82.0,5.2,17.1,598.5,999.08,783.29
2018,6,26,16,30,847.0,79.0,5.2,16.9,550.0,978.56,771.69
2018,6,26,16,45,825.0,76.0,5.25,16.7,499.0,961.7,763.05
2018,6,26,17,0,803.0,73.0,5.3,16.5,448.0,929.44,742.98
2018,6,26,17,15,772.5,70.0,5.3,16.25,396.5,886.17,714.17
2018,6,26,17,30,742.0,67.0,5.3,16.0,345.0,840.83,682.99
2018,6,26,17,45,699.5,62.5,5.3,15.75,293.5,780.36,639.06
2018,6,26,18,0,657.0,58.0,5.3,15.5,242.0,719.0,592.58
2018,6,26,18,15,593.0,52.5,5.2,15.25,193.5,644.99,533.33
2018,6,26,18,30,529.0,47.0,5.1,15.0,145.0,565.62,466.79
2018,6,26,18,45,400.5,39.5,5.05,14.7,101.0,432.28,353.64
2018,6,26,19,0,272.0,32.0,5.0,14.4,57.0,306.27,231.41
2018,6,26,19,15,167.0,20.5,4.9,14.25,33.0,181.27,0.0
2018,6,26,19,30,62.0,9.0,4.8,14.1,9.0,51.3,0.0
2018,6,26,19,45,31.0,4.5,4.75,13.95,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,27,4,45,3.0,2.0,4.25,12.95,2.0,0.0,0.0
2018,6,27,5,0,6.0,4.0,4.3,13.0,4.0,3.15,0.0
2018,6,27,5,15,24.0,9.5,4.3,13.15,12.0,7.47,0.0
2018,6,27,5,30,42.0,15.0,4.3,13.3,20.0,11.72,4.22
2018,6,27,5,45,171.0,31.5,4.3,13.5,64.0,23.85,15.32
2018,6,27,6,0,300.0,48.0,4.3,13.7,108.0,36.46,26.83
2018,6,27,6,15,150.0,40.0,4.3,13.9,70.0,29.43,20.74
2018,6,27,6,30,0.0,32.0,4.3,14.1,32.0,24.39,16.27
2018,6,27,6,45,0.0,39.5,4.25,14.35,39.5,30.16,21.41
2018,6,27,7,0,0.0,47.0,4.2,14.6,47.0,35.94,26.48
2018,6,27,7,15,0.0,73.0,4.2,14.8,73.0,56.04,44.17
2018,6,27,7,30,0.0,99.0,4.2,15.0,99.0,75.21,60.82
2018,6,27,7,45,0.0,112.0,4.2,15.25,112.0,84.66,68.77
2018,6,27,8,0,0.0,125.0,4.2,15.5,125.0,94.04,76.6
2018,6,27,8,15,0.0,134.0,4.25,15.75,134.0,100.6,81.93
2018,6,27,8,30,0.0,143.0,4.3,16.0,143.0,107.12,87.18
2018,6,27,8,45,0.5,150.0,4.35,16.2,150.5,112.23,91.23
2018,6,27,9,0,1.0,157.0,4.4,16.4,158.0,117.29,95.23
2018,6,27,9,15,1.5,157.5,4.45,16.55,159.0,117.85,95.44
2018,6,27,9,30,2.0,158.0,4.5,16.7,160.0,118.35,95.61
2018,6,27,9,45,3.0,161.5,4.5,16.85,164.0,121.12,93.31
2018,6,27,10,0,4.0,165.0,4.5,17.0,168.0,124.32,95.58
2018,6,27,10,15,8.0,204.5,4.6,17.05,211.5,153.32,118.49
2018,6,27,10,30,12.0,244.0,4.7,17.1,255.0,182.81,141.63
2018,6,27,10,45,15.5,280.0,4.75,17.2,294.5,210.45,163.23
2018,6,27,11,0,19.0,316.0,4.8,17.3,334.0,238.91,185.39
2018,6,27,11,15,21.0,332.0,4.85,17.3,352.0,253.92,197.11
2018,6,27,11,30,23.0,348.0,4.9,17.3,370.0,269.48,209.29
2018,6,27,11,45,34.5,381.0,5.0,17.3,414.5,297.52,231.16
2018,6,27,12,0,46.0,414.0,5.1,17.3,459.0,334.72,260.13
2018,6,27,12,15,40.0,397.5,5.15,17.3,436.5,327.65,254.85
2018,6,27,12,30,34.0,381.0,5.2,17.3,414.0,319.03,248.41
2018,6,27,12,45,25.5,340.0,5.25,17.25,364.5,287.82,224.41
2018,6,27,13,0,17.0,299.0,5.3,17.2,315.0,246.79,192.5
2018,6,27,13,15,19.5,313.5,5.4,17.15,331.5,262.63,205.29
2018,6,27,13,30,22.0,328.0,5.5,17.1,348.0,279.03,218.47
2018,6,27,13,45,33.5,353.5,5.55,17.05,383.5,328.42,257.63
2018,6,27,14,0,45.0,379.0,5.6,17.0,419.0,367.86,288.88
2018,6,27,14,15,43.0,364.0,5.65,16.9,401.5,358.88,282.4
2018,6,27,14,30,41.0,349.0,5.7,16.8,384.0,349.14,275.43
2018,6,27,14,45,32.5,318.0,5.8,16.7,345.0,316.65,250.46
2018,6,27,15,0,24.0,287.0,5.9,16.6,306.0,261.89,207.6
2018,6,27,15,15,15.5,242.5,5.9,16.6,254.5,215.45,170.74
2018,6,27,15,30,7.0,198.0,5.9,16.6,203.0,168.47,132.95
2018,6,27,15,45,5.0,182.5,6.05,16.25,186.0,153.83,121.53
2018,6,27,16,0,3.0,167.0,6.2,15.9,169.0,139.02,109.84
2018,6,27,16,15,7.0,173.5,6.3,15.65,177.5,150.78,120.18
2018,6,27,16,30,11.0,180.0,6.4,15.4,186.0,163.65,131.5
2018,6,27,16,45,27.0,174.5,6.45,15.2,187.5,196.13,159.7
2018,6,27,17,0,43.0,169.0,6.5,15.0,189.0,211.07,173.47
2018,6,27,17,15,90.0,158.5,6.5,14.75,194.0,250.76,209.25
2018,6,27,17,30,137.0,148.0,6.5,14.5,199.0,310.25,261.02
2018,6,27,17,45,179.0,123.5,6.5,14.25,180.0,321.05,272.33
2018,6,27,18,0,221.0,99.0,6.5,14.0,161.0,348.18,296.36
2018,6,27,18,15,193.5,82.0,6.4,13.8,128.5,299.53,254.28
2018,6,27,18,30,166.0,65.0,6.3,13.6,96.0,251.47,211.54
2018,6,27,18,45,113.5,48.5,6.25,13.45,67.0,184.33,150.93
2018,6,27,19,0,61.0,32.0,6.2,13.3,38.0,103.39,75.44
2018,6,27,19,15,35.5,18.5,6.15,13.25,21.5,56.58,0.0
2018,6,27,19,30,10.0,5.0,6.1,13.2,5.0,11.07,0.0
2018,6,27,19,45,5.0,2.5,6.1,13.15,2.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.1,13.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.0,13.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.85,13.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.7,13.35,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.55,13.4,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.55,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.85,13.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,6,28,4,45,20.0,5.5,6.3,13.65,6.0,0.0,0.0
2018,6,28,5,0,40.0,11.0,6.4,13.7,12.0,8.65,0.0
2018,6,28,5,15,139.5,25.5,6.5,13.9,38.5,19.25,0.99
2018,6,28,5,30,239.0,40.0,6.6,14.1,65.0,30.19,19.6
2018,6,28,5,45,307.0,50.0,6.7,14.25,100.0,37.8,27.41
2018,6,28,6,0,375.0,60.0,6.8,14.4,135.0,45.4,34.62
2018,6,28,6,15,255.0,85.5,6.8,14.6,143.0,62.16,49.77
2018,6,28,6,30,135.0,111.0,6.8,14.8,151.0,78.4,64.27
2018,6,28,6,45,265.0,118.5,6.75,15.0,215.5,83.61,68.79
2018,6,28,7,0,395.0,126.0,6.7,15.2,280.0,87.85,72.32
2018,6,28,7,15,476.5,127.5,6.75,15.35,339.0,89.45,73.47
2018,6,28,7,30,558.0,129.0,6.8,15.5,398.0,92.41,75.76
2018,6,28,7,45,516.5,157.0,6.8,15.65,426.5,106.17,87.43
2018,6,28,8,0,475.0,185.0,6.8,15.8,455.0,120.0,99.04
2018,6,28,8,15,556.5,175.0,6.75,15.95,518.0,114.86,94.23
2018,6,28,8,30,638.0,165.0,6.7,16.1,581.0,108.12,88.1
2018,6,28,8,45,745.0,136.0,6.65,16.25,653.5,100.19,81.01
2018,6,28,9,0,852.0,107.0,6.6,16.4,726.0,94.37,75.78
2018,6,28,9,15,863.0,108.5,6.5,16.55,764.5,95.0,76.1
2018,6,28,9,30,874.0,110.0,6.4,16.7,803.0,95.49,76.31
2018,6,28,9,45,875.0,115.0,6.3,16.8,834.0,116.04,75.42
2018,6,28,10,0,876.0,120.0,6.2,16.9,865.0,170.6,99.82
2018,6,28,10,15,889.5,117.5,6.15,16.95,895.5,223.73,136.44
2018,6,28,10,30,903.0,115.0,6.1,17.0,926.0,278.26,181.38
2018,6,28,10,45,907.0,116.5,6.05,17.1,947.0,333.56,230.56
2018,6,28,11,0,911.0,118.0,6.0,17.2,968.0,388.95,280.73
2018,6,28,11,15,913.5,118.5,6.0,17.2,982.0,443.04,329.82
2018,6,28,11,30,916.0,119.0,6.0,17.2,996.0,496.66,377.69
2018,6,28,11,45,917.0,119.5,5.95,17.2,1002.5,548.9,423.34
2018,6,28,12,0,918.0,120.0,5.9,17.2,1009.0,600.2,467.09
2018,6,28,12,15,920.5,118.0,5.95,17.2,1009.0,649.58,508.56
2018,6,28,12,30,923.0,116.0,6.0,17.2,1009.0,697.63,548.14
2018,6,28,12,45,924.5,113.5,6.05,17.2,1002.0,742.98,584.93
2018,6,28,13,0,926.0,111.0,6.1,17.2,995.0,786.28,619.59
2018,6,28,13,15,923.5,110.0,6.15,17.15,980.0,825.39,649.16
2018,6,28,13,30,921.0,109.0,6.2,17.1,965.0,861.76,676.45
2018,6,28,13,45,916.5,108.5,6.25,17.05,943.0,893.95,700.71
2018,6,28,14,0,912.0,108.0,6.3,17.0,921.0,922.99,722.77
2018,6,28,14,15,905.5,107.0,6.35,16.9,892.5,946.47,741.05
2018,6,28,14,30,899.0,106.0,6.4,16.8,864.0,966.51,757.01
2018,6,28,14,45,890.5,104.5,6.4,16.7,829.5,980.61,768.6
2018,6,28,15,0,882.0,103.0,6.4,16.6,795.0,991.11,777.78
2018,6,28,15,15,871.0,101.0,6.4,16.6,755.0,994.99,782.08
2018,6,28,15,30,860.0,99.0,6.4,16.6,715.0,995.25,783.99
2018,6,28,15,45,845.5,97.0,6.4,16.3,671.0,988.42,781.84
2018,6,28,16,0,831.0,95.0,6.4,16.0,627.0,991.45,787.07
2018,6,28,16,15,812.0,93.0,6.45,15.85,579.5,973.18,776.65
2018,6,28,16,30,793.0,91.0,6.5,15.7,532.0,951.68,763.93
2018,6,28,16,45,768.0,87.5,6.5,15.5,482.0,919.15,742.77
2018,6,28,17,0,743.0,84.0,6.5,15.3,432.0,883.89,719.28
2018,6,28,17,15,710.5,80.0,6.5,15.05,381.5,838.13,687.41
2018,6,28,17,30,678.0,76.0,6.5,14.8,331.0,797.51,658.69
2018,6,28,17,45,632.0,71.0,6.45,14.6,281.0,735.06,611.45
2018,6,28,18,0,586.0,66.0,6.4,14.4,231.0,672.27,562.2
2018,6,28,18,15,520.5,59.0,6.3,14.15,184.0,589.4,494.49
2018,6,28,18,30,455.0,52.0,6.2,13.9,137.0,508.26,425.27
2018,6,28,18,45,355.5,43.0,6.1,13.7,97.5,398.85,329.58
2018,6,28,19,0,256.0,34.0,6.0,13.5,58.0,298.49,226.99
2018,6,28,19,15,146.5,21.0,5.95,13.45,33.0,167.01,0.0
2018,6,28,19,30,37.0,8.0,5.9,13.4,8.0,32.72,0.0
2018,6,28,19,45,18.5,4.0,5.85,13.3,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,29,4,45,32.0,5.0,2.3,12.9,5.5,0.0,0.0
2018,6,29,5,0,64.0,10.0,2.2,13.0,11.0,7.87,0.0
2018,6,29,5,15,190.5,22.5,2.1,13.25,39.5,18.5,0.0
2018,6,29,5,30,317.0,35.0,2.0,13.5,68.0,28.84,18.51
2018,6,29,5,45,405.0,43.0,1.95,13.75,108.5,35.22,25.25
2018,6,29,6,0,493.0,51.0,1.9,14.0,149.0,41.7,31.44
2018,6,29,6,15,490.0,63.0,1.8,14.25,183.5,50.37,39.4
2018,6,29,6,30,487.0,75.0,1.7,14.5,218.0,58.58,46.76
2018,6,29,6,45,482.5,91.5,1.65,14.8,256.0,69.63,56.45
2018,6,29,7,0,478.0,108.0,1.6,15.1,294.0,77.88,63.5
2018,6,29,7,15,596.0,99.5,1.6,15.45,364.0,74.57,60.31
2018,6,29,7,30,714.0,91.0,1.6,15.8,434.0,70.22,56.23
2018,6,29,7,45,767.5,86.5,1.6,16.1,491.5,73.31,58.65
2018,6,29,8,0,821.0,82.0,1.6,16.4,549.0,71.04,56.41
2018,6,29,8,15,838.5,84.0,1.7,16.75,596.0,81.0,64.73
2018,6,29,8,30,856.0,86.0,1.8,17.1,643.0,82.84,66.0
2018,6,29,8,45,869.0,88.5,1.95,17.4,687.0,84.71,67.33
2018,6,29,9,0,882.0,91.0,2.1,17.7,731.0,86.41,68.52
2018,6,29,9,15,890.0,93.5,2.25,17.95,769.5,87.79,69.47
2018,6,29,9,30,898.0,96.0,2.4,18.2,808.0,89.0,70.27
2018,6,29,9,45,903.0,99.5,2.5,18.45,841.5,108.6,68.95
2018,6,29,10,0,908.0,103.0,2.6,18.7,875.0,164.29,92.72
2018,6,29,10,15,914.0,104.0,2.7,18.85,902.5,219.59,130.35
2018,6,29,10,30,920.0,105.0,2.8,19.0,930.0,275.55,175.75
2018,6,29,10,45,924.0,106.0,2.9,19.15,951.5,331.41,224.33
2018,6,29,11,0,928.0,107.0,3.0,19.3,973.0,387.32,273.8
2018,6,29,11,15,931.0,107.5,3.1,19.4,987.5,442.39,322.35
2018,6,29,11,30,934.0,108.0,3.2,19.5,1002.0,497.01,369.6
2018,6,29,11,45,935.0,108.0,3.3,19.6,1008.5,549.68,414.26
2018,6,29,12,0,936.0,108.0,3.4,19.7,1015.0,601.33,456.98
2018,6,29,12,15,935.5,108.5,3.5,19.75,1014.5,651.24,497.39
2018,6,29,12,30,935.0,109.0,3.6,19.8,1014.0,699.63,535.71
2018,6,29,12,45,933.0,109.0,3.75,19.8,1006.0,744.8,571.22
2018,6,29,13,0,931.0,109.0,3.9,19.8,998.0,787.76,604.53
2018,6,29,13,15,929.0,108.0,4.0,19.75,983.0,827.44,633.4
2018,6,29,13,30,927.0,107.0,4.1,19.7,968.0,864.41,660.12
2018,6,29,13,45,923.5,105.5,4.2,19.7,946.0,896.74,683.49
2018,6,29,14,0,920.0,104.0,4.3,19.7,924.0,925.9,704.73
2018,6,29,14,15,914.5,102.5,4.4,19.6,895.5,949.97,722.85
2018,6,29,14,30,909.0,101.0,4.5,19.5,867.0,970.58,739.05
2018,6,29,14,45,902.0,99.0,4.55,19.4,833.0,985.72,751.25
2018,6,29,15,0,895.0,97.0,4.6,19.3,799.0,997.25,761.18
2018,6,29,15,15,884.5,95.0,4.6,19.3,759.0,1001.68,765.68
2018,6,29,15,30,874.0,93.0,4.6,19.3,719.0,1002.47,767.88
2018,6,29,15,45,861.0,90.5,4.7,19.05,675.0,996.55,767.27
2018,6,29,16,0,848.0,88.0,4.8,18.8,631.0,987.13,764.36
2018,6,29,16,15,831.0,86.0,4.85,18.6,584.0,970.87,756.14
2018,6,29,16,30,814.0,84.0,4.9,18.4,537.0,964.22,754.82
2018,6,29,16,45,790.0,80.5,4.9,18.2,486.5,932.55,735.13
2018,6,29,17,0,766.0,77.0,4.9,18.0,436.0,898.11,713.28
2018,6,29,17,15,733.5,74.0,4.85,17.7,385.0,853.44,683.37
2018,6,29,17,30,701.0,71.0,4.8,17.4,334.0,806.8,651.2
2018,6,29,17,45,655.0,67.0,4.75,17.1,284.0,751.42,611.23
2018,6,29,18,0,609.0,63.0,4.7,16.8,234.0,689.64,564.64
2018,6,29,18,15,543.0,56.5,4.65,16.45,186.5,606.51,499.14
2018,6,29,18,30,477.0,50.0,4.6,16.1,139.0,525.17,431.89
2018,6,29,18,45,370.5,41.5,4.5,15.7,98.0,410.1,334.03
2018,6,29,19,0,264.0,33.0,4.4,15.3,57.0,300.84,226.39
2018,6,29,19,15,150.0,20.0,4.4,15.15,32.0,167.86,0.0
2018,6,29,19,30,36.0,7.0,4.4,15.0,7.0,31.24,0.0
2018,6,29,19,45,18.0,3.5,4.35,14.85,3.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,30,4,45,42.0,5.0,1.15,14.1,5.5,0.0,0.0
2018,6,30,5,0,84.0,10.0,1.3,14.3,11.0,7.87,0.0
2018,6,30,5,15,226.0,20.5,1.4,14.6,40.0,16.89,0.0
2018,6,30,5,30,368.0,31.0,1.5,14.9,69.0,25.71,15.73
2018,6,30,5,45,458.5,38.0,1.6,15.2,111.5,31.52,21.86
2018,6,30,6,0,549.0,45.0,1.7,15.5,154.0,37.47,27.52
2018,6,30,6,15,607.5,50.5,1.75,15.85,202.5,45.6,34.91
2018,6,30,6,30,666.0,56.0,1.8,16.2,251.0,50.57,39.36
2018,6,30,6,45,706.0,59.5,1.8,16.6,301.5,53.75,42.08
2018,6,30,7,0,746.0,63.0,1.8,17.0,352.0,56.96,44.74
2018,6,30,7,15,774.5,66.5,1.8,17.5,403.5,59.98,47.14
2018,6,30,7,30,803.0,70.0,1.8,18.0,455.0,62.95,49.45
2018,6,30,7,45,824.5,72.5,1.8,18.45,505.0,72.53,57.45
2018,6,30,8,0,846.0,75.0,1.8,18.9,555.0,75.17,59.39
2018,6,30,8,15,862.0,77.5,1.8,19.35,602.5,77.55,61.11
2018,6,30,8,30,878.0,80.0,1.8,19.8,650.0,79.79,62.71
2018,6,30,8,45,890.0,82.0,1.8,20.25,694.0,81.47,63.83
2018,6,30,9,0,902.0,84.0,1.8,20.7,738.0,83.0,64.83
2018,6,30,9,15,911.5,86.0,1.85,20.95,777.5,84.31,65.71
2018,6,30,9,30,921.0,88.0,1.9,21.2,817.0,85.46,66.46
2018,6,30,9,45,928.0,89.0,1.95,21.45,850.5,103.26,64.13
2018,6,30,10,0,935.0,90.0,2.0,21.7,884.0,159.12,86.72
2018,6,30,10,15,939.5,92.0,2.15,21.85,912.0,216.11,124.91
2018,6,30,10,30,944.0,94.0,2.3,22.0,940.0,273.62,170.95
2018,6,30,10,45,947.0,95.0,2.4,22.1,961.0,330.43,219.76
2018,6,30,11,0,950.0,96.0,2.5,22.2,982.0,387.16,269.37
2018,6,30,11,15,952.0,96.5,2.6,22.25,996.0,442.89,317.94
2018,6,30,11,30,954.0,97.0,2.7,22.3,1010.0,498.02,365.1
2018,6,30,11,45,934.0,109.5,2.8,22.35,1008.5,549.31,408.3
2018,6,30,12,0,914.0,122.0,2.9,22.4,1007.0,597.73,448.05
2018,6,30,12,15,783.0,194.5,2.95,22.35,952.5,624.92,470.37
2018,6,30,12,30,652.0,267.0,3.0,22.3,898.0,643.4,484.8
2018,6,30,12,45,731.5,222.0,3.1,22.3,924.5,705.09,532.04
2018,6,30,13,0,811.0,177.0,3.2,22.3,951.0,762.51,575.86
2018,6,30,13,15,863.5,146.0,3.2,22.25,958.5,806.24,608.99
2018,6,30,13,30,916.0,115.0,3.2,22.2,966.0,861.79,647.48
2018,6,30,13,45,920.5,109.5,3.25,22.1,947.5,897.32,672.4
2018,6,30,14,0,925.0,104.0,3.3,22.0,929.0,929.92,695.5
2018,6,30,14,15,918.5,103.0,3.3,21.9,900.0,953.76,712.43
2018,6,30,14,30,912.0,102.0,3.3,21.8,871.0,974.11,727.17
2018,6,30,14,45,903.0,101.0,3.3,21.7,836.0,988.52,738.09
2018,6,30,15,0,894.0,100.0,3.3,21.6,801.0,999.3,746.79
2018,6,30,15,15,883.0,98.0,3.3,21.6,761.0,1003.37,750.91
2018,6,30,15,30,872.0,96.0,3.3,21.6,721.0,1003.77,752.82
2018,6,30,15,45,858.0,94.0,3.35,21.2,676.5,997.56,752.0
2018,6,30,16,0,844.0,92.0,3.4,20.8,632.0,987.85,749.01
2018,6,30,16,15,825.5,89.5,3.35,20.45,584.0,982.65,748.32
2018,6,30,16,30,807.0,87.0,3.3,20.1,536.0,961.04,736.42
2018,6,30,16,45,783.0,83.5,3.25,19.75,485.5,929.48,717.65
2018,6,30,17,0,759.0,80.0,3.2,19.4,435.0,895.16,696.72
2018,6,30,17,15,726.0,76.5,3.1,18.95,384.0,849.42,667.11
2018,6,30,17,30,693.0,73.0,3.0,18.5,333.0,808.18,639.99
2018,6,30,17,45,646.0,68.5,2.9,18.0,282.5,745.25,595.89
2018,6,30,18,0,599.0,64.0,2.8,17.5,232.0,682.01,549.77
2018,6,30,18,15,530.5,57.0,2.75,17.1,184.0,596.19,483.98
2018,6,30,18,30,462.0,50.0,2.7,16.7,136.0,512.4,416.47
2018,6,30,18,45,361.0,41.0,2.7,16.3,96.0,401.88,324.22
2018,6,30,19,0,260.0,32.0,2.7,15.9,56.0,297.39,222.0
2018,6,30,19,15,152.0,19.5,2.75,15.7,31.5,168.46,0.0
2018,6,30,19,30,44.0,7.0,2.8,15.5,7.0,36.98,0.0
2018,6,30,19,45,22.0,3.5,2.8,15.35,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.15,14.5,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.2,14.6,9.0,6.29,0.0
2018,7,1,5,15,162.5,21.0,3.25,14.85,35.5,16.02,0.0
2018,7,1,5,30,271.0,34.0,3.3,15.1,62.0,27.83,17.37
2018,7,1,5,45,362.5,44.0,3.3,15.35,102.5,35.81,25.52
2018,7,1,6,0,454.0,54.0,3.3,15.6,143.0,43.78,33.02
2018,7,1,6,15,516.0,61.0,3.25,15.85,190.0,49.14,38.02
2018,7,1,6,30,578.0,68.0,3.2,16.1,237.0,54.51,42.84
2018,7,1,6,45,622.0,73.5,3.1,16.3,286.5,58.53,46.34
2018,7,1,7,0,666.0,79.0,3.0,16.5,336.0,62.53,49.73
2018,7,1,7,15,698.0,83.5,2.85,16.75,386.5,65.6,52.21
2018,7,1,7,30,730.0,88.0,2.7,17.0,437.0,74.25,59.5
2018,7,1,7,45,727.0,99.0,2.6,17.2,478.5,74.89,59.78
2018,7,1,8,0,724.0,110.0,2.5,17.4,520.0,80.7,64.53
2018,7,1,8,15,619.5,157.5,2.45,17.65,529.5,105.78,85.7
2018,7,1,8,30,515.0,205.0,2.4,17.9,539.0,128.66,104.69
2018,7,1,8,45,466.5,235.5,2.3,18.1,554.0,141.3,114.87
2018,7,1,9,0,418.0,266.0,2.2,18.3,569.0,152.78,124.03
2018,7,1,9,15,431.0,277.0,2.2,18.5,604.0,155.55,125.92
2018,7,1,9,30,444.0,288.0,2.2,18.7,639.0,158.0,127.59
2018,7,1,9,45,483.0,284.5,2.25,18.9,681.5,165.52,120.89
2018,7,1,10,0,522.0,281.0,2.3,19.1,724.0,202.62,137.09
2018,7,1,10,15,616.0,248.5,2.35,19.25,788.0,232.26,152.47
2018,7,1,10,30,710.0,216.0,2.4,19.4,852.0,276.93,184.39
2018,7,1,10,45,799.5,172.0,2.45,19.55,904.5,327.91,224.71
2018,7,1,11,0,889.0,128.0,2.5,19.7,957.0,384.45,271.27
2018,7,1,11,15,900.5,124.0,2.6,19.75,974.5,438.49,318.43
2018,7,1,11,30,912.0,120.0,2.7,19.8,992.0,492.88,365.08
2018,7,1,11,45,914.5,119.5,2.75,19.85,999.5,545.16,409.05
2018,7,1,12,0,917.0,119.0,2.8,19.9,1007.0,596.62,451.22
2018,7,1,12,15,892.0,134.0,2.9,19.85,997.5,641.03,487.34
2018,7,1,12,30,867.0,149.0,3.0,19.8,988.0,682.11,520.05
2018,7,1,12,45,857.5,152.5,3.05,19.75,976.5,722.73,551.65
2018,7,1,13,0,848.0,156.0,3.1,19.7,965.0,760.9,580.86
2018,7,1,13,15,841.0,154.5,3.15,19.6,946.5,794.62,606.7
2018,7,1,13,30,834.0,153.0,3.2,19.5,928.0,838.55,638.2
2018,7,1,13,45,768.0,178.5,3.25,19.35,879.0,840.89,640.68
2018,7,1,14,0,702.0,204.0,3.3,19.2,830.0,846.32,645.33
2018,7,1,14,15,783.0,165.0,3.3,19.05,842.0,902.51,685.86
2018,7,1,14,30,864.0,126.0,3.3,18.9,854.0,952.25,720.87
2018,7,1,14,45,855.0,123.5,3.35,18.7,819.5,964.88,731.12
2018,7,1,15,0,846.0,121.0,3.4,18.5,785.0,973.93,739.42
