Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,15,15,834.5,118.5,3.4,18.5,745.5,991.21,752.61
2018,7,1,15,30,823.0,116.0,3.4,18.5,706.0,990.69,753.77
2018,7,1,15,45,808.0,113.0,3.4,18.1,662.0,982.45,751.11
2018,7,1,16,0,793.0,110.0,3.4,17.7,618.0,970.68,746.19
2018,7,1,16,15,773.5,106.5,3.4,17.5,570.5,950.31,734.83
2018,7,1,16,30,754.0,103.0,3.4,17.3,523.0,926.72,721.25
2018,7,1,16,45,729.0,98.5,3.35,17.05,473.5,900.18,705.28
2018,7,1,17,0,704.0,94.0,3.3,16.8,424.0,864.64,682.66
2018,7,1,17,15,670.5,89.5,3.3,16.5,374.0,818.44,652.26
2018,7,1,17,30,637.0,85.0,3.3,16.2,324.0,770.55,619.74
2018,7,1,17,45,592.0,78.0,3.25,15.9,274.5,707.13,574.04
2018,7,1,18,0,547.0,71.0,3.2,15.6,225.0,643.34,526.23
2018,7,1,18,15,482.0,62.5,3.15,15.35,178.5,559.84,460.58
2018,7,1,18,30,417.0,54.0,3.1,15.1,132.0,478.15,393.31
2018,7,1,18,45,324.0,44.0,3.0,14.85,93.5,374.04,304.57
2018,7,1,19,0,231.0,34.0,2.9,14.6,55.0,279.15,209.15
2018,7,1,19,15,133.0,20.5,2.85,14.5,31.0,156.05,0.0
2018,7,1,19,30,35.0,7.0,2.8,14.4,7.0,30.56,0.0
2018,7,1,19,45,17.5,3.5,2.75,14.3,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,2,4,45,1.0,1.0,2.55,14.35,1.0,0.0,0.0
2018,7,2,5,0,2.0,2.0,2.6,14.5,2.0,1.57,0.0
2018,7,2,5,15,23.5,10.5,2.55,14.7,13.0,8.44,0.0
2018,7,2,5,30,45.0,19.0,2.5,14.9,24.0,14.66,6.46
2018,7,2,5,45,39.5,27.5,2.5,15.1,33.5,21.58,13.18
2018,7,2,6,0,34.0,36.0,2.5,15.3,43.0,27.93,19.09
2018,7,2,6,15,17.0,48.0,2.4,15.5,51.5,37.11,27.43
2018,7,2,6,30,0.0,60.0,2.3,15.7,60.0,45.97,35.36
2018,7,2,6,45,2.0,81.5,2.2,15.9,82.5,61.51,49.06
2018,7,2,7,0,4.0,103.0,2.1,16.1,105.0,76.79,62.33
2018,7,2,7,15,31.5,144.5,2.1,16.3,159.5,101.91,83.95
2018,7,2,7,30,59.0,186.0,2.1,16.5,214.0,127.11,105.27
2018,7,2,7,45,148.0,205.5,2.05,16.7,286.5,136.11,112.46
2018,7,2,8,0,237.0,225.0,2.0,16.9,359.0,142.23,117.16
2018,7,2,8,15,346.5,221.0,1.95,17.15,435.5,142.02,116.48
2018,7,2,8,30,456.0,217.0,1.9,17.4,512.0,133.58,108.91
2018,7,2,8,45,487.0,225.0,1.9,17.65,560.0,136.44,110.92
2018,7,2,9,0,518.0,233.0,1.9,17.9,608.0,139.12,112.77
2018,7,2,9,15,521.5,247.0,1.9,18.05,642.0,143.71,116.26
2018,7,2,9,30,525.0,261.0,1.9,18.2,676.0,147.86,119.39
2018,7,2,9,45,493.5,289.5,1.9,18.35,693.0,167.71,123.08
2018,7,2,10,0,462.0,318.0,1.9,18.5,710.0,213.56,148.09
2018,7,2,10,15,502.5,312.0,1.95,18.6,751.0,251.58,172.4
2018,7,2,10,30,543.0,306.0,2.0,18.7,792.0,294.28,204.34
2018,7,2,10,45,557.5,304.5,2.05,18.8,814.0,336.72,239.26
2018,7,2,11,0,572.0,303.0,2.1,18.9,836.0,380.78,276.15
2018,7,2,11,15,464.0,338.5,2.2,18.9,775.0,400.36,297.11
2018,7,2,11,30,356.0,374.0,2.3,18.9,714.0,415.56,312.89
2018,7,2,11,45,305.0,373.5,2.4,18.95,666.5,418.41,317.65
2018,7,2,12,0,254.0,373.0,2.5,19.0,619.0,415.77,317.49
2018,7,2,12,15,275.0,365.0,2.6,18.9,631.0,445.65,341.53
2018,7,2,12,30,296.0,357.0,2.7,18.8,643.0,476.73,366.23
2018,7,2,12,45,179.5,376.0,2.8,18.75,549.0,429.7,330.75
2018,7,2,13,0,63.0,395.0,2.9,18.7,455.0,365.47,281.17
2018,7,2,13,15,62.5,407.5,3.05,18.6,466.5,383.95,295.9
2018,7,2,13,30,62.0,420.0,3.2,18.5,478.0,402.91,310.67
2018,7,2,13,45,146.0,387.0,3.3,18.4,518.5,469.68,363.86
2018,7,2,14,0,230.0,354.0,3.4,18.3,559.0,542.81,421.24
2018,7,2,14,15,389.5,309.0,3.5,18.1,643.0,680.62,527.14
2018,7,2,14,30,549.0,264.0,3.6,17.9,727.0,806.24,622.04
2018,7,2,14,45,527.0,262.0,3.65,17.75,691.5,802.77,620.2
2018,7,2,15,0,505.0,260.0,3.7,17.6,656.0,796.11,617.02
2018,7,2,15,15,499.5,251.0,3.7,17.6,626.0,795.68,618.26
2018,7,2,15,30,494.0,242.0,3.7,17.6,596.0,792.61,617.67
2018,7,2,15,45,527.5,220.0,3.65,17.25,576.5,812.59,635.45
2018,7,2,16,0,561.0,198.0,3.6,16.9,557.0,829.72,651.21
2018,7,2,16,15,554.0,184.5,3.6,16.7,516.5,812.12,640.9
2018,7,2,16,30,547.0,171.0,3.6,16.5,476.0,791.8,628.64
2018,7,2,16,45,524.5,160.0,3.6,16.3,430.0,756.22,605.02
2018,7,2,17,0,502.0,149.0,3.6,16.1,384.0,718.67,579.63
2018,7,2,17,15,471.5,136.5,3.6,15.8,337.0,669.68,545.18
2018,7,2,17,30,441.0,124.0,3.6,15.5,290.0,619.62,509.0
2018,7,2,17,45,402.5,110.5,3.6,15.25,244.5,560.0,463.98
2018,7,2,18,0,364.0,97.0,3.6,15.0,199.0,500.55,417.18
2018,7,2,18,15,312.0,81.0,3.55,14.8,156.0,426.2,356.11
2018,7,2,18,30,260.0,65.0,3.5,14.6,113.0,353.75,294.29
2018,7,2,18,45,196.5,48.0,3.5,14.35,78.0,272.66,222.95
2018,7,2,19,0,133.0,31.0,3.5,14.1,43.0,195.28,145.55
2018,7,2,19,15,75.5,17.5,3.45,14.05,23.5,94.14,0.0
2018,7,2,19,30,18.0,4.0,3.4,14.0,4.0,16.04,0.0
2018,7,2,19,45,9.0,2.0,3.4,13.95,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,3,4,45,1.0,1.5,3.65,13.8,1.5,0.0,0.0
2018,7,3,5,0,2.0,3.0,3.7,13.9,3.0,2.36,0.0
2018,7,3,5,15,6.5,9.5,3.6,14.1,10.0,7.46,0.0
2018,7,3,5,30,11.0,16.0,3.5,14.3,17.0,12.61,4.73
2018,7,3,5,45,136.0,34.5,3.45,14.45,60.5,25.77,16.85
2018,7,3,6,0,261.0,53.0,3.4,14.6,104.0,39.6,29.45
2018,7,3,6,15,130.5,52.0,3.3,14.8,77.5,38.91,29.08
2018,7,3,6,30,0.0,51.0,3.2,15.0,51.0,39.02,29.26
2018,7,3,6,45,0.0,61.0,3.15,15.2,61.0,46.74,36.1
2018,7,3,7,0,0.0,71.0,3.1,15.4,71.0,54.48,42.84
2018,7,3,7,15,0.0,92.0,3.05,15.65,92.0,69.83,56.17
2018,7,3,7,30,0.0,113.0,3.0,15.9,113.0,84.8,68.98
2018,7,3,7,45,0.0,117.0,2.95,16.1,117.0,88.05,71.49
2018,7,3,8,0,0.0,121.0,2.9,16.3,121.0,91.23,73.92
2018,7,3,8,15,0.5,129.5,2.9,16.55,130.0,97.47,78.97
2018,7,3,8,30,1.0,138.0,2.9,16.8,139.0,103.67,83.94
2018,7,3,8,45,4.0,169.0,2.9,17.0,172.0,125.12,101.84
2018,7,3,9,0,7.0,200.0,2.9,17.2,205.0,146.03,119.07
2018,7,3,9,15,29.5,262.0,2.95,17.35,285.0,173.22,141.39
2018,7,3,9,30,52.0,324.0,3.0,17.5,365.0,205.85,167.94
2018,7,3,9,45,105.0,366.0,3.05,17.7,453.5,214.72,165.72
2018,7,3,10,0,158.0,408.0,3.1,17.9,542.0,253.04,190.74
2018,7,3,10,15,144.5,421.0,3.1,18.0,546.5,274.71,206.57
2018,7,3,10,30,131.0,434.0,3.1,18.1,551.0,295.3,222.89
2018,7,3,10,45,242.5,400.0,3.15,18.25,623.5,311.12,231.77
2018,7,3,11,0,354.0,366.0,3.2,18.4,696.0,352.21,261.98
2018,7,3,11,15,562.0,282.5,3.25,18.45,815.5,398.1,296.04
2018,7,3,11,30,770.0,199.0,3.3,18.5,935.0,478.32,358.36
2018,7,3,11,45,835.0,169.5,3.3,18.6,973.0,538.72,407.53
2018,7,3,12,0,900.0,140.0,3.3,18.7,1011.0,599.24,456.37
2018,7,3,12,15,902.0,138.5,3.35,18.7,1011.0,648.55,496.26
2018,7,3,12,30,904.0,137.0,3.4,18.7,1011.0,696.61,534.32
2018,7,3,12,45,905.0,135.0,3.4,18.75,1004.0,742.06,569.38
2018,7,3,13,0,906.0,133.0,3.4,18.8,997.0,785.55,602.31
2018,7,3,13,15,903.5,131.5,3.45,18.8,982.0,824.46,631.03
2018,7,3,13,30,901.0,130.0,3.5,18.8,967.0,860.65,656.76
2018,7,3,13,45,897.5,128.0,3.5,18.8,945.0,892.66,679.29
2018,7,3,14,0,894.0,126.0,3.5,18.8,923.0,921.53,699.67
2018,7,3,14,15,887.5,124.0,3.5,18.75,894.0,944.42,716.14
2018,7,3,14,30,881.0,122.0,3.5,18.7,865.0,963.83,730.37
2018,7,3,14,45,872.5,120.0,3.55,18.65,830.5,977.81,741.4
2018,7,3,15,0,864.0,118.0,3.6,18.6,796.0,988.2,750.19
2018,7,3,15,15,852.5,116.0,3.6,18.6,756.0,992.02,754.21
2018,7,3,15,30,841.0,114.0,3.6,18.6,716.0,1006.43,765.7
2018,7,3,15,45,825.5,111.5,3.55,18.35,671.5,998.47,762.35
2018,7,3,16,0,810.0,109.0,3.5,18.1,627.0,986.93,756.86
2018,7,3,16,15,790.0,105.5,3.55,17.9,579.0,966.13,745.65
2018,7,3,16,30,770.0,102.0,3.6,17.7,531.0,942.06,732.14
2018,7,3,16,45,744.0,98.0,3.6,17.55,480.5,908.21,711.13
2018,7,3,17,0,718.0,94.0,3.6,17.4,430.0,879.01,693.18
2018,7,3,17,15,682.0,89.5,3.65,17.1,379.0,830.18,661.14
2018,7,3,17,30,646.0,85.0,3.7,16.8,328.0,779.69,626.97
2018,7,3,17,45,596.5,79.0,3.75,16.55,277.5,713.1,579.15
2018,7,3,18,0,547.0,73.0,3.8,16.3,227.0,646.22,529.06
2018,7,3,18,15,477.5,65.5,3.75,16.0,180.5,559.64,460.86
2018,7,3,18,30,408.0,58.0,3.7,15.7,134.0,474.56,390.71
2018,7,3,18,45,308.5,47.0,3.65,15.35,94.5,364.41,297.04
2018,7,3,19,0,209.0,36.0,3.6,15.0,55.0,265.96,198.47
2018,7,3,19,15,117.5,21.5,3.55,14.85,31.0,146.1,0.0
2018,7,3,19,30,26.0,7.0,3.5,14.7,7.0,24.14,0.0
2018,7,3,19,45,13.0,3.5,3.45,14.5,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,4,4,45,2.0,0.5,2.95,13.65,0.5,0.0,0.0
2018,7,4,5,0,4.0,1.0,3.1,13.8,1.0,0.79,0.0
2018,7,4,5,15,2.0,4.0,3.1,13.95,4.0,3.13,0.0
2018,7,4,5,30,0.0,7.0,3.1,14.1,7.0,5.3,0.0
2018,7,4,5,45,0.0,11.0,3.15,14.3,11.0,8.34,1.63
2018,7,4,6,0,0.0,15.0,3.2,14.5,15.0,11.39,4.46
2018,7,4,6,15,0.0,17.5,3.15,14.65,17.5,13.3,6.25
2018,7,4,6,30,0.0,20.0,3.1,14.8,20.0,15.21,8.0
2018,7,4,6,45,0.0,27.5,3.1,15.0,27.5,20.95,13.13
2018,7,4,7,0,0.0,35.0,3.1,15.2,35.0,26.71,18.22
2018,7,4,7,15,0.0,53.5,3.1,15.35,53.5,40.96,30.78
2018,7,4,7,30,0.0,72.0,3.1,15.5,72.0,55.28,43.25
2018,7,4,7,45,0.0,99.0,3.15,15.7,99.0,75.5,60.72
2018,7,4,8,0,0.0,126.0,3.2,15.9,126.0,94.66,77.03
2018,7,4,8,15,7.0,168.5,3.2,16.15,173.0,123.78,101.67
2018,7,4,8,30,14.0,211.0,3.2,16.4,220.0,151.81,125.01
2018,7,4,8,45,49.0,263.0,3.25,16.6,298.0,173.46,142.74
2018,7,4,9,0,84.0,315.0,3.3,16.8,376.0,201.23,165.38
2018,7,4,9,15,64.0,319.0,3.35,17.0,367.0,203.32,166.57
2018,7,4,9,30,44.0,323.0,3.4,17.2,358.0,205.08,167.57
2018,7,4,9,45,60.0,353.0,3.45,17.45,402.5,222.4,172.69
2018,7,4,10,0,76.0,383.0,3.5,17.7,447.0,248.4,190.47
2018,7,4,10,15,131.5,409.0,3.5,17.85,524.5,266.6,201.21
2018,7,4,10,30,187.0,435.0,3.5,18.0,602.0,307.82,230.59
2018,7,4,10,45,286.0,411.5,3.55,18.15,674.0,328.94,244.2
2018,7,4,11,0,385.0,388.0,3.6,18.3,746.0,374.68,278.5
2018,7,4,11,15,661.0,248.5,3.6,18.4,875.0,415.6,307.86
2018,7,4,11,30,937.0,109.0,3.6,18.5,1004.0,494.49,369.37
2018,7,4,11,45,940.0,108.0,3.6,18.6,1011.5,547.9,414.7
2018,7,4,12,0,943.0,107.0,3.6,18.7,1019.0,600.45,458.23
2018,7,4,12,15,944.0,106.5,3.55,18.75,1019.0,651.11,499.08
2018,7,4,12,30,945.0,106.0,3.5,18.8,1019.0,700.3,537.73
2018,7,4,12,45,945.0,104.5,3.5,18.8,1011.5,746.3,573.44
2018,7,4,13,0,945.0,103.0,3.5,18.8,1004.0,790.15,606.86
2018,7,4,13,15,943.5,102.5,3.45,18.85,990.0,831.26,635.65
2018,7,4,13,30,942.0,102.0,3.4,18.9,976.0,869.7,662.2
2018,7,4,13,45,939.0,100.5,3.35,18.9,954.5,903.09,685.25
2018,7,4,14,0,936.0,99.0,3.3,18.9,933.0,933.3,706.09
2018,7,4,14,15,930.0,98.0,3.25,18.9,904.5,957.97,723.15
2018,7,4,14,30,924.0,97.0,3.2,18.9,876.0,979.14,737.93
2018,7,4,14,45,917.0,95.0,3.2,18.85,841.5,994.76,749.6
2018,7,4,15,0,910.0,93.0,3.2,18.8,807.0,1006.71,759.0
2018,7,4,15,15,900.0,91.5,3.2,18.8,767.0,1012.56,764.36
2018,7,4,15,30,890.0,90.0,3.2,18.8,727.0,1014.75,767.48
2018,7,4,15,45,877.0,88.0,3.25,18.65,683.0,1009.71,766.75
2018,7,4,16,0,864.0,86.0,3.3,18.5,639.0,1001.11,763.82
2018,7,4,16,15,847.5,83.0,3.35,18.35,591.0,984.27,755.35
2018,7,4,16,30,831.0,80.0,3.4,18.2,543.0,964.17,744.67
2018,7,4,16,45,809.0,77.5,3.4,18.05,493.0,948.47,736.67
2018,7,4,17,0,787.0,75.0,3.4,17.9,443.0,917.33,717.62
2018,7,4,17,15,757.0,71.0,3.45,17.6,391.5,873.66,689.98
2018,7,4,17,30,727.0,67.0,3.5,17.3,340.0,827.93,659.99
2018,7,4,17,45,684.5,62.5,3.55,17.05,289.0,767.91,617.97
2018,7,4,18,0,642.0,58.0,3.6,16.8,238.0,714.1,578.7
2018,7,4,18,15,579.0,52.0,3.55,16.5,190.0,633.64,516.31
2018,7,4,18,30,516.0,46.0,3.5,16.2,142.0,554.9,452.02
2018,7,4,18,45,418.0,38.5,3.5,15.9,101.0,447.31,361.14
2018,7,4,19,0,320.0,31.0,3.5,15.6,60.0,345.1,256.66
2018,7,4,19,15,190.5,19.5,3.4,15.4,34.0,196.22,0.0
2018,7,4,19,30,61.0,8.0,3.3,15.2,8.0,50.03,0.0
2018,7,4,19,45,30.5,4.0,3.25,15.05,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,5,4,45,9.0,2.0,1.6,13.15,2.0,0.0,0.0
2018,7,5,5,0,18.0,4.0,1.7,13.3,4.0,3.15,0.0
2018,7,5,5,15,169.5,17.0,1.8,13.6,32.5,13.85,0.0
2018,7,5,5,30,321.0,30.0,1.9,13.9,61.0,24.75,14.57
2018,7,5,5,45,291.5,37.0,2.0,14.2,77.5,29.74,20.31
2018,7,5,6,0,262.0,44.0,2.1,14.5,94.0,33.35,23.94
2018,7,5,6,15,153.0,60.0,2.1,14.75,91.5,44.51,34.08
2018,7,5,6,30,44.0,76.0,2.1,15.0,89.0,56.87,45.14
2018,7,5,6,45,27.0,100.5,2.05,15.25,109.0,73.11,59.44
2018,7,5,7,0,10.0,125.0,2.0,15.5,129.0,91.08,75.01
2018,7,5,7,15,31.5,155.0,1.9,15.8,169.5,107.84,89.25
2018,7,5,7,30,53.0,185.0,1.8,16.1,210.0,126.32,104.73
2018,7,5,7,45,127.0,207.5,1.75,16.4,276.5,136.62,113.0
2018,7,5,8,0,201.0,230.0,1.7,16.7,343.0,150.65,124.34
2018,7,5,8,15,367.0,204.0,1.55,17.0,432.5,126.43,103.28
2018,7,5,8,30,533.0,178.0,1.4,17.3,522.0,114.64,92.91
2018,7,5,8,45,457.5,221.5,1.3,17.6,531.0,133.93,108.76
2018,7,5,9,0,382.0,265.0,1.2,17.9,540.0,151.49,122.9
2018,7,5,9,15,359.0,296.0,1.2,18.25,566.0,174.81,141.61
2018,7,5,9,30,336.0,327.0,1.2,18.6,592.0,186.42,150.53
2018,7,5,9,45,221.0,356.5,1.15,18.9,534.0,198.05,150.07
2018,7,5,10,0,106.0,386.0,1.1,19.2,476.0,237.07,178.08
2018,7,5,10,15,71.0,374.5,1.2,19.5,435.5,253.78,191.06
2018,7,5,10,30,36.0,363.0,1.3,19.8,395.0,249.57,189.04
2018,7,5,10,45,40.0,380.0,1.35,20.1,416.5,267.95,202.71
2018,7,5,11,0,44.0,397.0,1.4,20.4,438.0,287.42,217.15
2018,7,5,11,15,59.0,420.5,1.55,20.65,476.5,316.36,238.66
2018,7,5,11,30,74.0,444.0,1.7,20.9,515.0,347.98,262.19
2018,7,5,11,45,164.0,434.0,1.85,21.1,592.0,392.88,295.52
2018,7,5,12,0,254.0,424.0,2.0,21.3,669.0,449.61,338.13
2018,7,5,12,15,552.0,286.5,2.2,21.4,819.5,551.68,416.07
2018,7,5,12,30,850.0,149.0,2.4,21.5,970.0,668.43,504.84
2018,7,5,12,45,897.5,124.5,2.55,21.55,985.5,727.87,549.7
2018,7,5,13,0,945.0,100.0,2.7,21.6,1001.0,787.09,594.29
2018,7,5,13,15,942.5,99.0,2.85,21.6,985.5,826.95,622.67
2018,7,5,13,30,940.0,98.0,3.0,21.6,970.0,864.02,649.13
2018,7,5,13,45,936.5,96.5,3.1,21.6,948.0,896.82,672.39
2018,7,5,14,0,933.0,95.0,3.2,21.6,926.0,926.41,693.55
2018,7,5,14,15,928.0,93.0,3.25,21.55,897.5,950.84,711.12
2018,7,5,14,30,923.0,91.0,3.3,21.5,869.0,971.75,726.48
2018,7,5,14,45,916.0,89.0,3.35,21.45,834.5,987.19,738.33
2018,7,5,15,0,909.0,87.0,3.4,21.4,800.0,998.96,747.93
2018,7,5,15,15,899.0,86.0,3.4,21.4,760.5,1005.23,753.53
2018,7,5,15,30,889.0,85.0,3.4,21.4,721.0,1007.86,756.92
2018,7,5,15,45,851.0,91.0,3.35,21.2,669.0,986.74,744.67
2018,7,5,16,0,813.0,97.0,3.3,21.0,617.0,975.55,739.43
2018,7,5,16,15,804.5,90.0,3.3,20.75,571.5,962.04,733.12
2018,7,5,16,30,796.0,83.0,3.3,20.5,526.0,945.07,724.48
2018,7,5,16,45,788.0,76.0,3.25,20.3,480.0,925.27,713.38
2018,7,5,17,0,780.0,69.0,3.2,20.1,434.0,902.26,699.92
2018,7,5,17,15,706.5,74.0,3.2,19.75,375.0,827.79,650.19
2018,7,5,17,30,633.0,79.0,3.2,19.4,316.0,759.35,603.55
2018,7,5,17,45,445.5,83.5,3.15,19.05,238.0,563.97,458.48
2018,7,5,18,0,258.0,88.0,3.1,18.7,160.0,366.51,303.24
2018,7,5,18,15,178.0,71.5,3.1,18.35,116.5,269.34,223.12
2018,7,5,18,30,98.0,55.0,3.1,18.0,73.0,157.81,128.71
2018,7,5,18,45,73.5,41.0,3.1,17.65,52.0,119.89,94.92
2018,7,5,19,0,49.0,27.0,3.1,17.3,31.0,82.55,57.71
2018,7,5,19,15,37.0,16.0,3.2,17.1,18.0,52.32,0.0
2018,7,5,19,30,25.0,5.0,3.3,16.9,5.0,21.87,0.0
2018,7,5,19,45,12.5,2.5,3.35,16.65,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,6,4,45,7.0,2.0,2.75,15.85,2.0,0.0,0.0
2018,7,6,5,0,14.0,4.0,2.8,15.9,4.0,3.15,0.0
2018,7,6,5,15,7.0,9.5,2.8,16.05,9.5,7.46,0.0
2018,7,6,5,30,0.0,15.0,2.8,16.2,15.0,11.4,3.52
2018,7,6,5,45,0.0,22.5,2.85,16.3,22.5,17.13,9.18
2018,7,6,6,0,0.0,30.0,2.9,16.4,30.0,22.87,14.5
2018,7,6,6,15,22.5,58.5,2.95,16.55,65.0,44.28,33.6
2018,7,6,6,30,45.0,87.0,3.0,16.7,100.0,63.83,50.95
2018,7,6,6,45,30.5,91.0,3.1,16.85,100.5,67.17,53.84
2018,7,6,7,0,16.0,95.0,3.2,17.0,101.0,71.53,57.52
2018,7,6,7,15,17.0,107.5,3.15,17.2,114.5,80.71,65.31
2018,7,6,7,30,18.0,120.0,3.1,17.4,128.0,89.84,72.95
2018,7,6,7,45,50.5,142.5,3.05,17.55,170.0,102.67,83.69
2018,7,6,8,0,83.0,165.0,3.0,17.7,212.0,112.67,91.89
2018,7,6,8,15,73.5,190.5,3.0,18.0,234.5,133.04,108.76
2018,7,6,8,30,64.0,216.0,3.0,18.3,257.0,147.88,120.78
2018,7,6,8,45,35.0,197.5,2.95,18.55,220.0,136.87,111.06
2018,7,6,9,0,6.0,179.0,2.9,18.8,183.0,132.19,106.77
2018,7,6,9,15,4.5,158.5,2.95,19.2,161.5,118.59,95.0
2018,7,6,9,30,3.0,138.0,3.0,19.6,140.0,104.42,82.83
2018,7,6,9,45,72.0,215.0,3.05,19.95,275.5,138.52,105.3
2018,7,6,10,0,141.0,292.0,3.1,20.3,411.0,194.78,144.82
2018,7,6,10,15,411.5,256.0,3.2,20.65,620.0,205.42,139.96
2018,7,6,10,30,682.0,220.0,3.3,21.0,829.0,268.55,178.19
2018,7,6,10,45,725.5,203.0,3.4,21.4,865.0,316.28,216.98
2018,7,6,11,0,769.0,186.0,3.5,21.8,901.0,371.47,262.84
2018,7,6,11,15,771.0,189.0,3.7,21.95,915.0,422.21,306.8
2018,7,6,11,30,773.0,192.0,3.9,22.1,929.0,472.87,350.0
2018,7,6,11,45,840.0,149.5,4.05,22.3,956.0,522.43,391.35
2018,7,6,12,0,907.0,107.0,4.2,22.5,983.0,579.08,437.59
2018,7,6,12,15,910.5,104.5,4.35,22.6,984.0,628.1,477.38
2018,7,6,12,30,914.0,102.0,4.5,22.7,985.0,675.84,515.59
2018,7,6,12,45,917.5,99.0,4.65,22.75,979.0,721.62,551.79
2018,7,6,13,0,921.0,96.0,4.8,22.8,973.0,765.51,586.07
2018,7,6,13,15,891.5,113.0,4.95,22.8,951.5,798.48,610.48
2018,7,6,13,30,862.0,130.0,5.1,22.8,930.0,827.34,631.97
2018,7,6,13,45,886.5,111.0,5.25,22.75,916.5,866.98,661.3
2018,7,6,14,0,911.0,92.0,5.4,22.7,903.0,903.66,688.55
2018,7,6,14,15,905.0,91.0,5.45,22.55,875.0,927.47,706.57
2018,7,6,14,30,899.0,90.0,5.5,22.4,847.0,947.86,722.42
2018,7,6,14,45,891.0,88.5,5.6,22.3,813.0,962.34,734.49
2018,7,6,15,0,883.0,87.0,5.7,22.2,779.0,973.24,744.28
2018,7,6,15,15,780.0,127.0,5.7,22.2,715.5,945.63,726.29
2018,7,6,15,30,677.0,167.0,5.7,22.2,652.0,907.72,701.15
2018,7,6,15,45,539.0,200.5,5.8,21.7,571.0,802.61,628.31
2018,7,6,16,0,401.0,234.0,5.9,21.2,490.0,705.91,557.02
2018,7,6,16,15,499.5,185.5,5.9,20.95,480.0,757.66,601.54
2018,7,6,16,30,598.0,137.0,5.9,20.7,470.0,816.39,648.18
2018,7,6,16,45,654.0,108.5,5.85,20.45,441.0,837.78,666.25
2018,7,6,17,0,710.0,80.0,5.8,20.2,412.0,846.87,675.46
2018,7,6,17,15,686.5,75.0,5.65,19.9,365.0,809.46,649.66
2018,7,6,17,30,663.0,70.0,5.5,19.6,318.0,775.86,626.33
2018,7,6,17,45,601.0,67.0,5.4,19.3,266.5,701.58,571.23
2018,7,6,18,0,539.0,64.0,5.3,19.0,215.0,627.74,514.61
2018,7,6,18,15,487.0,56.5,5.1,18.7,172.0,557.73,458.3
2018,7,6,18,30,435.0,49.0,4.9,18.4,129.0,488.96,400.33
2018,7,6,18,45,320.0,39.5,4.75,18.1,89.0,367.11,297.06
2018,7,6,19,0,205.0,30.0,4.6,17.8,49.0,251.58,184.89
2018,7,6,19,15,118.0,17.5,4.5,17.65,27.0,138.55,0.0
2018,7,6,19,30,31.0,5.0,4.4,17.5,5.0,26.18,0.0
2018,7,6,19,45,15.5,2.5,4.3,17.35,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,7,4,45,38.5,4.0,4.25,14.85,4.5,0.0,0.0
2018,7,7,5,0,77.0,8.0,4.4,14.9,9.0,6.29,0.0
2018,7,7,5,15,106.5,13.5,4.5,15.15,20.5,10.36,0.0
2018,7,7,5,30,136.0,19.0,4.6,15.4,32.0,14.6,6.03
2018,7,7,5,45,295.5,32.0,4.65,15.65,81.0,25.78,16.67
2018,7,7,6,0,455.0,45.0,4.7,15.9,130.0,36.77,26.73
2018,7,7,6,15,263.0,60.5,4.75,16.2,113.0,44.69,33.98
2018,7,7,6,30,71.0,76.0,4.8,16.5,96.0,56.1,44.16
2018,7,7,6,45,36.5,90.5,4.85,16.85,101.0,66.91,53.62
2018,7,7,7,0,2.0,105.0,4.9,17.2,106.0,77.96,63.13
2018,7,7,7,15,7.0,132.5,4.9,17.45,136.0,96.91,79.38
2018,7,7,7,30,12.0,160.0,4.9,17.7,166.0,115.53,95.11
2018,7,7,7,45,15.5,178.5,4.9,18.0,187.0,128.33,105.64
2018,7,7,8,0,19.0,197.0,4.9,18.3,208.0,141.03,115.96
2018,7,7,8,15,36.5,226.5,4.95,18.55,249.5,152.07,124.82
2018,7,7,8,30,54.0,256.0,5.0,18.8,291.0,169.03,138.57
2018,7,7,8,45,71.0,285.0,5.05,19.0,334.0,185.18,151.55
2018,7,7,9,0,88.0,314.0,5.1,19.2,377.0,200.79,164.01
2018,7,7,9,15,71.0,324.5,5.15,19.4,377.0,206.12,167.9
2018,7,7,9,30,54.0,335.0,5.2,19.6,377.0,211.14,171.56
2018,7,7,9,45,64.0,358.0,5.2,19.75,410.0,224.25,173.33
2018,7,7,10,0,74.0,381.0,5.2,19.9,443.0,246.49,188.25
2018,7,7,10,15,138.0,405.0,5.25,20.05,526.0,264.77,198.7
2018,7,7,10,30,202.0,429.0,5.3,20.2,609.0,306.95,228.51
2018,7,7,10,45,241.5,431.0,5.3,20.35,651.5,325.65,242.34
2018,7,7,11,0,281.0,433.0,5.3,20.5,694.0,363.9,272.1
2018,7,7,11,15,431.0,367.5,5.3,20.55,775.0,401.57,300.28
2018,7,7,11,30,581.0,302.0,5.3,20.6,856.0,455.7,342.93
2018,7,7,11,45,641.0,274.0,5.3,20.7,889.5,508.88,386.28
2018,7,7,12,0,701.0,246.0,5.3,20.8,923.0,566.41,432.65
2018,7,7,12,15,805.0,183.5,5.4,20.85,960.5,625.6,480.78
2018,7,7,12,30,909.0,121.0,5.5,20.9,998.0,685.83,529.74
2018,7,7,12,45,781.0,201.0,5.6,20.95,950.5,712.99,550.22
2018,7,7,13,0,653.0,281.0,5.7,21.0,903.0,731.45,563.22
2018,7,7,13,15,711.0,241.0,5.8,20.95,908.5,782.32,603.48
2018,7,7,13,30,769.0,201.0,5.9,20.9,914.0,823.61,636.88
2018,7,7,13,45,796.0,179.0,6.05,20.85,902.0,862.79,667.37
2018,7,7,14,0,823.0,157.0,6.2,20.8,890.0,899.33,694.94
2018,7,7,14,15,769.0,179.5,6.3,20.65,847.0,901.31,697.92
2018,7,7,14,30,715.0,202.0,6.4,20.5,804.0,908.71,705.1
2018,7,7,14,45,765.5,165.5,6.5,20.3,786.0,934.17,725.54
2018,7,7,15,0,816.0,129.0,6.6,20.1,768.0,966.32,750.89
2018,7,7,15,15,787.5,132.5,6.6,20.1,723.5,959.02,746.99
2018,7,7,15,30,759.0,136.0,6.6,20.1,679.0,947.75,740.55
2018,7,7,15,45,747.5,129.0,6.75,19.7,635.5,938.7,737.73
2018,7,7,16,0,736.0,122.0,6.9,19.3,592.0,926.17,732.41
2018,7,7,16,15,778.0,99.0,6.9,19.05,562.0,946.27,750.07
2018,7,7,16,30,820.0,76.0,6.9,18.8,532.0,948.05,754.33
2018,7,7,16,45,799.0,73.5,6.9,18.55,483.0,933.3,746.54
2018,7,7,17,0,778.0,71.0,6.9,18.3,434.0,903.35,727.37
2018,7,7,17,15,749.0,67.5,6.8,17.95,383.5,861.54,698.74
2018,7,7,17,30,720.0,64.0,6.7,17.6,333.0,817.71,667.85
2018,7,7,17,45,679.5,59.5,6.6,17.3,283.0,759.85,624.87
2018,7,7,18,0,639.0,55.0,6.5,17.0,233.0,701.15,579.51
2018,7,7,18,15,579.5,49.5,6.35,16.7,186.0,631.04,522.69
2018,7,7,18,30,520.0,44.0,6.2,16.4,139.0,556.24,459.19
2018,7,7,18,45,426.0,36.5,6.05,16.1,99.0,452.08,368.36
2018,7,7,19,0,332.0,29.0,5.9,15.8,59.0,353.66,262.22
2018,7,7,19,15,191.5,17.5,5.8,15.65,32.5,195.18,0.0
2018,7,7,19,30,51.0,6.0,5.7,15.5,6.0,41.35,0.0
2018,7,7,19,45,25.5,3.0,5.6,15.4,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,8,4,45,31.0,4.0,4.2,13.85,4.0,0.0,0.0
2018,7,8,5,0,62.0,8.0,4.3,14.0,8.0,6.29,0.0
2018,7,8,5,15,200.5,18.5,4.4,14.25,34.0,15.27,0.0
2018,7,8,5,30,339.0,29.0,4.5,14.5,60.0,24.05,13.49
2018,7,8,5,45,431.5,36.5,4.6,14.75,100.5,30.23,20.57
2018,7,8,6,0,524.0,44.0,4.7,15.0,141.0,36.54,26.62
2018,7,8,6,15,539.5,54.0,4.75,15.3,180.5,44.11,33.59
2018,7,8,6,30,555.0,64.0,4.8,15.6,220.0,51.36,40.12
2018,7,8,6,45,637.5,64.0,4.8,15.85,277.5,52.02,40.67
2018,7,8,7,0,720.0,64.0,4.8,16.1,335.0,57.32,45.23
2018,7,8,7,15,740.5,69.5,4.8,16.4,383.5,61.58,48.78
2018,7,8,7,30,761.0,75.0,4.8,16.7,432.0,65.68,52.14
2018,7,8,7,45,766.0,83.5,4.8,16.95,477.0,71.34,56.82
2018,7,8,8,0,771.0,92.0,4.8,17.2,522.0,76.64,61.15
2018,7,8,8,15,746.5,109.0,4.8,17.45,555.5,86.41,69.3
2018,7,8,8,30,722.0,126.0,4.8,17.7,589.0,87.84,70.23
2018,7,8,8,45,769.5,118.0,4.8,17.95,642.5,90.17,71.95
2018,7,8,9,0,817.0,110.0,4.8,18.2,696.0,85.47,67.69
2018,7,8,9,15,817.0,118.5,4.75,18.4,732.0,89.1,70.56
2018,7,8,9,30,817.0,127.0,4.7,18.6,768.0,92.35,73.09
2018,7,8,9,45,864.0,111.0,4.7,18.8,815.5,102.36,81.32
2018,7,8,10,0,911.0,95.0,4.7,19.0,863.0,150.04,83.89
2018,7,8,10,15,918.0,95.5,4.7,19.15,891.5,205.53,119.75
2018,7,8,10,30,925.0,96.0,4.7,19.3,920.0,261.82,164.75
2018,7,8,10,45,930.5,96.5,4.75,19.45,942.5,318.28,213.89
2018,7,8,11,0,936.0,97.0,4.8,19.6,965.0,374.95,264.47
2018,7,8,11,15,939.5,97.0,4.8,19.7,980.0,430.55,314.14
2018,7,8,11,30,943.0,97.0,4.8,19.8,995.0,485.73,362.58
2018,7,8,11,45,945.5,96.5,4.85,19.85,1003.0,539.48,408.97
2018,7,8,12,0,948.0,96.0,4.9,19.9,1011.0,592.3,453.47
2018,7,8,12,15,947.5,96.5,4.95,19.95,1011.0,642.94,495.22
2018,7,8,12,30,947.0,97.0,5.0,20.0,1011.0,691.99,534.78
2018,7,8,12,45,944.5,97.5,5.1,20.1,1003.0,737.84,571.22
2018,7,8,13,0,942.0,98.0,5.2,20.2,995.0,781.43,605.36
2018,7,8,13,15,939.0,97.5,5.25,20.2,980.0,821.3,634.6
2018,7,8,13,30,936.0,97.0,5.3,20.2,965.0,858.39,661.62
2018,7,8,13,45,932.0,96.0,5.4,20.2,943.0,891.22,685.91
2018,7,8,14,0,928.0,95.0,5.5,20.2,921.0,920.87,708.03
2018,7,8,14,15,922.0,94.0,5.55,20.1,892.5,945.4,726.64
2018,7,8,14,30,916.0,93.0,5.6,20.0,864.0,966.45,742.96
2018,7,8,14,45,908.0,91.5,5.65,19.9,829.5,981.53,755.25
2018,7,8,15,0,900.0,90.0,5.7,19.8,795.0,992.96,765.2
2018,7,8,15,15,890.0,88.5,5.7,19.8,755.5,998.77,770.75
2018,7,8,15,30,880.0,87.0,5.7,19.8,716.0,1000.93,773.96
2018,7,8,15,45,867.0,85.0,5.8,19.45,672.0,995.89,773.99
2018,7,8,16,0,854.0,83.0,5.9,19.1,628.0,987.31,771.67
2018,7,8,16,15,837.0,80.5,5.9,18.85,580.5,970.64,762.7
2018,7,8,16,30,820.0,78.0,5.9,18.6,533.0,950.76,751.46
2018,7,8,16,45,798.0,75.0,5.9,18.35,483.5,934.47,742.8
2018,7,8,17,0,776.0,72.0,5.9,18.1,434.0,902.88,722.7
2018,7,8,17,15,747.0,68.5,5.9,17.75,383.5,861.12,694.91
2018,7,8,17,30,718.0,65.0,5.9,17.4,333.0,817.31,664.77
2018,7,8,17,45,676.5,60.5,5.85,17.05,283.0,758.53,621.72
2018,7,8,18,0,635.0,56.0,5.8,16.7,233.0,698.9,576.21
2018,7,8,18,15,574.5,50.0,5.75,16.4,185.5,627.55,518.93
2018,7,8,18,30,514.0,44.0,5.7,16.1,138.0,551.26,454.66
2018,7,8,18,45,419.5,36.5,5.6,15.8,98.0,446.85,363.85
2018,7,8,19,0,325.0,29.0,5.5,15.5,58.0,348.2,256.99
2018,7,8,19,15,187.5,17.5,5.4,15.35,32.0,191.73,0.0
2018,7,8,19,30,50.0,6.0,5.3,15.2,6.0,40.65,0.0
2018,7,8,19,45,25.0,3.0,5.2,15.1,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,9,4,45,26.0,3.0,4.25,13.85,3.0,0.0,0.0
2018,7,9,5,0,52.0,6.0,4.4,14.0,6.0,4.72,0.0
2018,7,9,5,15,184.0,17.0,4.5,14.25,31.5,13.96,0.0
2018,7,9,5,30,316.0,28.0,4.6,14.5,57.0,23.13,12.59
2018,7,9,5,45,410.0,36.5,4.65,14.75,97.5,30.12,20.44
2018,7,9,6,0,504.0,45.0,4.7,15.0,138.0,37.18,27.17
2018,7,9,6,15,308.5,68.0,4.7,15.3,130.5,50.26,39.03
2018,7,9,6,30,113.0,91.0,4.7,15.6,123.0,65.92,53.01
2018,7,9,6,45,116.0,118.0,4.7,15.9,156.5,83.11,68.11
2018,7,9,7,0,119.0,145.0,4.7,16.2,190.0,99.66,82.41
2018,7,9,7,15,357.5,128.5,4.6,16.55,290.5,88.15,72.01
2018,7,9,7,30,596.0,112.0,4.5,16.9,391.0,82.11,66.42
2018,7,9,7,45,664.5,106.5,4.4,17.2,450.0,78.54,63.02
2018,7,9,8,0,733.0,101.0,4.3,17.5,509.0,81.87,65.59
2018,7,9,8,15,795.0,90.5,4.2,17.85,568.5,75.57,59.86
2018,7,9,8,30,857.0,80.0,4.1,18.2,628.0,79.17,62.67
2018,7,9,8,45,869.5,82.0,3.95,18.55,671.5,80.86,63.84
2018,7,9,9,0,882.0,84.0,3.8,18.9,715.0,82.4,64.89
2018,7,9,9,15,892.0,85.5,3.75,19.2,754.5,83.45,65.54
2018,7,9,9,30,902.0,87.0,3.7,19.5,794.0,84.36,66.08
2018,7,9,9,45,910.0,88.0,3.7,19.8,828.0,91.04,71.48
2018,7,9,10,0,918.0,89.0,3.7,20.1,862.0,146.2,80.5
2018,7,9,10,15,923.5,90.0,3.7,20.35,890.0,202.09,116.12
2018,7,9,10,30,929.0,91.0,3.7,20.6,918.0,258.62,160.84
2018,7,9,10,45,932.0,92.5,3.7,20.85,939.5,315.2,209.57
2018,7,9,11,0,935.0,94.0,3.7,21.1,961.0,371.73,259.41
2018,7,9,11,15,937.5,95.0,3.8,21.3,976.0,427.53,308.59
2018,7,9,11,30,940.0,96.0,3.9,21.5,991.0,482.83,356.47
2018,7,9,11,45,941.0,96.5,4.05,21.65,998.0,536.38,402.05
2018,7,9,12,0,942.0,97.0,4.2,21.8,1005.0,588.91,445.66
2018,7,9,12,15,942.0,97.0,4.35,21.85,1005.0,639.26,486.76
2018,7,9,12,30,942.0,97.0,4.5,21.9,1005.0,688.06,525.98
2018,7,9,12,45,940.5,97.5,4.7,21.9,998.0,734.43,563.0
2018,7,9,13,0,939.0,98.0,4.9,21.9,991.0,778.63,597.91
2018,7,9,13,15,936.5,97.5,5.05,21.9,976.5,818.83,627.62
2018,7,9,13,30,934.0,97.0,5.2,21.9,962.0,856.29,655.21
2018,7,9,13,45,930.5,95.0,5.35,21.85,940.0,888.6,679.37
2018,7,9,14,0,927.0,93.0,5.5,21.8,918.0,917.7,701.38
2018,7,9,14,15,921.5,92.0,5.6,21.7,890.0,942.64,720.48
2018,7,9,14,30,916.0,91.0,5.7,21.6,862.0,964.14,737.33
2018,7,9,14,45,908.5,90.0,5.85,21.5,828.0,980.22,750.89
2018,7,9,15,0,901.0,89.0,6.0,21.4,794.0,992.7,762.15
2018,7,9,15,15,891.0,87.0,6.0,21.4,754.5,997.97,767.32
2018,7,9,15,30,881.0,85.0,6.0,21.4,715.0,999.57,770.11
2018,7,9,15,45,869.5,82.5,6.15,21.1,671.5,995.43,770.9
2018,7,9,16,0,858.0,80.0,6.3,20.8,628.0,987.74,769.3
2018,7,9,16,15,842.5,77.5,6.35,20.6,581.0,972.55,761.52
2018,7,9,16,30,827.0,75.0,6.4,20.4,534.0,954.11,751.45
2018,7,9,16,45,806.5,72.0,6.4,20.15,484.5,926.91,734.8
2018,7,9,17,0,786.0,69.0,6.4,19.9,435.0,908.95,724.77
2018,7,9,17,15,757.0,65.0,6.3,19.55,384.0,866.36,695.89
2018,7,9,17,30,728.0,61.0,6.2,19.2,333.0,821.73,664.8
2018,7,9,17,45,687.5,57.0,6.1,18.9,283.0,764.47,622.8
2018,7,9,18,0,647.0,53.0,6.0,18.6,233.0,706.37,578.43
2018,7,9,18,15,586.0,47.5,5.8,18.2,185.5,627.37,515.3
2018,7,9,18,30,525.0,42.0,5.6,17.8,138.0,558.07,456.77
2018,7,9,18,45,429.5,35.0,5.45,17.45,97.5,453.38,366.27
2018,7,9,19,0,334.0,28.0,5.3,17.1,57.0,354.69,258.46
2018,7,9,19,15,193.0,17.0,5.15,16.95,31.5,159.43,0.0
2018,7,9,19,30,52.0,6.0,5.0,16.8,6.0,42.1,0.0
2018,7,9,19,45,26.0,3.0,4.9,16.65,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,16.35,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,10,4,45,31.0,3.0,4.0,14.1,3.0,0.0,0.0
2018,7,10,5,0,62.0,6.0,4.2,14.2,6.0,4.72,0.0
2018,7,10,5,15,216.0,16.5,4.35,14.45,33.0,12.98,0.0
2018,7,10,5,30,370.0,27.0,4.5,14.7,60.0,22.52,11.9
2018,7,10,5,45,463.5,33.5,4.6,14.9,101.0,28.01,18.58
2018,7,10,6,0,557.0,40.0,4.7,15.1,142.0,36.52,26.56
2018,7,10,6,15,616.0,45.5,4.75,15.5,190.5,41.58,31.31
2018,7,10,6,30,675.0,51.0,4.8,15.9,239.0,46.69,35.93
2018,7,10,6,45,714.0,55.0,4.8,16.25,289.5,50.38,39.16
2018,7,10,7,0,753.0,59.0,4.8,16.6,340.0,54.08,42.29
2018,7,10,7,15,781.5,62.0,4.75,16.95,391.5,56.84,44.53
2018,7,10,7,30,810.0,65.0,4.7,17.3,443.0,66.32,52.59
2018,7,10,7,45,830.5,67.5,4.7,17.7,493.0,69.17,54.78
2018,7,10,8,0,851.0,70.0,4.7,18.1,543.0,71.89,56.85
2018,7,10,8,15,867.0,72.5,4.65,18.4,591.0,74.39,58.74
2018,7,10,8,30,883.0,75.0,4.6,18.7,639.0,76.75,60.5
2018,7,10,8,45,895.0,77.5,4.6,19.0,683.5,78.86,62.04
2018,7,10,9,0,907.0,80.0,4.6,19.3,728.0,80.81,63.46
2018,7,10,9,15,914.0,82.5,4.6,19.55,767.0,82.44,64.61
2018,7,10,9,30,921.0,85.0,4.6,19.8,806.0,83.89,65.63
2018,7,10,9,45,925.5,88.0,4.65,20.05,840.0,90.36,70.87
2018,7,10,10,0,930.0,91.0,4.7,20.3,874.0,147.22,81.28
2018,7,10,10,15,936.0,92.0,4.8,20.5,902.5,203.96,117.26
2018,7,10,10,30,942.0,93.0,4.9,20.7,931.0,261.39,162.75
2018,7,10,10,45,946.0,94.5,5.05,20.95,953.5,319.07,212.64
2018,7,10,11,0,950.0,96.0,5.2,21.2,976.0,376.82,263.96
2018,7,10,11,15,952.5,96.5,5.35,21.25,990.5,433.23,314.44
2018,7,10,11,30,955.0,97.0,5.5,21.3,1005.0,489.12,363.77
2018,7,10,11,45,956.5,97.0,5.65,21.35,1012.5,543.47,410.91
2018,7,10,12,0,958.0,97.0,5.8,21.4,1020.0,596.8,456.16
2018,7,10,12,15,957.5,97.5,5.95,21.35,1020.0,648.09,499.03
2018,7,10,12,30,957.0,98.0,6.1,21.3,1020.0,697.78,539.81
2018,7,10,12,45,955.5,98.0,6.25,21.25,1012.5,744.53,577.69
2018,7,10,13,0,954.0,98.0,6.4,21.2,1005.0,789.07,613.34
2018,7,10,13,15,951.5,97.0,6.5,21.05,990.0,829.52,643.88
2018,7,10,13,30,949.0,96.0,6.6,20.9,975.0,867.15,672.21
2018,7,10,13,45,945.0,95.0,6.75,20.75,953.0,900.53,697.76
2018,7,10,14,0,941.0,94.0,6.9,20.6,931.0,930.68,721.12
2018,7,10,14,15,935.5,93.0,6.95,20.4,902.5,956.14,740.94
2018,7,10,14,30,930.0,92.0,7.0,20.2,874.0,978.09,758.44
2018,7,10,14,45,922.5,90.0,7.05,20.0,839.0,993.51,771.45
2018,7,10,15,0,915.0,88.0,7.1,19.8,804.0,1005.22,782.01
2018,7,10,15,15,904.5,87.0,7.1,19.8,764.0,1011.36,787.94
2018,7,10,15,30,894.0,86.0,7.1,19.8,724.0,1013.83,791.43
2018,7,10,15,45,881.0,83.5,7.1,19.3,679.5,1008.35,790.95
2018,7,10,16,0,868.0,81.0,7.1,18.8,635.0,999.26,788.02
2018,7,10,16,15,851.5,79.0,7.05,18.5,587.5,983.75,779.67
2018,7,10,16,30,835.0,77.0,7.0,18.2,540.0,965.01,768.99
2018,7,10,16,45,813.5,73.5,6.95,17.9,489.5,948.44,759.91
2018,7,10,17,0,792.0,70.0,6.9,17.6,439.0,916.53,739.24
2018,7,10,17,15,764.0,66.5,6.85,17.3,388.0,875.57,711.36
2018,7,10,17,30,736.0,63.0,6.8,17.0,337.0,832.49,681.11
2018,7,10,17,45,696.5,58.5,6.7,16.65,286.5,775.29,638.72
2018,7,10,18,0,657.0,54.0,6.6,16.3,236.0,717.15,593.81
2018,7,10,18,15,597.0,48.5,6.45,16.05,188.0,638.67,530.07
2018,7,10,18,30,537.0,43.0,6.3,15.8,140.0,570.23,471.22
2018,7,10,18,45,441.0,35.5,6.1,15.55,99.0,463.88,377.89
2018,7,10,19,0,345.0,28.0,5.9,15.3,58.0,363.6,265.41
2018,7,10,19,15,199.5,17.0,5.8,15.2,32.0,164.4,0.0
2018,7,10,19,30,54.0,6.0,5.7,15.1,6.0,43.56,0.0
2018,7,10,19,45,27.0,3.0,5.55,15.0,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.1,14.65,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.5,2.8,13.9,0.5,0.0,0.0
2018,7,11,5,0,0.0,1.0,2.8,14.1,1.0,0.79,0.0
2018,7,11,5,15,0.0,6.5,2.8,14.4,6.5,5.11,0.0
2018,7,11,5,30,0.0,12.0,2.8,14.7,12.0,9.11,1.37
2018,7,11,5,45,20.0,22.0,2.8,14.95,25.5,17.41,9.41
2018,7,11,6,0,40.0,32.0,2.8,15.2,39.0,25.03,16.45
2018,7,11,6,15,20.0,36.0,2.65,15.5,39.5,28.46,19.69
2018,7,11,6,30,0.0,40.0,2.5,15.8,40.0,30.54,21.62
2018,7,11,6,45,0.0,57.5,2.4,16.05,57.5,44.03,33.6
2018,7,11,7,0,0.0,75.0,2.3,16.3,75.0,57.35,45.25
2018,7,11,7,15,0.0,103.5,2.2,16.6,103.5,77.59,62.78
2018,7,11,7,30,0.0,132.0,2.1,16.9,132.0,97.31,79.57
2018,7,11,7,45,4.5,155.5,2.05,17.2,158.0,113.52,93.09
2018,7,11,8,0,9.0,179.0,2.0,17.5,184.0,129.52,106.26
2018,7,11,8,15,20.0,209.5,2.0,17.8,222.0,149.77,122.84
2018,7,11,8,30,31.0,240.0,2.0,18.1,260.0,159.93,130.79
2018,7,11,8,45,47.0,272.5,2.0,18.4,305.0,178.1,145.34
2018,7,11,9,0,63.0,305.0,2.0,18.7,350.0,195.59,159.15
2018,7,11,9,15,86.5,330.5,2.1,19.0,396.0,209.36,169.86
2018,7,11,9,30,110.0,356.0,2.2,19.3,442.0,207.76,168.02
2018,7,11,9,45,100.0,371.0,2.25,19.55,452.0,230.57,186.05
2018,7,11,10,0,90.0,386.0,2.3,19.8,462.0,249.41,188.89
2018,7,11,10,15,112.0,407.5,2.35,20.05,505.0,260.57,195.16
2018,7,11,10,30,134.0,429.0,2.4,20.3,548.0,290.91,217.05
2018,7,11,10,45,131.5,442.0,2.45,20.5,561.0,313.75,234.76
2018,7,11,11,0,129.0,455.0,2.5,20.7,574.0,336.89,252.86
2018,7,11,11,15,145.0,464.0,2.55,20.85,600.0,365.18,274.43
2018,7,11,11,30,161.0,473.0,2.6,21.0,626.0,395.72,297.71
2018,7,11,11,45,171.0,477.5,2.7,21.15,641.0,422.68,318.45
2018,7,11,12,0,181.0,482.0,2.8,21.3,656.0,450.87,340.02
2018,7,11,12,15,178.5,481.5,2.85,21.3,653.0,469.3,354.37
2018,7,11,12,30,176.0,481.0,2.9,21.3,650.0,487.15,368.19
2018,7,11,12,45,175.0,477.0,3.0,21.35,644.0,502.68,380.29
2018,7,11,13,0,174.0,473.0,3.1,21.4,638.0,517.35,391.71
2018,7,11,13,15,175.0,464.5,3.2,21.3,628.5,528.93,401.17
2018,7,11,13,30,176.0,456.0,3.3,21.2,619.0,539.45,409.88
2018,7,11,13,45,283.0,401.5,3.35,21.15,656.5,612.75,466.63
2018,7,11,14,0,390.0,347.0,3.4,21.1,694.0,692.68,527.3
2018,7,11,14,15,653.5,222.0,3.45,20.95,781.0,844.64,642.05
