Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,14,30,917.0,97.0,3.5,20.8,868.0,970.79,730.18
2018,7,11,14,45,908.5,95.5,3.6,20.65,833.0,985.7,741.49
2018,7,11,15,0,900.0,94.0,3.7,20.5,798.0,996.94,751.43
2018,7,11,15,15,889.0,92.5,3.7,20.5,758.0,1002.03,756.29
2018,7,11,15,30,878.0,91.0,3.7,20.5,718.0,1003.43,758.88
2018,7,11,15,45,863.5,89.5,3.7,20.05,673.5,997.69,758.12
2018,7,11,16,0,849.0,88.0,3.7,19.6,629.0,988.43,755.15
2018,7,11,16,15,829.5,86.0,3.65,19.3,580.5,970.09,745.25
2018,7,11,16,30,810.0,84.0,3.6,19.0,532.0,961.33,742.12
2018,7,11,16,45,785.0,81.0,3.55,18.75,481.5,929.7,722.76
2018,7,11,17,0,760.0,78.0,3.5,18.5,431.0,895.29,701.32
2018,7,11,17,15,727.5,74.5,3.45,18.15,380.0,850.29,672.04
2018,7,11,17,30,695.0,71.0,3.4,17.8,329.0,803.27,640.47
2018,7,11,17,45,649.0,66.0,3.3,17.45,278.5,746.88,600.45
2018,7,11,18,0,603.0,61.0,3.2,17.1,228.0,683.93,553.71
2018,7,11,18,15,537.0,54.5,3.1,16.8,180.5,600.99,489.11
2018,7,11,18,30,471.0,48.0,3.0,16.5,133.0,519.87,422.69
2018,7,11,18,45,371.5,39.0,2.85,16.2,93.0,410.22,329.71
2018,7,11,19,0,272.0,30.0,2.7,15.9,53.0,306.03,219.26
2018,7,11,19,15,153.5,17.5,2.6,15.75,29.0,130.01,0.0
2018,7,11,19,30,35.0,5.0,2.5,15.6,5.0,29.11,0.0
2018,7,11,19,45,17.5,2.5,2.4,15.5,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,45,11.0,2.0,1.65,14.5,2.0,0.0,0.0
2018,7,12,5,0,22.0,4.0,1.7,14.6,4.0,3.15,0.0
2018,7,12,5,15,17.0,9.0,1.8,14.9,9.5,7.08,0.0
2018,7,12,5,30,12.0,14.0,1.9,15.2,15.0,11.03,2.71
2018,7,12,5,45,6.0,24.0,2.05,15.45,24.5,18.32,10.16
2018,7,12,6,0,0.0,34.0,2.2,15.7,34.0,25.96,17.22
2018,7,12,6,15,0.0,45.5,2.2,16.0,45.5,34.8,25.27
2018,7,12,6,30,0.0,57.0,2.2,16.3,57.0,43.67,33.22
2018,7,12,6,45,2.5,78.5,2.25,16.6,79.5,59.25,46.95
2018,7,12,7,0,5.0,100.0,2.3,16.9,102.0,74.55,60.23
2018,7,12,7,15,29.5,141.0,2.3,17.2,154.5,99.48,81.64
2018,7,12,7,30,54.0,182.0,2.3,17.5,207.0,124.36,102.65
2018,7,12,7,45,70.5,207.5,2.3,17.8,244.0,139.94,115.4
2018,7,12,8,0,87.0,233.0,2.3,18.1,281.0,155.17,127.71
2018,7,12,8,15,62.0,233.5,2.35,18.4,269.5,156.26,128.04
2018,7,12,8,30,37.0,234.0,2.4,18.7,258.0,156.87,128.03
2018,7,12,8,45,44.5,262.5,2.45,18.95,293.0,172.89,140.87
2018,7,12,9,0,52.0,291.0,2.5,19.2,328.0,188.35,153.12
2018,7,12,9,15,56.0,314.0,2.5,19.4,356.0,200.49,162.56
2018,7,12,9,30,60.0,337.0,2.5,19.6,384.0,212.21,171.62
2018,7,12,9,45,71.5,360.5,2.55,19.85,419.0,224.42,181.03
2018,7,12,10,0,83.0,384.0,2.6,20.1,454.0,247.5,187.68
2018,7,12,10,15,124.0,407.5,2.6,20.2,515.5,262.08,195.9
2018,7,12,10,30,165.0,431.0,2.6,20.3,577.0,298.08,221.39
2018,7,12,10,45,181.5,443.0,2.6,20.45,607.5,327.36,243.44
2018,7,12,11,0,198.0,455.0,2.6,20.6,638.0,359.04,267.73
2018,7,12,11,15,221.0,459.0,2.7,20.7,666.5,391.0,292.49
2018,7,12,11,30,244.0,463.0,2.8,20.8,695.0,416.93,312.99
2018,7,12,11,45,248.5,466.0,2.85,20.95,703.5,446.6,336.22
2018,7,12,12,0,253.0,469.0,2.9,21.1,712.0,476.94,359.65
2018,7,12,12,15,302.0,450.5,3.0,21.15,741.0,519.27,392.19
2018,7,12,12,30,351.0,432.0,3.1,21.2,770.0,564.82,427.02
2018,7,12,12,45,351.0,430.0,3.2,21.3,765.5,591.99,447.76
2018,7,12,13,0,351.0,428.0,3.3,21.4,761.0,618.1,467.61
2018,7,12,13,15,341.5,422.5,3.3,21.25,742.5,632.72,479.15
2018,7,12,13,30,332.0,417.0,3.3,21.1,724.0,645.04,489.0
2018,7,12,13,45,354.5,398.0,3.3,21.0,719.0,670.24,508.71
2018,7,12,14,0,377.0,379.0,3.3,20.9,714.0,694.52,527.72
2018,7,12,14,15,366.0,369.0,3.3,20.65,685.5,695.71,529.86
2018,7,12,14,30,355.0,359.0,3.3,20.4,657.0,694.36,530.36
2018,7,12,14,45,305.0,355.5,3.25,20.15,604.0,659.64,505.78
2018,7,12,15,0,255.0,352.0,3.2,19.9,551.0,621.51,478.57
2018,7,12,15,15,335.0,306.0,3.2,19.9,553.5,664.84,514.21
2018,7,12,15,30,415.0,260.0,3.2,19.9,556.0,731.51,565.51
2018,7,12,15,45,418.5,245.5,3.05,19.45,528.0,729.18,565.53
2018,7,12,16,0,422.0,231.0,2.9,19.0,500.0,724.5,564.41
2018,7,12,16,15,337.0,228.0,2.85,18.8,432.0,614.66,484.81
2018,7,12,16,30,252.0,225.0,2.8,18.6,364.0,529.82,421.55
2018,7,12,16,45,246.5,199.0,2.7,18.4,324.5,496.98,398.88
2018,7,12,17,0,241.0,173.0,2.6,18.2,285.0,462.17,374.04
2018,7,12,17,15,363.0,136.5,2.6,17.95,282.5,563.71,457.16
2018,7,12,17,30,485.0,100.0,2.6,17.7,280.0,632.17,511.63
2018,7,12,17,45,449.5,89.0,2.55,17.45,236.0,577.11,470.17
2018,7,12,18,0,414.0,78.0,2.5,17.2,192.0,521.99,427.92
2018,7,12,18,15,351.0,67.0,2.45,17.0,150.0,442.63,364.44
2018,7,12,18,30,288.0,56.0,2.4,16.8,108.0,366.18,300.67
2018,7,12,18,45,209.5,43.0,2.4,16.6,74.5,277.39,223.38
2018,7,12,19,0,131.0,30.0,2.4,16.4,41.0,193.69,135.84
2018,7,12,19,15,72.5,17.0,2.3,16.35,22.5,68.29,0.0
2018,7,12,19,30,14.0,4.0,2.2,16.3,4.0,3.15,0.0
2018,7,12,19,45,7.0,2.0,2.1,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,4,45,3.0,0.5,1.75,15.65,0.5,0.0,0.0
2018,7,13,5,0,6.0,1.0,1.8,15.7,1.0,0.79,0.0
2018,7,13,5,15,3.0,3.0,1.8,15.9,3.0,2.36,0.0
2018,7,13,5,30,0.0,5.0,1.8,16.1,5.0,3.78,0.0
2018,7,13,5,45,0.0,8.5,1.8,16.3,8.5,6.44,0.0
2018,7,13,6,0,0.0,12.0,1.8,16.5,12.0,9.1,2.35
2018,7,13,6,15,8.5,23.5,1.8,16.75,26.0,18.56,10.82
2018,7,13,6,30,17.0,35.0,1.8,17.0,40.0,27.79,19.08
2018,7,13,6,45,45.0,69.0,1.8,17.25,85.0,52.73,41.1
2018,7,13,7,0,73.0,103.0,1.8,17.5,130.0,74.19,59.77
2018,7,13,7,15,49.5,130.0,1.9,17.7,149.5,93.28,76.1
2018,7,13,7,30,26.0,157.0,2.0,17.9,169.0,109.82,90.0
2018,7,13,7,45,57.0,193.0,2.05,18.15,223.0,131.86,108.38
2018,7,13,8,0,88.0,229.0,2.1,18.4,277.0,153.09,125.8
2018,7,13,8,15,90.5,245.0,2.2,18.6,298.5,162.88,133.48
2018,7,13,8,30,93.0,261.0,2.3,18.8,320.0,172.42,140.92
2018,7,13,8,45,89.5,282.0,2.35,19.0,342.0,184.02,150.01
2018,7,13,9,0,86.0,303.0,2.4,19.2,364.0,195.25,158.75
2018,7,13,9,15,104.5,333.0,2.45,19.4,411.5,211.04,171.16
2018,7,13,9,30,123.0,363.0,2.5,19.6,459.0,211.21,170.79
2018,7,13,9,45,128.5,381.0,2.5,19.75,485.0,218.61,176.38
2018,7,13,10,0,134.0,399.0,2.5,19.9,511.0,242.9,182.59
2018,7,13,10,15,135.0,414.0,2.5,20.05,530.5,266.44,198.85
2018,7,13,10,30,136.0,429.0,2.5,20.2,550.0,290.67,216.93
2018,7,13,10,45,125.5,438.5,2.5,20.35,552.0,309.72,232.1
2018,7,13,11,0,115.0,448.0,2.5,20.5,554.0,327.97,246.74
2018,7,13,11,15,101.0,449.5,2.5,20.65,544.0,348.86,263.24
2018,7,13,11,30,87.0,451.0,2.5,20.8,534.0,356.77,269.74
2018,7,13,11,45,88.0,455.0,2.5,20.9,539.5,372.1,281.54
2018,7,13,12,0,89.0,459.0,2.5,21.0,545.0,387.65,293.39
2018,7,13,12,15,181.5,414.0,2.55,21.05,589.0,423.05,320.98
2018,7,13,12,30,274.0,369.0,2.6,21.1,633.0,468.36,356.35
2018,7,13,12,45,285.5,359.5,2.65,21.2,632.5,492.03,374.74
2018,7,13,13,0,297.0,350.0,2.7,21.3,632.0,515.39,392.89
2018,7,13,13,15,254.0,361.5,2.75,21.3,600.0,513.76,391.72
2018,7,13,13,30,211.0,373.0,2.8,21.3,568.0,508.4,387.68
2018,7,13,13,45,198.5,370.0,2.85,21.3,550.0,498.03,380.85
2018,7,13,14,0,186.0,367.0,2.9,21.3,532.0,498.09,381.46
2018,7,13,14,15,514.0,239.5,3.0,21.25,675.5,733.14,560.23
2018,7,13,14,30,842.0,112.0,3.1,21.2,819.0,915.04,689.53
2018,7,13,14,45,834.0,110.0,3.15,21.15,786.0,928.79,698.91
2018,7,13,15,0,826.0,108.0,3.2,21.1,753.0,939.09,707.54
2018,7,13,15,15,814.0,106.5,3.2,21.1,714.5,942.52,711.21
2018,7,13,15,30,802.0,105.0,3.2,21.1,676.0,956.06,721.98
2018,7,13,15,45,788.0,102.0,3.3,20.85,633.5,948.96,720.21
2018,7,13,16,0,774.0,99.0,3.4,20.6,591.0,938.42,716.34
2018,7,13,16,15,755.5,96.0,3.45,20.4,545.5,919.97,706.59
2018,7,13,16,30,737.0,93.0,3.5,20.2,500.0,898.4,694.67
2018,7,13,16,45,712.5,89.0,3.6,20.0,452.0,866.56,675.63
2018,7,13,17,0,688.0,85.0,3.7,19.8,404.0,838.09,658.69
2018,7,13,17,15,655.0,80.5,3.75,19.5,355.0,792.82,628.97
2018,7,13,17,30,622.0,76.0,3.8,19.2,306.0,745.98,597.22
2018,7,13,17,45,577.0,70.0,3.85,18.9,258.0,684.4,553.05
2018,7,13,18,0,532.0,64.0,3.9,18.6,210.0,622.6,506.75
2018,7,13,18,15,467.5,56.5,3.85,18.25,165.5,541.47,442.77
2018,7,13,18,30,403.0,49.0,3.8,17.9,121.0,462.26,377.27
2018,7,13,18,45,302.0,38.5,3.8,17.6,83.0,351.86,283.21
2018,7,13,19,0,201.0,28.0,3.8,17.3,45.0,244.87,171.25
2018,7,13,19,15,111.0,16.0,3.75,17.15,24.5,96.68,0.0
2018,7,13,19,30,21.0,4.0,3.7,17.0,4.0,3.15,0.0
2018,7,13,19,45,10.5,2.0,3.6,16.8,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,4,45,10.0,1.5,2.8,15.1,1.5,0.0,0.0
2018,7,14,5,0,20.0,3.0,2.8,15.1,3.0,0.0,0.0
2018,7,14,5,15,24.0,10.5,2.8,15.3,11.5,8.26,0.0
2018,7,14,5,30,28.0,18.0,2.8,15.5,20.0,14.14,4.64
2018,7,14,5,45,14.0,32.5,2.8,15.7,33.5,24.92,15.74
2018,7,14,6,0,0.0,47.0,2.8,15.9,47.0,35.41,25.45
2018,7,14,6,15,20.0,63.0,2.75,16.1,68.5,46.96,35.96
2018,7,14,6,30,40.0,79.0,2.7,16.3,90.0,58.44,46.25
2018,7,14,6,45,43.0,108.0,2.65,16.55,122.0,77.51,63.01
2018,7,14,7,0,46.0,137.0,2.6,16.8,154.0,95.91,78.91
2018,7,14,7,15,74.5,163.0,2.6,17.05,195.0,112.57,93.03
2018,7,14,7,30,103.0,189.0,2.6,17.3,236.0,125.24,103.51
2018,7,14,7,45,182.0,201.5,2.55,17.55,296.5,134.44,110.89
2018,7,14,8,0,261.0,214.0,2.5,17.8,357.0,137.22,112.74
2018,7,14,8,15,441.5,181.0,2.55,18.05,449.5,115.99,94.28
2018,7,14,8,30,622.0,148.0,2.6,18.3,542.0,98.54,79.13
2018,7,14,8,45,627.5,157.0,2.6,18.55,578.5,101.69,81.51
2018,7,14,9,0,633.0,166.0,2.6,18.8,615.0,104.49,83.57
2018,7,14,9,15,574.5,204.0,2.7,19.0,629.5,121.01,97.17
2018,7,14,9,30,516.0,242.0,2.8,19.2,644.0,139.39,112.19
2018,7,14,9,45,477.5,280.0,2.9,19.4,665.0,153.39,123.47
2018,7,14,10,0,439.0,318.0,3.0,19.6,686.0,202.6,142.16
2018,7,14,10,15,476.0,310.0,3.1,19.7,721.0,237.53,162.95
2018,7,14,10,30,513.0,302.0,3.2,19.8,756.0,276.69,191.65
2018,7,14,10,45,455.0,346.0,3.35,19.9,756.0,323.03,231.83
2018,7,14,11,0,397.0,390.0,3.5,20.0,756.0,364.27,267.93
2018,7,14,11,15,399.0,397.0,3.6,20.05,770.0,402.47,299.69
2018,7,14,11,30,401.0,404.0,3.7,20.1,784.0,441.35,331.63
2018,7,14,11,45,439.5,392.0,3.8,20.1,811.5,486.98,368.07
2018,7,14,12,0,478.0,380.0,3.9,20.1,839.0,535.88,406.74
2018,7,14,12,15,580.5,316.5,3.9,20.05,874.0,589.67,449.34
2018,7,14,12,30,683.0,253.0,3.9,20.0,909.0,645.39,493.51
2018,7,14,12,45,713.5,234.5,3.95,20.0,915.5,694.61,531.68
2018,7,14,13,0,744.0,216.0,4.0,20.0,922.0,743.5,569.19
2018,7,14,13,15,795.5,177.5,4.05,19.95,921.5,784.56,601.66
2018,7,14,13,30,847.0,139.0,4.1,19.9,921.0,819.21,628.29
2018,7,14,13,45,867.5,121.0,4.1,19.85,906.0,856.71,655.14
2018,7,14,14,0,888.0,103.0,4.1,19.8,891.0,891.21,679.82
2018,7,14,14,15,882.5,102.0,4.15,19.7,864.0,915.61,697.89
2018,7,14,14,30,877.0,101.0,4.2,19.6,837.0,936.67,713.84
2018,7,14,14,45,869.5,99.5,4.25,19.5,803.5,951.91,725.92
2018,7,14,15,0,862.0,98.0,4.3,19.4,770.0,963.64,735.79
2018,7,14,15,15,851.0,96.0,4.3,19.4,731.0,967.82,740.08
2018,7,14,15,30,840.0,94.0,4.3,19.4,692.0,968.42,742.11
2018,7,14,15,45,827.0,91.5,4.4,18.95,649.0,962.9,741.97
2018,7,14,16,0,814.0,89.0,4.5,18.5,606.0,953.96,739.89
2018,7,14,16,15,797.5,86.0,4.5,18.25,560.0,950.42,740.32
2018,7,14,16,30,781.0,83.0,4.5,18.0,514.0,930.7,729.32
2018,7,14,16,45,758.5,80.0,4.5,17.75,465.5,901.85,711.78
2018,7,14,17,0,736.0,77.0,4.5,17.5,417.0,870.28,692.03
2018,7,14,17,15,626.0,86.0,4.45,17.3,351.0,771.88,621.76
2018,7,14,17,30,516.0,95.0,4.4,17.1,285.0,667.6,545.02
2018,7,14,17,45,478.0,84.0,4.4,16.95,239.0,608.37,500.8
2018,7,14,18,0,440.0,73.0,4.4,16.8,193.0,548.79,454.28
2018,7,14,18,15,437.0,59.5,4.35,16.6,158.0,517.95,428.39
2018,7,14,18,30,434.0,46.0,4.3,16.4,123.0,485.63,398.72
2018,7,14,18,45,352.0,37.0,4.3,16.25,86.5,392.08,316.64
2018,7,14,19,0,270.0,28.0,4.3,16.1,50.0,300.64,209.36
2018,7,14,19,15,152.5,16.5,4.3,15.95,27.5,128.54,0.0
2018,7,14,19,30,35.0,5.0,4.3,15.8,5.0,3.93,0.0
2018,7,14,19,45,17.5,2.5,4.3,15.65,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,15,4,45,9.0,1.5,2.75,14.0,1.5,0.0,0.0
2018,7,15,5,0,18.0,3.0,2.8,14.1,3.0,0.0,0.0
2018,7,15,5,15,37.0,9.5,2.85,14.3,11.5,7.47,0.0
2018,7,15,5,30,56.0,16.0,2.9,14.5,20.0,12.43,3.21
2018,7,15,5,45,210.0,28.5,2.95,14.7,62.0,21.9,13.19
2018,7,15,6,0,364.0,41.0,3.0,14.9,104.0,33.05,23.47
2018,7,15,6,15,257.5,40.0,3.0,15.1,92.0,30.87,21.84
2018,7,15,6,30,151.0,39.0,3.0,15.3,80.0,28.67,19.98
2018,7,15,6,45,76.0,63.0,3.0,15.55,83.5,47.85,37.06
2018,7,15,7,0,1.0,87.0,3.0,15.8,87.0,65.64,52.67
2018,7,15,7,15,4.5,119.5,3.0,16.05,121.5,88.2,72.23
2018,7,15,7,30,8.0,152.0,3.0,16.3,156.0,110.13,90.94
2018,7,15,7,45,12.5,171.0,3.0,16.55,177.5,123.3,101.85
2018,7,15,8,0,17.0,190.0,3.0,16.8,199.0,136.37,112.56
2018,7,15,8,15,12.5,191.5,3.0,17.0,198.5,138.32,113.74
2018,7,15,8,30,8.0,193.0,3.0,17.2,198.0,140.05,114.76
2018,7,15,8,45,7.5,197.0,3.0,17.45,202.0,143.32,117.08
2018,7,15,9,0,7.0,201.0,3.0,17.7,206.0,146.48,119.31
2018,7,15,9,15,9.5,220.5,3.05,17.9,227.5,159.58,129.88
2018,7,15,9,30,12.0,240.0,3.1,18.1,249.0,172.5,140.21
2018,7,15,9,45,17.5,272.5,3.15,18.3,286.5,193.3,156.98
2018,7,15,10,0,23.0,305.0,3.2,18.5,324.0,217.07,167.61
2018,7,15,10,15,41.5,344.5,3.3,18.65,380.5,231.34,177.3
2018,7,15,10,30,60.0,384.0,3.4,18.8,437.0,264.63,201.99
2018,7,15,10,45,85.5,416.0,3.5,18.95,493.5,298.99,227.45
2018,7,15,11,0,111.0,448.0,3.6,19.1,550.0,326.17,247.79
2018,7,15,11,15,127.0,458.0,3.7,19.15,576.5,353.84,269.21
2018,7,15,11,30,143.0,468.0,3.8,19.2,603.0,383.84,292.52
2018,7,15,11,45,172.0,472.5,3.95,19.25,636.5,418.98,319.74
2018,7,15,12,0,201.0,477.0,4.1,19.3,670.0,457.39,349.49
2018,7,15,12,15,366.5,395.5,4.15,19.35,747.5,517.72,396.85
2018,7,15,12,30,532.0,314.0,4.2,19.4,825.0,595.92,457.96
2018,7,15,12,45,550.0,300.5,4.3,19.4,825.0,633.93,487.88
2018,7,15,13,0,568.0,287.0,4.4,19.4,825.0,670.35,516.7
2018,7,15,13,15,577.0,280.5,4.4,19.4,820.0,707.15,544.85
2018,7,15,13,30,586.0,274.0,4.4,19.4,815.0,742.4,571.59
2018,7,15,13,45,539.0,290.5,4.45,19.4,779.0,745.71,574.33
2018,7,15,14,0,492.0,307.0,4.5,19.4,743.0,746.37,575.12
2018,7,15,14,15,708.5,201.0,4.5,19.35,806.5,873.97,672.69
2018,7,15,14,30,925.0,95.0,4.5,19.3,870.0,975.4,743.73
2018,7,15,14,45,917.5,93.0,4.5,19.25,835.0,991.07,755.13
2018,7,15,15,0,910.0,91.0,4.5,19.2,800.0,1003.03,764.76
2018,7,15,15,15,900.0,89.0,4.5,19.2,760.0,1008.79,770.17
2018,7,15,15,30,890.0,87.0,4.5,19.2,720.0,1010.81,773.25
2018,7,15,15,45,877.0,85.0,4.45,19.0,675.5,1006.13,772.03
2018,7,15,16,0,864.0,83.0,4.4,18.8,631.0,997.86,768.54
2018,7,15,16,15,847.5,80.5,4.4,18.6,583.0,981.94,760.32
2018,7,15,16,30,831.0,78.0,4.4,18.4,535.0,962.75,749.87
2018,7,15,16,45,808.5,74.5,4.35,18.2,484.5,945.39,740.26
2018,7,15,17,0,786.0,71.0,4.3,18.0,434.0,912.62,719.62
2018,7,15,17,15,755.5,67.5,4.3,17.8,382.5,869.33,691.2
2018,7,15,17,30,725.0,64.0,4.3,17.6,331.0,823.98,660.42
2018,7,15,17,45,682.0,59.5,4.3,17.4,280.0,763.64,617.22
2018,7,15,18,0,639.0,55.0,4.3,17.2,229.0,702.48,571.42
2018,7,15,18,15,575.0,49.5,4.25,17.0,181.5,628.75,513.08
2018,7,15,18,30,511.0,44.0,4.2,16.8,134.0,550.05,447.58
2018,7,15,18,45,408.5,36.0,4.15,16.55,93.5,438.23,351.51
2018,7,15,19,0,306.0,28.0,4.1,16.3,53.0,328.34,224.56
2018,7,15,19,15,173.5,17.0,4.0,16.15,29.0,144.87,0.0
2018,7,15,19,30,41.0,6.0,3.9,16.0,5.0,0.0,0.0
2018,7,15,19,45,20.5,3.0,3.85,15.85,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,4,45,12.0,1.5,2.9,14.15,1.5,0.0,0.0
2018,7,16,5,0,24.0,3.0,2.9,14.3,3.0,0.0,0.0
2018,7,16,5,15,110.5,10.0,2.95,14.5,17.5,7.87,0.0
2018,7,16,5,30,197.0,17.0,3.0,14.7,32.0,13.72,3.83
2018,7,16,5,45,286.0,25.0,3.0,14.95,64.5,20.28,11.75
2018,7,16,6,0,375.0,33.0,3.0,15.2,97.0,26.9,18.02
2018,7,16,6,15,264.0,28.0,2.9,15.45,80.5,22.08,14.0
2018,7,16,6,30,153.0,23.0,2.8,15.7,64.0,17.23,9.75
2018,7,16,6,45,76.5,36.0,2.75,15.95,56.5,27.13,18.58
2018,7,16,7,0,0.0,49.0,2.7,16.2,49.0,37.47,27.71
2018,7,16,7,15,0.0,79.5,2.65,16.55,79.5,60.87,48.2
2018,7,16,7,30,0.0,110.0,2.6,16.9,110.0,82.52,66.82
2018,7,16,7,45,0.5,128.5,2.6,17.2,129.0,95.63,77.82
2018,7,16,8,0,1.0,147.0,2.6,17.5,148.0,108.6,88.56
2018,7,16,8,15,3.0,164.5,2.6,17.85,166.5,120.81,98.52
2018,7,16,8,30,5.0,182.0,2.6,18.2,185.0,132.91,108.29
2018,7,16,8,45,11.0,211.0,2.6,18.5,218.5,152.27,124.06
2018,7,16,9,0,17.0,240.0,2.6,18.8,252.0,171.24,139.33
2018,7,16,9,15,30.0,279.5,2.65,19.1,302.0,182.33,147.96
2018,7,16,9,30,43.0,319.0,2.7,19.4,352.0,202.95,164.37
2018,7,16,9,45,72.0,355.0,2.75,19.65,413.5,221.41,178.89
2018,7,16,10,0,101.0,391.0,2.8,19.9,475.0,251.27,190.47
2018,7,16,10,15,142.0,410.5,2.8,20.1,533.5,264.78,197.48
2018,7,16,10,30,183.0,430.0,2.8,20.3,592.0,299.8,222.09
2018,7,16,10,45,205.5,438.5,2.85,20.5,624.5,329.9,244.63
2018,7,16,11,0,228.0,447.0,2.9,20.7,657.0,362.87,269.94
2018,7,16,11,15,291.0,430.5,2.95,20.8,703.0,389.04,289.92
2018,7,16,11,30,354.0,414.0,3.0,20.9,749.0,433.41,324.2
2018,7,16,11,45,288.5,443.0,3.05,21.05,717.5,450.27,338.94
2018,7,16,12,0,223.0,472.0,3.1,21.2,686.0,465.68,351.51
2018,7,16,12,15,200.5,475.0,3.15,21.25,667.5,476.67,360.52
2018,7,16,12,30,178.0,478.0,3.2,21.3,649.0,485.27,367.44
2018,7,16,12,45,175.5,474.0,3.3,21.35,641.5,499.88,378.94
2018,7,16,13,0,173.0,470.0,3.4,21.4,634.0,513.5,389.59
2018,7,16,13,15,228.5,442.5,3.45,21.35,655.5,551.43,419.35
2018,7,16,13,30,284.0,415.0,3.5,21.3,677.0,603.68,459.22
2018,7,16,13,45,305.5,396.0,3.6,21.25,672.0,626.32,477.15
2018,7,16,14,0,327.0,377.0,3.7,21.2,667.0,648.12,494.71
2018,7,16,14,15,626.0,237.5,3.75,21.1,769.5,832.99,634.67
2018,7,16,14,30,925.0,98.0,3.8,21.0,872.0,978.29,736.87
2018,7,16,14,45,916.5,96.5,3.9,20.9,837.0,993.68,748.25
2018,7,16,15,0,908.0,95.0,4.0,20.8,802.0,1005.34,758.33
2018,7,16,15,15,897.5,93.5,4.0,20.8,762.0,1011.31,763.82
2018,7,16,15,30,887.0,92.0,4.0,20.8,722.0,1013.56,767.01
2018,7,16,15,45,873.0,90.0,4.1,20.4,677.0,1008.03,766.93
2018,7,16,16,0,859.0,88.0,4.2,20.0,632.0,998.91,764.56
2018,7,16,16,15,841.0,85.5,4.2,19.75,583.5,981.64,755.6
2018,7,16,16,30,823.0,83.0,4.2,19.5,535.0,973.84,753.33
2018,7,16,16,45,799.5,79.5,4.25,19.3,484.0,943.08,734.99
2018,7,16,17,0,776.0,76.0,4.3,19.1,433.0,909.44,714.42
2018,7,16,17,15,744.5,72.5,4.25,18.8,381.5,865.27,685.47
2018,7,16,17,30,713.0,69.0,4.2,18.5,330.0,819.0,654.16
2018,7,16,17,45,668.5,63.5,4.15,18.2,278.5,762.73,614.11
2018,7,16,18,0,624.0,58.0,4.1,17.9,227.0,700.02,567.29
2018,7,16,18,15,558.0,51.5,3.95,17.55,179.0,616.57,501.74
2018,7,16,18,30,492.0,45.0,3.8,17.2,131.0,535.03,434.31
2018,7,16,18,45,388.0,36.5,3.7,16.85,91.0,421.79,337.39
2018,7,16,19,0,284.0,28.0,3.6,16.5,51.0,309.62,207.59
2018,7,16,19,15,159.5,17.0,3.45,16.35,28.0,134.27,0.0
2018,7,16,19,30,35.0,6.0,3.3,16.2,5.0,0.0,0.0
2018,7,16,19,45,17.5,3.0,3.2,16.05,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,17,5,15,0.0,2.5,2.75,14.7,2.5,1.97,0.0
2018,7,17,5,30,0.0,5.0,2.8,15.0,5.0,3.78,0.0
2018,7,17,5,45,0.0,8.0,2.85,15.25,8.0,6.06,0.0
2018,7,17,6,0,0.0,11.0,2.9,15.5,11.0,8.34,1.68
2018,7,17,6,15,0.0,14.0,2.85,15.8,14.0,10.63,3.8
2018,7,17,6,30,0.0,17.0,2.8,16.1,17.0,12.92,5.88
2018,7,17,6,45,0.0,26.0,2.8,16.35,26.0,19.8,12.02
2018,7,17,7,0,0.0,35.0,2.8,16.6,35.0,26.71,18.12
2018,7,17,7,15,0.0,57.0,2.85,16.9,57.0,43.65,33.0
2018,7,17,7,30,0.0,79.0,2.9,17.2,79.0,60.69,47.75
2018,7,17,7,45,0.0,87.5,2.9,17.45,87.5,67.2,53.17
2018,7,17,8,0,0.0,96.0,2.9,17.7,96.0,73.53,58.4
2018,7,17,8,15,0.0,119.0,2.85,18.0,119.0,90.03,72.28
2018,7,17,8,30,0.0,142.0,2.8,18.3,142.0,106.23,85.74
2018,7,17,8,45,3.0,168.5,2.8,18.6,170.5,124.56,100.84
2018,7,17,9,0,6.0,195.0,2.8,18.9,199.0,142.54,115.48
2018,7,17,9,15,15.5,239.5,2.8,19.15,251.0,171.65,139.23
2018,7,17,9,30,25.0,284.0,2.8,19.4,303.0,184.76,149.53
2018,7,17,9,45,39.0,322.0,2.85,19.6,353.5,204.57,165.31
2018,7,17,10,0,53.0,360.0,2.9,19.8,404.0,231.86,177.17
2018,7,17,10,15,62.0,382.0,2.9,19.95,435.5,253.66,192.58
2018,7,17,10,30,71.0,404.0,2.9,20.1,467.0,277.24,209.85
2018,7,17,10,45,66.5,411.0,2.9,20.25,471.0,290.77,220.32
2018,7,17,11,0,62.0,418.0,2.9,20.4,475.0,303.91,230.59
2018,7,17,11,15,52.5,410.5,2.9,20.55,459.5,305.87,232.48
2018,7,17,11,30,43.0,403.0,2.9,20.7,444.0,306.2,233.02
2018,7,17,11,45,52.0,420.0,2.9,20.8,469.5,330.57,251.48
2018,7,17,12,0,61.0,437.0,2.9,20.9,495.0,356.71,271.17
2018,7,17,12,15,57.5,432.5,2.95,20.95,487.5,361.63,275.08
2018,7,17,12,30,54.0,428.0,3.0,21.0,480.0,365.84,278.48
2018,7,17,12,45,56.0,427.5,3.05,21.05,481.0,376.23,286.55
2018,7,17,13,0,58.0,427.0,3.1,21.1,482.0,386.6,294.6
2018,7,17,13,15,82.5,435.0,3.2,21.15,512.0,421.46,321.44
2018,7,17,13,30,107.0,443.0,3.3,21.2,542.0,458.6,349.85
2018,7,17,13,45,131.0,437.5,3.35,21.2,555.5,500.63,381.75
2018,7,17,14,0,155.0,432.0,3.4,21.2,569.0,530.43,404.75
2018,7,17,14,15,463.0,296.5,3.55,21.1,687.5,733.84,561.08
2018,7,17,14,30,771.0,161.0,3.7,21.0,806.0,910.16,690.49
2018,7,17,14,45,827.0,134.0,3.8,20.9,800.0,960.17,725.4
2018,7,17,15,0,883.0,107.0,3.9,20.8,794.0,993.62,750.04
2018,7,17,15,15,667.0,167.5,3.9,20.8,671.0,884.47,676.05
2018,7,17,15,30,451.0,228.0,3.9,20.8,548.0,734.2,568.61
2018,7,17,15,45,640.5,163.0,4.15,20.4,585.5,876.74,677.95
2018,7,17,16,0,830.0,98.0,4.4,20.0,623.0,994.73,763.85
2018,7,17,16,15,784.5,100.0,4.45,19.75,565.0,954.92,738.58
2018,7,17,16,30,739.0,102.0,4.5,19.5,507.0,911.74,711.71
2018,7,17,16,45,680.0,102.0,4.55,19.2,447.0,857.21,676.24
2018,7,17,17,0,621.0,102.0,4.6,18.9,387.0,794.16,633.63
2018,7,17,17,15,645.5,89.5,4.55,18.55,354.5,796.39,638.17
2018,7,17,17,30,670.0,77.0,4.5,18.2,322.0,794.81,639.13
2018,7,17,17,45,621.5,71.5,4.5,17.9,271.0,729.55,591.68
2018,7,17,18,0,573.0,66.0,4.5,17.6,220.0,663.96,542.17
2018,7,17,18,15,490.0,59.0,4.35,17.25,171.0,565.4,463.83
2018,7,17,18,30,407.0,52.0,4.2,16.9,122.0,469.22,384.06
2018,7,17,18,45,222.0,36.0,4.1,16.6,72.5,276.58,222.84
2018,7,17,19,0,37.0,20.0,4.0,16.3,23.0,59.56,35.18
2018,7,17,19,15,22.0,11.0,3.9,16.15,12.5,25.33,0.0
2018,7,17,19,30,7.0,2.0,3.8,16.0,2.0,0.0,0.0
2018,7,17,19,45,3.5,1.0,3.65,15.85,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.75,14.6,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.8,14.7,2.0,0.0,0.0
2018,7,18,5,15,69.0,9.0,2.85,15.0,13.5,7.08,0.0
2018,7,18,5,30,124.0,16.0,2.9,15.3,25.0,12.31,2.18
2018,7,18,5,45,191.5,28.0,3.0,15.55,54.0,21.43,12.61
2018,7,18,6,0,259.0,40.0,3.1,15.8,83.0,30.49,21.07
2018,7,18,6,15,261.5,40.0,3.0,16.05,96.5,30.97,21.81
2018,7,18,6,30,264.0,40.0,2.9,16.3,110.0,30.52,21.53
2018,7,18,6,45,313.0,53.0,2.8,16.55,153.0,39.9,29.86
2018,7,18,7,0,362.0,66.0,2.7,16.8,196.0,49.02,37.84
2018,7,18,7,15,434.0,77.0,2.55,17.0,257.0,56.89,44.61
2018,7,18,7,30,506.0,88.0,2.4,17.2,318.0,64.61,51.17
2018,7,18,7,45,523.0,95.0,2.25,17.45,356.5,68.43,54.24
2018,7,18,8,0,540.0,102.0,2.1,17.7,395.0,72.02,57.09
2018,7,18,8,15,448.0,118.0,2.05,17.9,376.0,78.12,62.09
2018,7,18,8,30,356.0,134.0,2.0,18.1,357.0,86.07,68.61
2018,7,18,8,45,259.5,165.5,2.0,18.35,334.5,99.17,79.45
2018,7,18,9,0,163.0,197.0,2.0,18.6,312.0,121.16,97.65
2018,7,18,9,15,320.0,183.5,2.05,18.8,425.5,106.47,85.0
2018,7,18,9,30,477.0,170.0,2.1,19.0,539.0,96.63,76.51
2018,7,18,9,45,434.0,192.0,2.15,19.25,539.5,110.26,87.7
2018,7,18,10,0,391.0,214.0,2.2,19.5,540.0,144.43,98.68
2018,7,18,10,15,235.0,288.5,2.25,19.7,486.5,201.52,145.11
2018,7,18,10,30,79.0,363.0,2.3,19.9,433.0,256.37,193.52
2018,7,18,10,45,123.5,354.0,2.35,20.05,466.0,262.3,196.45
2018,7,18,11,0,168.0,345.0,2.4,20.2,499.0,285.0,213.28
2018,7,18,11,15,103.0,365.0,2.45,20.3,460.0,289.03,218.75
2018,7,18,11,30,38.0,385.0,2.5,20.4,421.0,292.18,222.49
2018,7,18,11,45,51.5,406.0,2.6,20.5,455.0,320.77,244.2
2018,7,18,12,0,65.0,427.0,2.7,20.6,489.0,351.77,267.65
2018,7,18,12,15,128.5,433.0,2.8,20.65,556.0,404.39,307.7
2018,7,18,12,30,192.0,439.0,2.9,20.7,623.0,465.29,353.87
2018,7,18,12,45,190.5,453.5,2.95,20.7,635.0,494.22,375.54
2018,7,18,13,0,189.0,468.0,3.0,20.7,647.0,523.34,397.3
2018,7,18,13,15,166.5,453.5,3.05,20.65,609.5,512.47,389.8
2018,7,18,13,30,144.0,439.0,3.1,20.6,572.0,498.28,379.91
2018,7,18,13,45,164.5,399.0,3.1,20.6,547.0,494.7,378.89
2018,7,18,14,0,185.0,359.0,3.1,20.6,522.0,489.66,376.86
2018,7,18,14,15,280.0,324.5,3.1,20.5,562.5,574.31,442.48
2018,7,18,14,30,375.0,290.0,3.1,20.4,603.0,665.95,511.69
2018,7,18,14,45,567.0,215.5,3.1,20.3,666.5,801.56,613.61
2018,7,18,15,0,759.0,141.0,3.1,20.2,730.0,922.04,698.91
2018,7,18,15,15,805.0,122.0,3.1,20.2,718.0,964.35,728.1
2018,7,18,15,30,851.0,103.0,3.1,20.2,706.0,989.71,746.53
2018,7,18,15,45,836.0,101.0,3.4,19.9,661.5,996.77,756.16
2018,7,18,16,0,821.0,99.0,3.7,19.6,617.0,986.8,754.34
2018,7,18,16,15,800.5,96.5,3.85,19.3,569.0,967.09,744.83
2018,7,18,16,30,780.0,94.0,4.0,19.0,521.0,944.07,732.93
2018,7,18,16,45,753.5,90.5,4.15,18.75,470.5,910.6,713.23
2018,7,18,17,0,727.0,87.0,4.3,18.5,420.0,874.34,691.09
2018,7,18,17,15,692.0,82.5,4.3,18.1,368.5,833.12,664.3
2018,7,18,17,30,657.0,78.0,4.3,17.7,317.0,783.67,630.64
2018,7,18,17,45,607.0,72.5,4.25,17.3,266.5,717.23,582.46
2018,7,18,18,0,557.0,67.0,4.2,16.9,216.0,650.51,532.03
2018,7,18,18,15,486.5,59.0,3.95,16.6,169.0,562.33,461.48
2018,7,18,18,30,416.0,51.0,3.7,16.3,122.0,476.06,389.31
2018,7,18,18,45,308.5,40.5,3.5,15.95,83.5,359.03,288.43
2018,7,18,19,0,201.0,30.0,3.3,15.6,45.0,246.61,157.48
2018,7,18,19,15,108.0,16.5,3.05,15.55,24.0,94.85,0.0
2018,7,18,19,30,15.0,3.0,2.8,15.5,3.0,0.0,0.0
2018,7,18,19,45,7.5,1.5,2.55,15.4,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,19,5,15,20.5,5.0,3.45,14.75,6.5,3.93,0.0
2018,7,19,5,30,41.0,10.0,3.5,15.0,13.0,7.91,0.0
2018,7,19,5,45,85.5,20.5,3.5,15.25,33.0,15.47,7.52
2018,7,19,6,0,130.0,31.0,3.5,15.5,53.0,23.21,14.71
2018,7,19,6,15,98.5,31.5,3.3,15.75,51.5,24.27,15.9
2018,7,19,6,30,67.0,32.0,3.1,16.0,50.0,24.3,16.02
2018,7,19,6,45,33.5,50.5,2.85,16.25,59.5,39.56,29.6
2018,7,19,7,0,0.0,69.0,2.6,16.5,69.0,52.93,41.35
2018,7,19,7,15,0.5,102.5,2.35,16.8,102.5,76.73,62.04
2018,7,19,7,30,1.0,136.0,2.1,17.1,136.0,99.67,81.62
2018,7,19,7,45,2.0,148.5,1.9,17.4,149.5,108.71,88.96
2018,7,19,8,0,3.0,161.0,1.7,17.7,163.0,117.68,96.16
2018,7,19,8,15,6.5,179.5,1.55,18.05,183.5,130.47,106.49
2018,7,19,8,30,10.0,198.0,1.4,18.4,204.0,143.14,116.58
2018,7,19,8,45,14.5,222.0,1.25,18.75,231.5,159.11,129.27
2018,7,19,9,0,19.0,246.0,1.1,19.1,259.0,174.85,141.57
2018,7,19,9,15,25.5,272.5,1.1,19.5,291.5,178.51,143.95
2018,7,19,9,30,32.0,299.0,1.1,19.9,324.0,192.64,154.87
2018,7,19,9,45,47.0,332.5,1.1,20.25,371.0,209.92,168.22
2018,7,19,10,0,62.0,366.0,1.1,20.6,418.0,235.1,177.65
2018,7,19,10,15,81.5,392.0,1.3,20.85,462.5,261.06,195.48
2018,7,19,10,30,101.0,418.0,1.5,21.1,507.0,290.2,216.28
2018,7,19,10,45,105.5,431.5,1.65,21.35,526.5,311.86,232.51
2018,7,19,11,0,110.0,445.0,1.8,21.6,546.0,323.25,241.38
2018,7,19,11,15,95.0,445.0,2.1,21.7,533.0,342.66,257.16
2018,7,19,11,30,80.0,445.0,2.4,21.8,520.0,348.93,262.87
2018,7,19,11,45,74.0,444.5,2.7,21.9,514.5,357.43,269.97
2018,7,19,12,0,68.0,444.0,3.0,22.0,509.0,365.15,276.33
2018,7,19,12,15,70.0,446.0,3.25,21.9,513.0,378.62,287.09
2018,7,19,12,30,72.0,448.0,3.5,21.8,517.0,392.27,297.97
2018,7,19,12,45,75.5,444.5,3.8,21.75,516.5,402.77,306.56
2018,7,19,13,0,79.0,441.0,4.1,21.7,516.0,413.19,315.13
2018,7,19,13,15,102.0,443.5,4.25,21.5,538.5,443.57,339.05
2018,7,19,13,30,125.0,446.0,4.4,21.3,561.0,488.86,374.01
2018,7,19,13,45,192.5,417.0,4.6,21.1,589.5,534.42,410.84
2018,7,19,14,0,260.0,388.0,4.8,20.9,618.0,599.12,461.7
2018,7,19,14,15,547.5,261.0,4.75,20.7,724.5,782.08,602.9
2018,7,19,14,30,835.0,134.0,4.7,20.5,831.0,942.93,720.15
2018,7,19,14,45,824.5,132.5,4.65,20.3,796.5,955.97,729.46
2018,7,19,15,0,814.0,131.0,4.6,20.1,762.0,965.35,737.36
2018,7,19,15,15,801.5,128.0,4.6,20.1,722.5,967.46,740.26
2018,7,19,15,30,789.0,125.0,4.6,20.1,683.0,965.88,740.81
2018,7,19,15,45,771.5,122.5,4.35,19.7,639.0,956.17,735.08
2018,7,19,16,0,754.0,120.0,4.1,19.3,595.0,942.9,727.6
2018,7,19,16,15,731.5,116.5,4.0,19.05,547.5,927.62,719.21
2018,7,19,16,30,709.0,113.0,3.9,18.8,500.0,902.11,703.6
2018,7,19,16,45,681.0,108.5,3.75,18.6,451.0,866.88,680.58
2018,7,19,17,0,653.0,104.0,3.6,18.4,402.0,829.13,655.49
2018,7,19,17,15,616.0,98.0,3.55,18.1,352.0,778.34,621.06
2018,7,19,17,30,579.0,92.0,3.5,17.8,302.0,725.93,584.46
2018,7,19,17,45,529.0,84.0,3.45,17.55,253.0,657.47,534.17
2018,7,19,18,0,479.0,76.0,3.4,17.3,204.0,588.77,481.64
2018,7,19,18,15,412.0,65.5,3.3,17.05,159.0,497.06,408.36
2018,7,19,18,30,345.0,55.0,3.2,16.8,114.0,416.32,340.7
2018,7,19,18,45,252.5,42.0,3.15,16.55,77.5,314.51,251.75
2018,7,19,19,0,160.0,29.0,3.1,16.3,41.0,211.25,129.53
2018,7,19,19,15,84.5,15.5,3.0,16.2,21.5,76.25,0.0
2018,7,19,19,30,9.0,2.0,2.9,16.1,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.85,16.0,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,2.4,14.7,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,2.5,14.8,1.0,0.0,0.0
2018,7,20,5,15,39.5,13.0,2.65,15.1,15.5,10.23,0.0
2018,7,20,5,30,75.0,25.0,2.8,15.4,30.0,18.75,4.86
2018,7,20,5,45,137.5,42.5,2.95,15.65,61.5,31.46,20.98
2018,7,20,6,0,200.0,60.0,3.1,15.9,93.0,44.09,32.87
2018,7,20,6,15,147.0,54.5,3.1,16.25,83.0,40.63,30.27
2018,7,20,6,30,94.0,49.0,3.1,16.6,73.0,36.48,26.77
2018,7,20,6,45,47.5,69.5,3.15,16.9,81.5,52.95,41.34
2018,7,20,7,0,1.0,90.0,3.2,17.2,90.0,67.55,54.06
2018,7,20,7,15,8.5,122.5,3.1,17.6,126.0,90.03,73.42
2018,7,20,7,30,16.0,155.0,3.0,18.0,162.0,111.91,91.93
2018,7,20,7,45,23.0,178.0,2.85,18.35,189.5,127.58,104.84
2018,7,20,8,0,30.0,201.0,2.7,18.7,217.0,136.58,111.93
2018,7,20,8,15,39.5,226.5,2.7,19.05,250.0,151.67,124.1
2018,7,20,8,30,49.0,252.0,2.7,19.4,283.0,166.36,135.78
2018,7,20,8,45,82.5,283.0,2.65,19.75,339.0,184.03,149.79
2018,7,20,9,0,116.0,314.0,2.6,20.1,395.0,190.03,154.08
2018,7,20,9,15,183.5,324.5,2.6,20.4,462.0,196.78,159.04
2018,7,20,9,30,251.0,335.0,2.6,20.7,529.0,188.36,151.64
2018,7,20,9,45,389.0,302.0,2.55,20.95,618.0,161.53,129.3
2018,7,20,10,0,527.0,269.0,2.5,21.2,707.0,181.7,123.64
2018,7,20,10,15,484.0,305.0,2.5,21.4,718.0,231.71,157.22
2018,7,20,10,30,441.0,341.0,2.5,21.6,729.0,278.17,193.83
2018,7,20,10,45,535.5,298.0,2.5,21.8,781.0,314.01,219.51
2018,7,20,11,0,630.0,255.0,2.5,22.0,833.0,352.35,249.45
2018,7,20,11,15,735.0,197.0,2.55,22.05,882.0,402.23,289.65
2018,7,20,11,30,840.0,139.0,2.6,22.1,931.0,456.66,334.23
2018,7,20,11,45,834.0,144.5,2.65,22.15,936.0,506.12,375.95
2018,7,20,12,0,828.0,150.0,2.7,22.2,941.0,554.24,415.5
2018,7,20,12,15,604.0,274.5,2.75,22.15,851.5,567.15,426.93
2018,7,20,12,30,380.0,399.0,2.8,22.1,762.0,556.68,419.17
2018,7,20,12,45,413.0,377.0,2.85,22.05,769.0,596.34,449.86
2018,7,20,13,0,446.0,355.0,2.9,22.0,776.0,634.81,479.29
2018,7,20,13,15,616.0,257.5,2.95,21.9,829.0,717.51,542.79
2018,7,20,13,30,786.0,160.0,3.0,21.8,882.0,797.99,604.29
2018,7,20,13,45,753.5,174.0,3.1,21.7,853.0,818.28,619.1
2018,7,20,14,0,721.0,188.0,3.2,21.6,824.0,842.53,637.18
2018,7,20,14,15,771.5,155.0,3.2,21.45,815.5,877.86,662.47
2018,7,20,14,30,822.0,122.0,3.2,21.3,807.0,905.0,682.1
2018,7,20,14,45,812.5,120.0,3.25,21.15,773.5,917.48,692.22
2018,7,20,15,0,803.0,118.0,3.3,21.0,740.0,940.28,709.68
2018,7,20,15,15,790.5,115.5,3.3,21.0,701.0,942.51,712.45
2018,7,20,15,30,778.0,113.0,3.3,21.0,662.0,941.17,713.13
2018,7,20,15,45,762.0,110.5,3.3,20.65,619.5,932.77,710.11
2018,7,20,16,0,746.0,108.0,3.3,20.3,577.0,920.95,704.89
2018,7,20,16,15,724.5,104.5,3.25,20.05,530.5,899.02,692.12
2018,7,20,16,30,703.0,101.0,3.2,19.8,484.0,880.43,681.74
2018,7,20,16,45,675.5,97.0,3.15,19.6,436.0,846.34,660.14
2018,7,20,17,0,648.0,93.0,3.1,19.4,388.0,809.86,636.59
2018,7,20,17,15,611.5,87.5,3.05,19.1,339.0,760.37,603.25
2018,7,20,17,30,575.0,82.0,3.0,18.8,290.0,709.44,567.92
2018,7,20,17,45,526.0,75.5,2.95,18.55,242.5,644.22,520.34
2018,7,20,18,0,477.0,69.0,2.9,18.3,195.0,578.9,470.7
2018,7,20,18,15,410.5,59.5,2.85,18.05,151.5,494.58,403.77
2018,7,20,18,30,344.0,50.0,2.8,17.8,108.0,407.37,331.5
2018,7,20,18,45,254.0,38.0,2.75,17.6,73.0,308.77,245.64
2018,7,20,19,0,164.0,26.0,2.7,17.4,38.0,207.63,121.65
2018,7,20,19,15,86.5,14.0,2.6,17.3,20.0,76.58,0.0
2018,7,20,19,30,9.0,2.0,2.5,17.2,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,2.4,17.15,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.7,16.15,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.8,16.2,1.0,0.0,0.0
2018,7,21,5,15,8.5,5.0,1.85,16.45,5.5,3.93,0.0
2018,7,21,5,30,12.0,9.0,1.9,16.7,10.0,7.31,0.0
2018,7,21,5,45,6.0,16.0,1.95,16.9,16.5,12.58,4.94
2018,7,21,6,0,0.0,23.0,2.0,17.1,23.0,17.51,9.62
2018,7,21,6,15,0.0,34.0,2.0,17.35,34.0,25.94,17.24
2018,7,21,6,30,0.0,45.0,2.0,17.6,45.0,34.4,24.83
2018,7,21,6,45,8.0,79.5,1.95,17.9,82.5,59.74,47.15
2018,7,21,7,0,16.0,114.0,1.9,18.2,120.0,83.48,67.72
2018,7,21,7,15,60.0,148.0,1.9,18.5,174.5,103.56,84.78
2018,7,21,7,30,104.0,182.0,1.9,18.8,229.0,121.29,99.55
2018,7,21,7,45,144.5,204.0,1.9,19.1,277.5,134.68,110.42
2018,7,21,8,0,185.0,226.0,1.9,19.4,326.0,147.78,120.91
2018,7,21,8,15,189.5,244.0,1.9,19.7,354.5,157.72,128.65
2018,7,21,8,30,194.0,262.0,1.9,20.0,383.0,167.29,136.02
2018,7,21,8,45,419.0,212.5,1.95,20.25,498.5,129.26,103.94
2018,7,21,9,0,644.0,163.0,2.0,20.5,614.0,103.78,82.39
2018,7,21,9,15,575.5,203.0,2.0,20.7,623.5,121.42,96.85
2018,7,21,9,30,507.0,243.0,2.0,20.9,633.0,140.3,112.13
2018,7,21,9,45,450.5,286.5,2.05,21.1,645.0,156.45,125.05
2018,7,21,10,0,394.0,330.0,2.1,21.3,657.0,199.54,141.38
