Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,10,15,385.5,341.0,2.15,21.4,670.0,235.14,163.73
2018,7,21,10,30,377.0,352.0,2.2,21.5,683.0,282.47,199.58
2018,7,21,10,45,315.0,387.0,2.3,21.65,668.5,315.61,228.38
2018,7,21,11,0,253.0,422.0,2.4,21.8,654.0,343.14,252.81
2018,7,21,11,15,238.5,426.0,2.45,21.85,647.5,365.09,271.31
2018,7,21,11,30,224.0,430.0,2.5,21.9,641.0,394.01,294.59
2018,7,21,11,45,401.5,349.0,2.55,21.95,731.0,438.75,328.48
2018,7,21,12,0,579.0,268.0,2.6,22.0,821.0,507.44,381.37
2018,7,21,12,15,685.5,217.5,2.65,22.0,872.0,574.23,433.04
2018,7,21,12,30,792.0,167.0,2.7,22.0,923.0,643.29,486.18
2018,7,21,12,45,690.5,213.0,2.75,21.95,868.5,659.0,498.41
2018,7,21,13,0,589.0,259.0,2.8,21.9,814.0,662.33,501.29
2018,7,21,13,15,529.5,279.0,2.8,21.85,772.0,667.79,505.74
2018,7,21,13,30,470.0,299.0,2.8,21.8,730.0,666.78,505.18
2018,7,21,13,45,367.5,341.5,2.85,21.7,673.5,644.19,488.19
2018,7,21,14,0,265.0,384.0,2.9,21.6,617.0,599.79,455.37
2018,7,21,14,15,551.0,249.0,2.9,21.5,714.0,774.46,587.92
2018,7,21,14,30,837.0,114.0,2.9,21.4,811.0,911.08,684.83
2018,7,21,14,45,829.5,111.0,2.9,21.3,777.5,924.58,694.14
2018,7,21,15,0,822.0,108.0,2.9,21.2,744.0,934.57,702.32
2018,7,21,15,15,758.0,121.0,2.9,21.2,683.5,916.29,691.25
2018,7,21,15,30,694.0,134.0,2.9,21.2,623.0,887.07,672.97
2018,7,21,15,45,733.0,116.0,2.9,20.85,603.0,909.64,691.34
2018,7,21,16,0,772.0,98.0,2.9,20.5,583.0,935.54,711.74
2018,7,21,16,15,756.0,94.0,2.9,20.25,537.5,918.56,702.59
2018,7,21,16,30,740.0,90.0,2.9,20.0,492.0,898.4,691.61
2018,7,21,16,45,706.5,87.5,2.95,19.8,441.0,859.36,667.49
2018,7,21,17,0,673.0,85.0,3.0,19.6,390.0,824.11,645.7
2018,7,21,17,15,651.0,78.5,3.0,19.25,344.0,787.18,622.11
2018,7,21,17,30,629.0,72.0,3.0,18.9,298.0,748.3,596.26
2018,7,21,17,45,578.5,66.5,3.0,18.6,249.0,682.07,548.67
2018,7,21,18,0,528.0,61.0,3.0,18.3,200.0,615.88,499.04
2018,7,21,18,15,405.0,54.5,2.95,18.05,147.5,483.54,395.07
2018,7,21,18,30,282.0,48.0,2.9,17.8,95.0,350.36,286.24
2018,7,21,18,45,187.5,34.0,2.85,17.55,61.0,245.8,195.1
2018,7,21,19,0,93.0,20.0,2.8,17.3,27.0,136.67,74.45
2018,7,21,19,15,52.0,11.0,2.7,17.2,14.5,48.06,0.0
2018,7,21,19,30,11.0,2.0,2.6,17.1,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,2.5,16.95,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,1.8,16.2,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,1.8,16.3,2.0,0.0,0.0
2018,7,22,5,15,53.0,10.0,1.8,16.5,13.0,7.87,0.0
2018,7,22,5,30,93.0,18.0,1.8,16.7,24.0,13.67,0.53
2018,7,22,5,45,143.0,31.5,1.85,16.9,50.0,23.69,14.21
2018,7,22,6,0,193.0,45.0,1.9,17.1,76.0,33.54,23.52
2018,7,22,6,15,217.0,56.5,1.9,17.3,103.0,41.61,30.99
2018,7,22,6,30,241.0,68.0,1.9,17.5,130.0,49.45,38.09
2018,7,22,6,45,225.5,95.0,1.95,17.7,163.0,68.34,54.71
2018,7,22,7,0,210.0,122.0,2.0,17.9,196.0,84.95,69.08
2018,7,22,7,15,335.0,124.0,2.05,18.15,263.5,85.39,69.2
2018,7,22,7,30,460.0,126.0,2.1,18.4,331.0,88.04,71.2
2018,7,22,7,45,551.5,120.0,2.1,18.65,395.0,85.69,68.86
2018,7,22,8,0,643.0,114.0,2.1,18.9,459.0,82.16,65.53
2018,7,22,8,15,727.5,98.5,2.15,19.15,523.5,79.49,62.96
2018,7,22,8,30,812.0,83.0,2.2,19.4,588.0,79.74,62.91
2018,7,22,8,45,825.5,85.0,2.25,19.65,631.0,81.39,64.06
2018,7,22,9,0,839.0,87.0,2.3,19.9,674.0,82.91,65.1
2018,7,22,9,15,779.0,120.5,2.35,20.05,690.0,89.77,70.67
2018,7,22,9,30,719.0,154.0,2.4,20.2,706.0,96.65,76.23
2018,7,22,9,45,590.0,224.0,2.5,20.4,691.0,126.18,100.59
2018,7,22,10,0,461.0,294.0,2.6,20.6,676.0,186.89,130.5
2018,7,22,10,15,375.0,341.0,2.7,20.7,659.0,246.01,173.38
2018,7,22,10,30,289.0,388.0,2.8,20.8,642.0,282.96,204.51
2018,7,22,10,45,300.5,392.5,2.85,20.9,662.0,314.38,229.11
2018,7,22,11,0,312.0,397.0,2.9,21.0,682.0,347.4,255.69
2018,7,22,11,15,330.5,377.5,3.0,21.05,684.0,370.37,275.04
2018,7,22,11,30,349.0,358.0,3.1,21.1,686.0,394.11,295.18
2018,7,22,11,45,416.5,319.5,3.2,21.15,714.5,426.72,321.76
2018,7,22,12,0,484.0,281.0,3.3,21.2,743.0,469.37,356.12
2018,7,22,12,15,688.0,195.0,3.4,21.25,851.5,558.76,425.64
2018,7,22,12,30,892.0,109.0,3.5,21.3,960.0,656.99,501.53
2018,7,22,12,45,892.0,108.0,3.6,21.3,953.5,702.01,536.65
2018,7,22,13,0,892.0,107.0,3.7,21.3,947.0,745.04,569.96
2018,7,22,13,15,889.5,106.0,3.75,21.3,932.5,783.89,598.64
2018,7,22,13,30,887.0,105.0,3.8,21.3,918.0,820.08,624.47
2018,7,22,13,45,882.5,104.5,3.9,21.25,897.0,852.23,647.81
2018,7,22,14,0,878.0,104.0,4.0,21.2,876.0,881.3,669.1
2018,7,22,14,15,872.0,102.5,4.05,21.15,848.5,904.88,686.43
2018,7,22,14,30,866.0,101.0,4.1,21.1,821.0,925.06,701.58
2018,7,22,14,45,858.0,99.5,4.15,21.0,787.5,939.91,713.35
2018,7,22,15,0,850.0,98.0,4.2,20.9,754.0,951.23,722.91
2018,7,22,15,15,839.0,95.5,4.2,20.9,715.0,954.95,726.87
2018,7,22,15,30,828.0,93.0,4.2,20.9,676.0,955.07,728.57
2018,7,22,15,45,814.5,90.5,4.2,20.6,633.0,949.14,727.11
2018,7,22,16,0,801.0,88.0,4.2,20.3,590.0,939.79,723.45
2018,7,22,16,15,783.5,85.0,4.2,20.1,543.5,935.31,723.06
2018,7,22,16,30,766.0,82.0,4.2,19.9,497.0,914.72,711.35
2018,7,22,16,45,742.0,78.5,4.2,19.7,448.5,883.87,692.33
2018,7,22,17,0,718.0,75.0,4.2,19.5,400.0,850.34,671.11
2018,7,22,17,15,686.0,71.0,4.2,19.2,350.5,805.83,641.56
2018,7,22,17,30,654.0,67.0,4.2,18.9,301.0,765.39,614.13
2018,7,22,17,45,608.5,62.0,4.2,18.6,252.5,704.17,569.73
2018,7,22,18,0,563.0,57.0,4.2,18.3,204.0,642.76,523.16
2018,7,22,18,15,496.5,50.0,4.1,18.05,159.0,559.85,456.88
2018,7,22,18,30,430.0,43.0,4.0,17.8,114.0,479.14,389.03
2018,7,22,18,45,329.5,33.5,3.9,17.55,77.0,369.99,293.07
2018,7,22,19,0,229.0,24.0,3.8,17.3,40.0,255.19,134.28
2018,7,22,19,15,122.0,13.0,3.7,17.15,21.0,102.67,0.0
2018,7,22,19,30,15.0,2.0,3.6,17.0,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,3.5,16.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.5,2.9,15.15,1.0,0.0,0.0
2018,7,23,5,0,15.0,3.0,2.9,15.2,2.0,0.0,0.0
2018,7,23,5,15,119.5,12.5,2.85,15.35,19.0,9.83,0.0
2018,7,23,5,30,224.0,22.0,2.8,15.5,36.0,18.12,1.32
2018,7,23,5,45,303.5,29.0,2.75,15.7,66.0,23.7,14.21
2018,7,23,6,0,383.0,36.0,2.7,15.9,96.0,29.38,19.99
2018,7,23,6,15,258.5,29.5,2.65,16.2,76.5,23.18,14.87
2018,7,23,6,30,134.0,23.0,2.6,16.5,57.0,17.5,9.94
2018,7,23,6,45,67.0,34.5,2.55,16.75,51.5,25.98,17.5
2018,7,23,7,0,0.0,46.0,2.5,17.0,46.0,35.16,25.59
2018,7,23,7,15,0.0,69.5,2.5,17.35,69.5,53.32,41.45
2018,7,23,7,30,0.0,93.0,2.5,17.7,93.0,70.67,56.38
2018,7,23,7,45,0.0,108.0,2.5,18.0,108.0,81.54,65.5
2018,7,23,8,0,0.0,123.0,2.5,18.3,123.0,92.32,74.43
2018,7,23,8,15,3.0,153.0,2.5,18.6,155.0,113.09,91.78
2018,7,23,8,30,6.0,183.0,2.5,18.9,187.0,133.39,108.48
2018,7,23,8,45,15.0,218.5,2.5,19.25,229.0,156.82,127.57
2018,7,23,9,0,24.0,254.0,2.5,19.6,271.0,179.66,145.91
2018,7,23,9,15,42.0,291.0,2.55,19.85,322.5,188.44,152.59
2018,7,23,9,30,60.0,328.0,2.6,20.1,374.0,207.71,167.84
2018,7,23,9,45,101.5,359.5,2.65,20.4,441.5,224.34,180.78
2018,7,23,10,0,143.0,391.0,2.7,20.7,509.0,236.33,177.6
2018,7,23,10,15,262.5,373.0,2.8,20.85,599.5,245.54,177.47
2018,7,23,10,30,382.0,355.0,2.9,21.0,690.0,283.88,201.27
2018,7,23,10,45,377.5,375.0,2.95,21.2,713.0,324.19,233.53
2018,7,23,11,0,373.0,395.0,3.0,21.4,736.0,364.94,266.72
2018,7,23,11,15,339.0,406.5,3.1,21.5,720.5,390.28,289.13
2018,7,23,11,30,305.0,418.0,3.2,21.6,705.0,412.36,308.45
2018,7,23,11,45,229.5,445.5,3.3,21.65,662.5,427.68,322.16
2018,7,23,12,0,154.0,473.0,3.4,21.7,620.0,427.95,323.56
2018,7,23,12,15,212.0,447.0,3.55,21.65,649.0,462.51,350.7
2018,7,23,12,30,270.0,421.0,3.7,21.6,678.0,502.47,382.01
2018,7,23,12,45,290.0,405.0,3.85,21.55,679.5,528.62,402.84
2018,7,23,13,0,310.0,389.0,4.0,21.5,681.0,554.79,423.73
2018,7,23,13,15,231.5,419.5,4.15,21.45,635.5,543.82,415.16
2018,7,23,13,30,153.0,450.0,4.3,21.4,590.0,514.9,393.13
2018,7,23,13,45,201.5,414.5,4.45,21.3,594.5,539.74,414.28
2018,7,23,14,0,250.0,379.0,4.6,21.2,599.0,581.98,447.98
2018,7,23,14,15,566.0,240.5,4.7,21.1,716.5,780.29,601.42
2018,7,23,14,30,882.0,102.0,4.8,21.0,834.0,940.93,718.26
2018,7,23,14,45,874.0,100.0,4.9,20.9,800.0,955.7,729.67
2018,7,23,15,0,866.0,98.0,5.0,20.8,766.0,966.85,739.72
2018,7,23,15,15,855.0,96.0,5.0,20.8,726.5,971.42,744.35
2018,7,23,15,30,844.0,94.0,5.0,20.8,687.0,972.36,746.67
2018,7,23,15,45,828.5,92.0,5.1,20.45,642.5,965.18,745.27
2018,7,23,16,0,813.0,90.0,5.2,20.1,598.0,967.56,750.79
2018,7,23,16,15,602.5,130.0,5.2,19.8,490.0,812.43,641.83
2018,7,23,16,30,392.0,170.0,5.2,19.5,382.0,634.59,509.99
2018,7,23,16,45,251.5,165.5,5.2,19.2,296.5,461.66,376.28
2018,7,23,17,0,111.0,161.0,5.2,18.9,211.0,294.48,240.76
2018,7,23,17,15,75.5,97.0,5.1,18.6,129.0,181.6,149.08
2018,7,23,17,30,40.0,33.0,5.0,18.3,47.0,72.88,57.83
2018,7,23,17,45,104.0,43.5,4.95,17.95,72.5,159.16,133.06
2018,7,23,18,0,168.0,54.0,4.9,17.6,98.0,234.89,197.82
2018,7,23,18,15,129.0,37.0,4.75,17.35,66.5,194.23,161.64
2018,7,23,18,30,90.0,20.0,4.6,17.1,35.0,127.67,103.76
2018,7,23,18,45,74.5,20.5,4.4,16.8,30.0,101.76,78.82
2018,7,23,19,0,59.0,21.0,4.2,16.5,25.0,93.63,42.15
2018,7,23,19,15,35.5,11.5,4.15,16.4,13.5,35.94,0.0
2018,7,23,19,30,12.0,2.0,4.1,16.3,2.0,0.0,0.0
2018,7,23,19,45,6.0,1.0,4.0,16.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.4,15.8,1.5,1.18,0.0
2018,7,24,5,30,0.0,3.0,3.4,16.0,3.0,2.27,0.0
2018,7,24,5,45,0.0,5.0,3.45,16.15,5.0,3.78,0.0
2018,7,24,6,0,0.0,7.0,3.5,16.3,7.0,5.3,0.0
2018,7,24,6,15,0.0,10.0,3.55,16.55,10.0,7.58,1.05
2018,7,24,6,30,0.0,13.0,3.6,16.8,13.0,9.87,3.12
2018,7,24,6,45,0.0,17.0,3.6,17.0,17.0,12.92,5.85
2018,7,24,7,0,0.0,21.0,3.6,17.2,21.0,15.99,8.56
2018,7,24,7,15,1.0,60.5,3.6,17.45,61.0,46.37,35.34
2018,7,24,7,30,2.0,100.0,3.6,17.7,101.0,75.55,60.64
2018,7,24,7,45,4.0,129.5,3.55,17.95,131.5,96.16,78.17
2018,7,24,8,0,6.0,159.0,3.5,18.2,162.0,116.29,95.04
2018,7,24,8,15,8.0,178.0,3.55,18.45,182.5,129.38,105.73
2018,7,24,8,30,10.0,197.0,3.6,18.7,203.0,142.34,116.22
2018,7,24,8,45,20.0,231.0,3.65,18.95,244.5,164.58,134.39
2018,7,24,9,0,30.0,265.0,3.7,19.2,286.0,174.16,141.84
2018,7,24,9,15,38.0,292.5,3.75,19.4,320.5,189.04,153.69
2018,7,24,9,30,46.0,320.0,3.8,19.6,355.0,203.39,165.02
2018,7,24,9,45,45.5,334.0,3.9,19.8,370.0,210.52,170.4
2018,7,24,10,0,45.0,348.0,4.0,20.0,385.0,223.76,171.61
2018,7,24,10,15,55.0,370.5,4.05,20.15,417.5,245.27,186.88
2018,7,24,10,30,65.0,393.0,4.1,20.3,450.0,268.69,204.07
2018,7,24,10,45,67.5,407.0,4.15,20.4,467.5,287.47,218.39
2018,7,24,11,0,70.0,421.0,4.2,20.5,485.0,307.02,233.48
2018,7,24,11,15,92.0,437.5,4.2,20.55,523.0,336.1,255.47
2018,7,24,11,30,114.0,454.0,4.2,20.6,561.0,361.18,274.65
2018,7,24,11,45,175.5,457.5,4.25,20.65,624.0,409.24,311.16
2018,7,24,12,0,237.0,461.0,4.3,20.7,687.0,464.02,352.97
2018,7,24,12,15,334.0,417.5,4.35,20.7,735.5,511.82,390.38
2018,7,24,12,30,431.0,374.0,4.4,20.7,784.0,572.16,437.39
2018,7,24,12,45,501.0,329.0,4.4,20.7,802.0,619.48,474.55
2018,7,24,13,0,571.0,284.0,4.4,20.7,820.0,667.75,512.42
2018,7,24,13,15,571.5,279.0,4.4,20.7,808.5,699.51,536.68
2018,7,24,13,30,572.0,274.0,4.4,20.7,797.0,729.12,559.23
2018,7,24,13,45,600.5,254.5,4.45,20.65,792.0,767.82,589.12
2018,7,24,14,0,629.0,235.0,4.5,20.6,787.0,804.98,617.79
2018,7,24,14,15,759.5,166.5,4.5,20.55,811.5,877.31,671.8
2018,7,24,14,30,890.0,98.0,4.5,20.5,836.0,944.2,719.06
2018,7,24,14,45,882.0,96.5,4.5,20.4,802.0,959.58,730.68
2018,7,24,15,0,874.0,95.0,4.5,20.3,768.0,971.35,740.33
2018,7,24,15,15,863.0,93.5,4.5,20.3,728.5,976.54,745.36
2018,7,24,15,30,852.0,92.0,4.5,20.3,689.0,978.11,748.1
2018,7,24,15,45,839.0,89.5,4.55,20.05,645.5,972.91,747.52
2018,7,24,16,0,826.0,87.0,4.6,19.8,602.0,964.2,744.68
2018,7,24,16,15,808.5,84.0,4.6,19.6,554.5,959.7,744.36
2018,7,24,16,30,791.0,81.0,4.6,19.4,507.0,939.05,732.68
2018,7,24,16,45,767.5,77.5,4.6,19.2,457.5,908.54,713.95
2018,7,24,17,0,744.0,74.0,4.6,19.0,408.0,875.25,692.93
2018,7,24,17,15,694.0,72.5,4.6,18.7,353.5,815.8,652.37
2018,7,24,17,30,644.0,71.0,4.6,18.4,299.0,761.76,614.68
2018,7,24,17,45,598.5,65.5,4.6,18.1,250.5,699.99,569.47
2018,7,24,18,0,553.0,60.0,4.6,17.8,202.0,637.95,521.88
2018,7,24,18,15,484.5,51.5,4.55,17.55,156.0,551.31,452.04
2018,7,24,18,30,416.0,43.0,4.5,17.3,110.0,467.08,380.69
2018,7,24,18,45,319.0,33.5,4.4,17.05,74.0,361.29,285.61
2018,7,24,19,0,222.0,24.0,4.3,16.8,38.0,246.26,106.02
2018,7,24,19,15,119.0,13.5,4.25,16.65,20.0,100.75,0.0
2018,7,24,19,30,16.0,3.0,4.2,16.5,2.0,0.0,0.0
2018,7,24,19,45,8.0,1.5,4.15,16.4,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,25,5,15,0.0,2.0,3.4,15.25,2.0,1.57,0.0
2018,7,25,5,30,0.0,4.0,3.4,15.5,4.0,3.02,0.0
2018,7,25,5,45,42.0,9.5,3.45,15.75,16.0,7.23,0.35
2018,7,25,6,0,84.0,15.0,3.5,16.0,28.0,11.46,4.33
2018,7,25,6,15,42.0,20.0,3.45,16.3,26.5,15.45,8.01
2018,7,25,6,30,0.0,25.0,3.4,16.6,25.0,19.03,11.27
2018,7,25,6,45,0.0,42.0,3.35,16.9,42.0,32.08,22.88
2018,7,25,7,0,0.0,59.0,3.3,17.2,59.0,45.19,34.42
2018,7,25,7,15,0.0,79.5,3.35,17.5,79.5,60.73,47.93
2018,7,25,7,30,0.0,100.0,3.4,17.8,100.0,75.49,60.56
2018,7,25,7,45,0.5,119.0,3.45,18.1,119.5,89.03,71.97
2018,7,25,8,0,1.0,138.0,3.5,18.4,139.0,102.41,83.11
2018,7,25,8,15,6.5,169.5,3.5,18.65,173.5,123.88,101.01
2018,7,25,8,30,12.0,201.0,3.5,18.9,208.0,144.86,118.26
2018,7,25,8,45,15.0,220.0,3.5,19.15,230.0,157.68,128.51
2018,7,25,9,0,18.0,239.0,3.5,19.4,252.0,170.35,138.56
2018,7,25,9,15,26.0,270.0,3.5,19.65,289.5,177.13,143.68
2018,7,25,9,30,34.0,301.0,3.5,19.9,327.0,193.63,156.79
2018,7,25,9,45,70.0,342.0,3.55,20.1,398.5,215.13,173.9
2018,7,25,10,0,106.0,383.0,3.6,20.3,470.0,245.01,186.19
2018,7,25,10,15,155.0,402.0,3.7,20.45,534.5,259.39,193.29
2018,7,25,10,30,204.0,421.0,3.8,20.6,599.0,296.07,218.77
2018,7,25,10,45,220.5,430.5,3.85,20.75,627.5,326.21,241.7
2018,7,25,11,0,237.0,440.0,3.9,20.9,656.0,358.61,267.03
2018,7,25,11,15,276.0,427.5,4.0,20.95,683.0,378.64,283.14
2018,7,25,11,30,315.0,415.0,4.1,21.0,710.0,414.18,311.44
2018,7,25,11,45,324.5,414.5,4.2,21.0,720.5,446.81,337.93
2018,7,25,12,0,334.0,414.0,4.3,21.0,731.0,480.25,364.8
2018,7,25,12,15,311.5,417.0,4.45,21.0,713.0,498.14,379.9
2018,7,25,12,30,289.0,420.0,4.6,21.0,695.0,513.49,392.73
2018,7,25,12,45,252.5,435.0,4.7,20.95,674.0,525.93,402.72
2018,7,25,13,0,216.0,450.0,4.8,20.9,653.0,528.01,404.76
2018,7,25,13,15,243.5,435.0,4.9,20.85,660.5,565.81,434.32
2018,7,25,13,30,271.0,420.0,5.0,20.8,668.0,596.82,458.87
2018,7,25,13,45,289.0,398.5,5.05,20.7,657.0,614.11,473.3
2018,7,25,14,0,307.0,377.0,5.1,20.6,646.0,630.24,487.02
2018,7,25,14,15,495.5,280.5,5.15,20.45,698.0,747.82,579.48
2018,7,25,14,30,684.0,184.0,5.2,20.3,750.0,859.15,665.27
2018,7,25,14,45,651.5,187.0,5.25,20.1,708.0,853.93,662.79
2018,7,25,15,0,619.0,190.0,5.3,19.9,666.0,844.59,658.1
2018,7,25,15,15,425.5,242.0,5.3,19.9,561.0,712.37,558.92
2018,7,25,15,30,232.0,294.0,5.3,19.9,456.0,560.74,442.15
2018,7,25,15,45,166.0,270.5,5.3,19.4,382.5,451.7,359.97
2018,7,25,16,0,100.0,247.0,5.3,18.9,309.0,364.72,292.02
2018,7,25,16,15,56.5,207.5,5.3,18.6,242.0,256.87,206.43
2018,7,25,16,30,13.0,168.0,5.3,18.3,175.0,155.09,123.14
2018,7,25,16,45,185.0,120.0,5.3,18.0,203.5,336.87,279.02
2018,7,25,17,0,357.0,72.0,5.3,17.7,232.0,487.89,405.11
2018,7,25,17,15,326.0,60.5,5.25,17.45,192.5,438.14,365.89
2018,7,25,17,30,295.0,49.0,5.2,17.2,153.0,387.06,325.32
2018,7,25,17,45,230.5,41.0,5.2,16.9,114.0,309.34,261.47
2018,7,25,18,0,166.0,33.0,5.2,16.6,75.0,219.8,185.77
2018,7,25,18,15,97.0,21.0,5.05,16.4,44.0,134.02,111.21
2018,7,25,18,30,28.0,9.0,4.9,16.2,13.0,39.06,28.19
2018,7,25,18,45,21.5,7.5,4.8,16.0,10.0,32.04,20.95
2018,7,25,19,0,15.0,6.0,4.7,15.8,7.0,24.01,3.8
2018,7,25,19,15,9.5,3.5,4.55,15.7,4.0,9.95,0.0
2018,7,25,19,30,4.0,1.0,4.4,15.6,1.0,0.0,0.0
2018,7,25,19,45,2.0,0.5,4.25,15.5,0.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,5,15,0.0,1.5,3.65,15.3,1.5,1.18,0.0
2018,7,26,5,30,0.0,3.0,3.6,15.5,3.0,2.27,0.0
2018,7,26,5,45,14.0,6.0,3.55,15.7,8.0,4.77,0.0
2018,7,26,6,0,28.0,9.0,3.5,15.9,13.0,7.14,0.56
2018,7,26,6,15,14.0,11.0,3.45,16.2,13.0,9.0,2.31
2018,7,26,6,30,0.0,13.0,3.4,16.5,13.0,9.87,3.13
2018,7,26,6,45,0.0,22.5,3.35,16.75,22.5,17.12,9.61
2018,7,26,7,0,0.0,32.0,3.3,17.0,32.0,24.4,16.05
2018,7,26,7,15,0.0,52.5,3.25,17.25,52.5,40.18,29.92
2018,7,26,7,30,0.0,73.0,3.2,17.5,73.0,56.04,43.68
2018,7,26,7,45,0.0,82.5,3.1,17.7,82.5,63.42,49.9
2018,7,26,8,0,0.0,92.0,3.0,17.9,92.0,70.59,55.88
2018,7,26,8,15,0.0,112.0,2.95,18.15,112.0,85.03,68.04
2018,7,26,8,30,0.0,132.0,2.9,18.4,132.0,99.26,79.87
2018,7,26,8,45,1.0,147.0,2.85,18.65,147.5,109.9,88.55
2018,7,26,9,0,2.0,162.0,2.8,18.9,163.0,120.44,97.08
2018,7,26,9,15,4.5,181.0,2.8,19.1,184.0,133.58,107.74
2018,7,26,9,30,7.0,200.0,2.8,19.3,205.0,146.54,118.18
2018,7,26,9,45,9.5,222.0,2.85,19.55,229.5,161.24,129.98
2018,7,26,10,0,12.0,244.0,2.9,19.8,254.0,177.14,136.09
2018,7,26,10,15,19.0,282.0,2.95,19.95,298.5,204.97,157.06
2018,7,26,10,30,26.0,320.0,3.0,20.1,343.0,220.34,168.28
2018,7,26,10,45,32.0,346.5,3.1,20.25,375.5,243.53,185.8
2018,7,26,11,0,38.0,373.0,3.2,20.4,408.0,268.33,204.61
2018,7,26,11,15,34.0,369.5,3.35,20.4,401.0,272.38,207.99
2018,7,26,11,30,30.0,366.0,3.5,20.4,394.0,275.68,210.83
2018,7,26,11,45,38.0,386.0,3.6,20.4,422.0,300.12,229.61
2018,7,26,12,0,46.0,406.0,3.7,20.4,450.0,326.32,249.71
2018,7,26,12,15,44.0,404.5,3.85,20.35,446.5,332.82,254.95
2018,7,26,12,30,42.0,403.0,4.0,20.3,443.0,338.94,259.95
2018,7,26,12,45,65.0,404.0,4.15,20.25,465.0,363.63,279.47
2018,7,26,13,0,88.0,405.0,4.3,20.2,487.0,390.33,300.63
2018,7,26,13,15,96.5,387.0,4.4,20.05,476.0,403.11,311.21
2018,7,26,13,30,105.0,369.0,4.5,19.9,465.0,406.34,314.75
2018,7,26,13,45,132.5,347.0,4.55,19.8,465.0,421.27,327.7
2018,7,26,14,0,160.0,325.0,4.6,19.7,465.0,436.47,340.96
2018,7,26,14,15,518.0,219.0,4.65,19.5,651.0,716.62,559.57
2018,7,26,14,30,876.0,113.0,4.7,19.3,837.0,946.0,726.48
2018,7,26,14,45,867.5,110.5,4.75,19.15,802.0,960.1,736.78
2018,7,26,15,0,859.0,108.0,4.8,19.0,767.0,970.55,746.17
2018,7,26,15,15,847.0,106.0,4.8,19.0,727.0,974.41,750.35
2018,7,26,15,30,835.0,104.0,4.8,19.0,687.0,974.62,752.19
2018,7,26,15,45,821.5,100.5,4.8,18.55,642.5,981.5,760.25
2018,7,26,16,0,808.0,97.0,4.8,18.1,598.0,971.27,756.41
2018,7,26,16,15,751.0,97.5,4.75,17.85,534.0,917.95,721.0
2018,7,26,16,30,694.0,98.0,4.7,17.6,470.0,867.68,687.53
2018,7,26,16,45,604.5,102.5,4.7,17.35,403.0,782.04,627.51
2018,7,26,17,0,515.0,107.0,4.7,17.1,336.0,694.65,564.56
2018,7,26,17,15,485.0,101.5,4.7,16.8,295.5,653.17,535.39
2018,7,26,17,30,455.0,96.0,4.7,16.5,255.0,599.9,495.81
2018,7,26,17,45,442.0,83.0,4.7,16.25,217.0,564.08,468.61
2018,7,26,18,0,429.0,70.0,4.7,16.0,179.0,535.58,445.64
2018,7,26,18,15,367.0,59.0,4.6,15.8,137.5,448.17,372.98
2018,7,26,18,30,305.0,48.0,4.5,15.6,96.0,372.4,307.07
2018,7,26,18,45,210.0,34.5,4.45,15.4,62.0,268.91,212.4
2018,7,26,19,0,115.0,21.0,4.4,15.2,28.0,153.83,41.99
2018,7,26,19,15,57.5,10.5,4.3,15.15,14.0,51.79,0.0
2018,7,26,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,27,5,15,1.0,1.5,4.65,14.7,1.5,1.18,0.0
2018,7,27,5,30,2.0,3.0,4.7,14.9,3.0,2.34,0.0
2018,7,27,5,45,1.0,5.5,4.8,15.15,5.5,4.16,0.0
2018,7,27,6,0,0.0,8.0,4.9,15.4,8.0,6.06,0.0
2018,7,27,6,15,0.0,11.5,4.85,15.6,11.5,8.72,2.06
2018,7,27,6,30,0.0,15.0,4.8,15.8,15.0,11.39,4.5
2018,7,27,6,45,0.0,27.0,4.75,16.05,27.0,20.56,12.7
2018,7,27,7,0,0.0,39.0,4.7,16.3,39.0,29.77,20.87
2018,7,27,7,15,0.0,55.5,4.65,16.5,55.5,42.49,32.05
2018,7,27,7,30,0.0,72.0,4.6,16.7,72.0,55.26,43.14
2018,7,27,7,45,0.0,82.0,4.55,16.85,82.0,63.03,49.74
2018,7,27,8,0,0.0,92.0,4.5,17.0,92.0,70.58,56.09
2018,7,27,8,15,0.0,109.0,4.55,17.2,109.0,82.91,66.51
2018,7,27,8,30,0.0,126.0,4.6,17.4,126.0,95.09,76.69
2018,7,27,8,45,0.5,142.0,4.6,17.6,142.5,106.46,86.09
2018,7,27,9,0,1.0,158.0,4.6,17.8,159.0,117.69,95.32
2018,7,27,9,15,3.0,171.5,4.65,17.95,174.0,127.17,103.02
2018,7,27,9,30,5.0,185.0,4.7,18.1,189.0,136.56,110.62
2018,7,27,9,45,7.0,200.5,4.75,18.3,206.0,147.16,119.18
2018,7,27,10,0,9.0,216.0,4.8,18.5,223.0,158.66,122.56
2018,7,27,10,15,10.0,226.0,4.8,18.55,234.5,167.18,128.94
2018,7,27,10,30,11.0,236.0,4.8,18.6,246.0,175.94,135.61
2018,7,27,10,45,14.0,264.5,4.85,18.7,277.0,198.05,152.79
2018,7,27,11,0,17.0,293.0,4.9,18.8,308.0,220.89,170.51
2018,7,27,11,15,17.5,301.0,4.95,18.85,317.0,229.45,177.17
2018,7,27,11,30,18.0,309.0,5.0,18.9,326.0,238.19,184.01
2018,7,27,11,45,154.0,311.0,5.0,18.95,457.0,301.81,232.94
2018,7,27,12,0,290.0,313.0,5.0,19.0,588.0,386.9,299.4
2018,7,27,12,15,340.0,322.0,5.05,19.0,644.5,448.18,347.69
2018,7,27,12,30,390.0,331.0,5.1,19.0,701.0,514.67,399.68
2018,7,27,12,45,414.0,332.5,5.15,18.95,722.5,562.38,437.13
2018,7,27,13,0,438.0,334.0,5.2,18.9,744.0,611.3,475.24
2018,7,27,13,15,398.0,353.0,5.2,18.9,721.0,626.11,486.42
2018,7,27,13,30,358.0,372.0,5.2,18.9,698.0,625.41,486.16
2018,7,27,13,45,307.0,375.0,5.2,18.85,650.0,608.22,473.46
2018,7,27,14,0,256.0,378.0,5.2,18.8,602.0,586.45,457.12
2018,7,27,14,15,584.0,240.0,5.2,18.7,728.0,795.93,621.21
2018,7,27,14,30,912.0,102.0,5.2,18.6,854.0,968.47,747.4
2018,7,27,14,45,904.5,100.0,5.15,18.5,819.5,984.56,758.78
2018,7,27,15,0,897.0,98.0,5.1,18.4,785.0,996.94,768.68
2018,7,27,15,15,886.0,96.0,5.1,18.4,744.0,1002.12,773.83
2018,7,27,15,30,875.0,94.0,5.1,18.4,703.0,1003.54,776.57
2018,7,27,15,45,860.5,92.0,5.1,18.1,658.0,997.73,775.35
2018,7,27,16,0,846.0,90.0,5.1,17.8,613.0,988.34,771.77
2018,7,27,16,15,827.5,87.0,5.05,17.55,564.5,983.1,770.75
2018,7,27,16,30,809.0,84.0,5.0,17.3,516.0,961.42,758.03
2018,7,27,16,45,783.5,80.5,5.0,17.05,464.5,928.79,737.74
2018,7,27,17,0,758.0,77.0,5.0,16.8,413.0,893.3,715.03
2018,7,27,17,15,680.5,79.0,5.0,16.5,352.0,817.61,661.8
2018,7,27,17,30,603.0,81.0,5.0,16.2,291.0,735.83,602.3
2018,7,27,17,45,570.5,72.0,5.05,15.85,244.5,682.4,562.85
2018,7,27,18,0,538.0,63.0,5.1,15.5,198.0,628.12,520.39
2018,7,27,18,15,410.0,55.0,5.1,15.3,144.0,488.8,406.9
2018,7,27,18,30,282.0,47.0,5.1,15.1,90.0,351.13,290.63
2018,7,27,18,45,156.5,30.5,5.1,14.9,53.0,216.62,170.1
2018,7,27,19,0,31.0,14.0,5.1,14.7,16.0,44.03,3.55
2018,7,27,19,15,15.5,7.0,5.1,14.65,8.0,17.24,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.05,14.35,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,28,5,15,2.5,2.0,4.25,14.25,2.0,1.57,0.0
2018,7,28,5,30,5.0,4.0,4.3,14.5,4.0,3.32,0.0
2018,7,28,5,45,2.5,6.5,4.3,14.7,6.5,5.09,0.0
2018,7,28,6,0,0.0,9.0,4.3,14.9,9.0,6.82,0.29
2018,7,28,6,15,0.0,12.5,4.15,15.1,12.5,9.48,2.75
2018,7,28,6,30,0.0,16.0,4.0,15.3,16.0,12.15,5.2
2018,7,28,6,45,0.0,32.0,3.85,15.5,32.0,24.39,16.17
2018,7,28,7,0,0.0,48.0,3.7,15.7,48.0,36.7,27.1
2018,7,28,7,15,0.0,63.0,3.6,15.9,63.0,48.29,37.27
2018,7,28,7,30,0.0,78.0,3.5,16.1,78.0,59.91,47.35
2018,7,28,7,45,0.0,92.5,3.35,16.25,92.5,70.63,56.51
2018,7,28,8,0,0.0,107.0,3.2,16.4,107.0,81.18,65.43
2018,7,28,8,15,0.5,131.5,3.15,16.65,132.0,98.5,80.06
2018,7,28,8,30,1.0,156.0,3.1,16.9,157.0,115.49,94.24
2018,7,28,8,45,3.0,170.5,3.05,17.15,172.5,125.68,102.49
2018,7,28,9,0,5.0,185.0,3.0,17.4,188.0,135.77,110.61
2018,7,28,9,15,8.0,207.5,3.0,17.6,213.0,150.95,122.98
2018,7,28,9,30,11.0,230.0,3.0,17.8,238.0,165.9,135.04
2018,7,28,9,45,16.5,260.5,3.0,18.05,273.5,185.61,150.92
2018,7,28,10,0,22.0,291.0,3.0,18.3,309.0,207.06,160.2
2018,7,28,10,15,36.0,333.0,3.1,18.5,363.5,222.33,170.77
2018,7,28,10,30,50.0,375.0,3.2,18.7,418.0,255.39,195.4
2018,7,28,10,45,85.5,406.0,3.25,18.9,482.5,290.67,221.02
2018,7,28,11,0,121.0,437.0,3.3,19.1,547.0,320.36,242.84
2018,7,28,11,15,138.0,449.5,3.4,19.2,577.0,350.25,265.93
2018,7,28,11,30,155.0,462.0,3.5,19.3,607.0,382.7,291.09
2018,7,28,11,45,200.5,459.5,3.6,19.4,648.5,421.75,321.1
2018,7,28,12,0,246.0,457.0,3.7,19.5,690.0,461.84,352.15
2018,7,28,12,15,442.5,370.5,3.8,19.55,789.5,541.24,413.68
2018,7,28,12,30,639.0,284.0,3.9,19.6,889.0,634.27,485.64
2018,7,28,12,45,659.0,265.5,4.0,19.65,885.5,675.86,518.18
2018,7,28,13,0,679.0,247.0,4.1,19.7,882.0,716.43,549.88
2018,7,28,13,15,541.0,305.5,4.2,19.65,806.5,696.79,535.15
2018,7,28,13,30,403.0,364.0,4.3,19.6,731.0,666.6,512.11
2018,7,28,13,45,343.0,373.5,4.4,19.6,680.5,637.24,491.37
2018,7,28,14,0,283.0,383.0,4.5,19.6,630.0,614.84,475.01
2018,7,28,14,15,554.5,266.5,4.5,19.45,730.0,787.95,609.07
2018,7,28,14,30,826.0,150.0,4.5,19.3,830.0,949.64,727.11
2018,7,28,14,45,822.0,144.5,4.55,19.2,797.0,965.28,738.71
2018,7,28,15,0,818.0,139.0,4.6,19.1,764.0,977.27,749.02
2018,7,28,15,15,805.0,136.0,4.6,19.1,723.5,979.32,751.92
2018,7,28,15,30,792.0,133.0,4.6,19.1,683.0,977.57,752.42
2018,7,28,15,45,756.0,131.5,4.6,18.75,628.5,958.33,741.88
2018,7,28,16,0,720.0,130.0,4.6,18.4,574.0,928.04,723.64
2018,7,28,16,15,717.0,121.5,4.6,18.15,533.5,919.58,720.67
2018,7,28,16,30,714.0,113.0,4.6,17.9,493.0,907.82,715.25
2018,7,28,16,45,623.0,118.0,4.55,17.65,425.5,820.31,654.15
2018,7,28,17,0,532.0,123.0,4.5,17.4,358.0,719.56,581.82
2018,7,28,17,15,538.0,108.0,4.5,17.1,319.5,713.18,579.9
2018,7,28,17,30,544.0,93.0,4.5,16.8,281.0,693.21,566.57
2018,7,28,17,45,494.0,84.5,4.5,16.5,233.5,624.55,514.54
2018,7,28,18,0,444.0,76.0,4.5,16.2,186.0,550.46,456.12
2018,7,28,18,15,338.0,63.5,4.5,15.95,136.0,429.95,357.46
2018,7,28,18,30,232.0,51.0,4.5,15.7,86.0,315.19,259.19
2018,7,28,18,45,161.0,36.0,4.45,15.45,56.0,232.72,180.82
2018,7,28,19,0,90.0,21.0,4.4,15.2,26.0,118.38,3.57
2018,7,28,19,15,45.0,10.5,4.35,15.05,13.0,42.3,0.0
2018,7,28,19,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,5,15,22.0,6.5,3.7,14.55,7.5,5.11,0.0
2018,7,29,5,30,44.0,13.0,3.7,14.7,15.0,10.05,0.0
2018,7,29,5,45,95.0,25.5,3.75,14.8,37.0,19.48,10.09
2018,7,29,6,0,146.0,38.0,3.8,14.9,59.0,28.32,18.98
2018,7,29,6,15,75.0,54.5,3.75,15.1,65.5,40.82,30.44
2018,7,29,6,30,4.0,71.0,3.7,15.3,72.0,52.77,41.3
2018,7,29,6,45,3.5,88.5,3.7,15.5,89.5,65.31,52.51
2018,7,29,7,0,3.0,106.0,3.7,15.7,107.0,77.77,63.44
2018,7,29,7,15,23.0,134.5,3.65,15.9,144.5,97.39,80.44
2018,7,29,7,30,43.0,163.0,3.6,16.1,182.0,112.72,93.44
2018,7,29,7,45,50.0,186.5,3.55,16.25,211.0,127.29,105.64
2018,7,29,8,0,57.0,210.0,3.5,16.4,240.0,141.54,117.41
2018,7,29,8,15,62.5,232.0,3.5,16.55,267.5,154.65,128.08
2018,7,29,8,30,68.0,254.0,3.5,16.7,295.0,167.43,138.4
2018,7,29,8,45,76.0,277.5,3.45,16.8,327.0,180.69,149.05
2018,7,29,9,0,84.0,301.0,3.4,16.9,359.0,193.57,159.32
2018,7,29,9,15,86.0,322.0,3.4,17.0,384.5,204.7,168.08
2018,7,29,9,30,88.0,343.0,3.4,17.1,410.0,215.45,176.51
2018,7,29,9,45,113.0,366.0,3.35,17.2,456.0,211.97,173.2
2018,7,29,10,0,138.0,389.0,3.3,17.3,502.0,232.81,178.17
2018,7,29,10,15,229.5,375.0,3.35,17.4,571.0,239.51,177.04
2018,7,29,10,30,321.0,361.0,3.4,17.5,640.0,272.19,197.79
2018,7,29,10,45,314.5,369.5,3.4,17.6,648.5,302.7,222.8
2018,7,29,11,0,308.0,378.0,3.4,17.7,657.0,332.91,248.3
2018,7,29,11,15,222.5,418.0,3.45,17.7,621.5,362.51,275.07
2018,7,29,11,30,137.0,458.0,3.5,17.7,586.0,372.57,285.39
2018,7,29,11,45,127.0,458.0,3.55,17.75,577.5,385.73,296.32
2018,7,29,12,0,117.0,458.0,3.6,17.8,569.0,397.69,306.1
2018,7,29,12,15,125.0,456.5,3.7,17.8,575.0,417.88,322.13
2018,7,29,12,30,133.0,455.0,3.8,17.8,581.0,438.57,338.48
2018,7,29,12,45,155.5,452.5,3.85,17.75,598.5,468.69,362.12
2018,7,29,13,0,178.0,450.0,3.9,17.7,616.0,500.31,386.85
2018,7,29,13,15,156.5,443.0,3.95,17.65,587.5,495.76,383.78
2018,7,29,13,30,135.0,436.0,4.0,17.6,559.0,488.48,378.68
2018,7,29,13,45,122.5,417.5,4.05,17.55,527.0,475.96,369.9
2018,7,29,14,0,110.0,399.0,4.1,17.5,495.0,461.03,359.24
2018,7,29,14,15,106.5,383.5,4.15,17.5,474.0,454.92,355.37
2018,7,29,14,30,103.0,368.0,4.2,17.5,453.0,426.73,334.89
2018,7,29,14,45,85.5,339.5,4.25,17.45,408.0,390.25,307.47
2018,7,29,15,0,68.0,311.0,4.3,17.4,363.0,351.65,278.08
2018,7,29,15,15,68.0,298.0,4.3,17.4,347.5,344.9,273.67
2018,7,29,15,30,68.0,285.0,4.3,17.4,332.0,337.78,268.89
2018,7,29,15,45,207.0,234.5,4.45,17.2,364.5,477.97,384.45
2018,7,29,16,0,346.0,184.0,4.6,17.0,397.0,595.74,480.7
2018,7,29,16,15,503.0,146.0,4.7,16.8,427.5,716.19,577.3
2018,7,29,16,30,660.0,108.0,4.8,16.6,458.0,846.29,676.69
2018,7,29,16,45,626.0,105.0,4.85,16.35,410.0,807.22,650.0
2018,7,29,17,0,592.0,102.0,4.9,16.1,362.0,765.88,622.05
2018,7,29,17,15,586.0,92.0,4.9,15.85,321.5,741.53,606.11
2018,7,29,17,30,580.0,82.0,4.9,15.6,281.0,714.74,587.48
2018,7,29,17,45,436.0,81.0,4.95,15.35,216.5,555.95,463.92
2018,7,29,18,0,292.0,80.0,5.0,15.1,152.0,415.78,349.77
2018,7,29,18,15,217.5,65.5,4.85,14.95,112.0,303.14,254.54
2018,7,29,18,30,143.0,51.0,4.7,14.8,72.0,217.88,179.16
2018,7,29,18,45,92.0,34.5,4.55,14.65,46.0,152.54,116.58
2018,7,29,19,0,41.0,18.0,4.4,14.5,20.0,61.17,0.0
2018,7,29,19,15,20.5,9.0,4.35,14.45,10.0,22.58,0.0
2018,7,29,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,5,15,57.5,7.5,3.95,14.2,10.0,5.9,0.0
2018,7,30,5,30,115.0,15.0,4.0,14.4,20.0,11.48,0.0
2018,7,30,5,45,93.0,14.5,4.05,14.65,22.0,11.13,3.25
2018,7,30,6,0,71.0,14.0,4.1,14.9,24.0,10.65,3.61
2018,7,30,6,15,44.0,17.5,4.05,15.15,24.5,13.63,6.41
2018,7,30,6,30,17.0,21.0,4.0,15.4,25.0,16.78,9.32
2018,7,30,6,45,8.5,41.5,4.0,15.65,43.5,31.8,22.75
2018,7,30,7,0,0.0,62.0,4.0,15.9,62.0,47.51,36.68
2018,7,30,7,15,0.0,81.0,3.85,16.1,81.0,61.69,49.07
2018,7,30,7,30,0.0,100.0,3.7,16.3,100.0,75.38,60.87
2018,7,30,7,45,0.0,106.0,3.6,16.5,106.0,80.03,64.66
2018,7,30,8,0,0.0,112.0,3.5,16.7,112.0,84.62,68.35
2018,7,30,8,15,2.5,140.5,3.45,16.85,142.0,104.59,85.27
2018,7,30,8,30,5.0,169.0,3.4,17.0,172.0,124.11,101.59
2018,7,30,8,45,8.0,192.0,3.35,17.2,197.5,139.73,114.42
2018,7,30,9,0,11.0,215.0,3.3,17.4,223.0,155.12,126.94
2018,7,30,9,15,16.5,245.0,3.3,17.65,257.5,174.65,142.79
2018,7,30,9,30,22.0,275.0,3.3,17.9,292.0,193.76,158.14
2018,7,30,9,45,27.5,299.5,3.3,18.1,321.5,192.86,156.92
2018,7,30,10,0,33.0,324.0,3.3,18.3,351.0,209.72,162.1
2018,7,30,10,15,40.5,348.5,3.4,18.5,383.0,230.82,177.35
2018,7,30,10,30,48.0,373.0,3.5,18.7,415.0,253.6,194.24
2018,7,30,10,45,64.0,398.0,3.55,18.9,455.0,280.53,214.23
2018,7,30,11,0,80.0,423.0,3.6,19.1,495.0,310.29,236.64
2018,7,30,11,15,70.0,420.0,3.65,19.2,484.0,316.54,242.03
2018,7,30,11,30,60.0,417.0,3.7,19.3,473.0,321.27,246.17
2018,7,30,11,45,71.0,431.0,3.75,19.4,497.5,345.92,265.13
2018,7,30,12,0,82.0,445.0,3.8,19.5,522.0,372.42,285.44
2018,7,30,12,15,94.5,451.0,3.85,19.55,540.0,395.8,303.5
2018,7,30,12,30,107.0,457.0,3.9,19.6,558.0,420.62,322.66
2018,7,30,12,45,112.0,455.5,4.0,19.65,560.5,441.5,338.84
2018,7,30,13,0,117.0,454.0,4.1,19.7,563.0,459.4,352.79
2018,7,30,13,15,142.0,450.5,4.15,19.65,580.5,490.91,377.4
2018,7,30,13,30,167.0,447.0,4.2,19.6,598.0,523.8,403.01
2018,7,30,13,45,213.5,413.0,4.25,19.6,601.5,548.7,423.53
2018,7,30,14,0,260.0,379.0,4.3,19.6,605.0,591.08,456.93
2018,7,30,14,15,566.0,248.0,4.3,19.45,718.5,786.63,607.82
2018,7,30,14,30,872.0,117.0,4.3,19.3,832.0,945.76,723.17
2018,7,30,14,45,860.5,115.5,4.35,19.2,796.0,958.17,732.37
2018,7,30,15,0,849.0,114.0,4.4,19.1,760.0,966.84,740.27
2018,7,30,15,15,836.5,112.0,4.4,19.1,719.5,984.0,753.65
2018,7,30,15,30,824.0,110.0,4.4,19.1,679.0,983.95,755.24
2018,7,30,15,45,803.5,108.5,4.45,18.75,633.0,972.67,750.8
2018,7,30,16,0,783.0,107.0,4.5,18.4,587.0,957.72,743.93
2018,7,30,16,15,752.5,106.5,4.55,18.15,537.0,930.2,727.86
2018,7,30,16,30,722.0,106.0,4.6,17.9,487.0,907.01,714.81
2018,7,30,16,45,685.5,103.5,4.6,17.6,435.5,865.66,688.08
2018,7,30,17,0,649.0,101.0,4.6,17.3,384.0,821.85,659.06
2018,7,30,17,15,602.5,96.0,4.65,16.95,332.5,762.86,618.2
2018,7,30,17,30,556.0,91.0,4.7,16.6,281.0,702.39,574.78
2018,7,30,17,45,493.0,83.0,4.7,16.25,230.5,621.69,513.46
2018,7,30,18,0,430.0,75.0,4.7,15.9,180.0,536.41,445.84
2018,7,30,18,15,354.0,62.5,4.65,15.65,135.5,443.36,368.59
2018,7,30,18,30,278.0,50.0,4.6,15.4,91.0,354.34,291.24
2018,7,30,18,45,184.0,34.0,4.55,15.15,57.0,249.62,191.32
2018,7,30,19,0,90.0,18.0,4.5,14.9,23.0,124.55,0.0
2018,7,30,19,15,45.0,9.0,4.5,14.8,11.5,41.09,0.0
2018,7,30,19,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,5,15,5.5,3.0,3.6,13.95,3.0,2.36,0.0
2018,7,31,5,30,11.0,6.0,3.6,14.2,6.0,4.91,0.0
2018,7,31,5,45,9.5,10.0,3.6,14.5,10.5,7.87,0.56
2018,7,31,6,0,8.0,14.0,3.6,14.8,15.0,11.02,3.92
2018,7,31,6,15,4.0,20.5,3.5,15.05,21.0,15.62,8.18
2018,7,31,6,30,0.0,27.0,3.4,15.3,27.0,20.56,12.7
2018,7,31,6,45,0.0,44.5,3.35,15.55,44.5,34.0,24.73
2018,7,31,7,0,0.0,62.0,3.3,15.8,62.0,47.51,36.7
2018,7,31,7,15,0.0,77.0,3.25,16.0,77.0,58.86,46.61
