Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,7,30,0.0,92.0,3.2,16.2,92.0,69.83,56.04
2018,7,31,7,45,0.0,110.5,3.15,16.4,110.5,83.1,67.36
2018,7,31,8,0,0.0,129.0,3.1,16.6,129.0,96.21,78.41
2018,7,31,8,15,0.5,145.0,3.05,16.85,145.5,107.53,87.77
2018,7,31,8,30,1.0,161.0,3.0,17.1,162.0,118.73,96.95
2018,7,31,8,45,3.5,177.5,2.95,17.35,180.0,130.21,106.28
2018,7,31,9,0,6.0,194.0,2.9,17.6,198.0,141.58,115.43
2018,7,31,9,15,8.5,211.0,2.9,17.8,217.0,153.14,124.72
2018,7,31,9,30,11.0,228.0,2.9,18.0,236.0,164.56,133.84
2018,7,31,9,45,12.5,244.0,2.85,18.25,253.5,175.18,142.2
2018,7,31,10,0,14.0,260.0,2.8,18.5,271.0,187.07,144.6
2018,7,31,10,15,15.5,274.0,2.9,18.65,287.0,199.03,153.38
2018,7,31,10,30,17.0,288.0,3.0,18.8,303.0,211.34,162.61
2018,7,31,10,45,21.5,312.5,3.05,18.95,331.5,231.7,178.06
2018,7,31,11,0,26.0,337.0,3.1,19.1,360.0,242.24,185.92
2018,7,31,11,15,31.0,356.5,3.2,19.2,384.5,262.7,201.63
2018,7,31,11,30,36.0,376.0,3.3,19.3,409.0,284.53,218.38
2018,7,31,11,45,39.0,385.0,3.4,19.4,421.5,299.7,230.08
2018,7,31,12,0,42.0,394.0,3.5,19.5,434.0,315.59,242.35
2018,7,31,12,15,46.0,403.5,3.6,19.5,447.0,333.15,255.97
2018,7,31,12,30,50.0,413.0,3.7,19.5,460.0,351.52,270.22
2018,7,31,12,45,43.0,397.0,3.85,19.5,437.0,343.22,264.21
2018,7,31,13,0,36.0,381.0,4.0,19.5,414.0,333.28,256.95
2018,7,31,13,15,36.0,375.0,4.1,19.4,408.0,335.52,259.14
2018,7,31,13,30,36.0,369.0,4.2,19.3,402.0,337.36,261.03
2018,7,31,13,45,96.5,350.5,4.35,19.25,435.0,394.27,306.88
2018,7,31,14,0,157.0,332.0,4.5,19.2,468.0,440.51,344.57
2018,7,31,14,15,496.0,232.5,4.55,19.05,642.0,701.68,548.9
2018,7,31,14,30,835.0,133.0,4.6,18.9,816.0,940.5,723.45
2018,7,31,14,45,828.5,128.0,4.65,18.8,781.5,954.02,733.13
2018,7,31,15,0,822.0,123.0,4.7,18.7,747.0,963.8,741.95
2018,7,31,15,15,809.0,121.0,4.7,18.7,707.0,966.78,745.53
2018,7,31,15,30,796.0,119.0,4.7,18.7,667.0,966.03,746.72
2018,7,31,15,45,783.0,114.5,4.8,18.3,623.5,958.77,745.49
2018,7,31,16,0,770.0,110.0,4.9,17.9,580.0,947.91,741.82
2018,7,31,16,15,752.0,104.5,4.9,17.6,532.5,927.28,730.18
2018,7,31,16,30,734.0,99.0,4.9,17.3,485.0,903.34,716.13
2018,7,31,16,45,707.0,94.5,4.9,17.0,435.0,875.54,699.09
2018,7,31,17,0,680.0,90.0,4.9,16.7,385.0,838.55,674.89
2018,7,31,17,15,587.0,91.5,4.85,16.4,322.5,741.82,604.57
2018,7,31,17,30,494.0,93.0,4.8,16.1,260.0,644.31,531.46
2018,7,31,17,45,433.0,83.0,4.75,15.75,211.5,556.38,463.25
2018,7,31,18,0,372.0,73.0,4.7,15.4,163.0,479.92,401.49
2018,7,31,18,15,317.5,59.5,4.65,15.2,123.5,406.13,338.99
2018,7,31,18,30,263.0,46.0,4.6,15.0,84.0,334.9,275.61
2018,7,31,18,45,179.0,32.5,4.55,14.8,53.5,243.33,184.61
2018,7,31,19,0,95.0,19.0,4.5,14.6,23.0,129.87,0.0
2018,7,31,19,15,47.5,9.5,4.45,14.5,11.5,43.35,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,1,5,15,0.0,1.0,3.6,14.05,1.0,0.79,0.0
2018,8,1,5,30,0.0,2.0,3.6,14.3,2.0,1.57,0.0
2018,8,1,5,45,0.0,5.0,3.6,14.55,5.0,3.78,0.0
2018,8,1,6,0,0.0,8.0,3.6,14.8,8.0,6.06,0.0
2018,8,1,6,15,17.5,12.5,3.5,15.05,16.5,10.21,3.38
2018,8,1,6,30,35.0,17.0,3.4,15.3,25.0,13.13,6.07
2018,8,1,6,45,17.5,29.0,3.3,15.55,33.0,23.05,14.97
2018,8,1,7,0,0.0,41.0,3.2,15.8,41.0,31.31,22.31
2018,8,1,7,15,0.0,54.0,3.15,16.05,54.0,41.33,31.12
2018,8,1,7,30,0.0,67.0,3.1,16.3,67.0,51.39,39.84
2018,8,1,7,45,0.0,83.0,3.0,16.6,83.0,63.8,50.51
2018,8,1,8,0,0.0,99.0,2.9,16.9,99.0,75.5,60.42
2018,8,1,8,15,0.0,121.0,2.9,17.15,121.0,91.22,73.69
2018,8,1,8,30,0.0,143.0,2.9,17.4,143.0,106.67,86.57
2018,8,1,8,45,2.0,162.5,2.9,17.7,164.0,120.27,97.74
2018,8,1,9,0,4.0,182.0,2.9,18.0,185.0,133.69,108.65
2018,8,1,9,15,6.5,200.0,3.05,18.2,205.0,145.98,118.6
2018,8,1,9,30,9.0,218.0,3.2,18.4,225.0,158.12,128.36
2018,8,1,9,45,12.0,240.0,3.3,18.65,249.5,172.63,140.0
2018,8,1,10,0,15.0,262.0,3.4,18.9,274.0,188.31,145.51
2018,8,1,10,15,22.0,295.0,3.55,19.0,313.5,213.03,164.07
2018,8,1,10,30,29.0,328.0,3.7,19.1,353.0,224.85,172.59
2018,8,1,10,45,51.0,350.0,3.85,19.25,395.5,249.61,190.84
2018,8,1,11,0,73.0,372.0,4.0,19.4,438.0,277.75,212.01
2018,8,1,11,15,75.0,381.0,4.1,19.4,449.5,293.97,224.91
2018,8,1,11,30,77.0,390.0,4.2,19.4,461.0,310.73,238.27
2018,8,1,11,45,62.0,400.0,4.3,19.45,457.5,320.7,246.46
2018,8,1,12,0,47.0,410.0,4.4,19.5,454.0,329.45,253.48
2018,8,1,12,15,48.0,410.5,4.5,19.45,455.5,339.4,261.48
2018,8,1,12,30,49.0,411.0,4.6,19.4,457.0,349.38,269.5
2018,8,1,12,45,48.0,407.0,4.65,19.4,452.0,354.48,273.69
2018,8,1,13,0,47.0,403.0,4.7,19.4,447.0,359.13,277.57
2018,8,1,13,15,39.0,380.0,4.75,19.35,416.0,342.05,264.81
2018,8,1,13,30,31.0,357.0,4.8,19.3,385.0,323.04,250.51
2018,8,1,13,45,95.5,334.0,4.8,19.25,417.5,378.74,295.75
2018,8,1,14,0,160.0,311.0,4.8,19.2,450.0,423.83,332.76
2018,8,1,14,15,532.5,203.5,4.85,19.05,642.5,714.81,560.99
2018,8,1,14,30,905.0,96.0,4.9,18.9,835.0,955.06,735.85
2018,8,1,14,45,897.0,94.5,4.9,18.75,800.5,970.96,747.07
2018,8,1,15,0,889.0,93.0,4.9,18.6,766.0,983.16,757.36
2018,8,1,15,15,878.0,91.0,4.9,18.6,725.5,988.13,762.36
2018,8,1,15,30,867.0,89.0,4.9,18.6,685.0,989.35,764.96
2018,8,1,15,45,852.0,87.0,4.95,18.2,639.5,982.86,763.95
2018,8,1,16,0,837.0,85.0,5.0,17.8,594.0,972.78,760.56
2018,8,1,16,15,817.5,82.5,5.0,17.55,545.5,966.79,759.38
2018,8,1,16,30,798.0,80.0,5.0,17.3,497.0,944.71,746.67
2018,8,1,16,45,760.5,78.5,5.05,17.0,443.0,902.57,719.76
2018,8,1,17,0,723.0,77.0,5.1,16.7,389.0,857.81,690.37
2018,8,1,17,15,652.5,77.5,5.1,16.35,331.5,787.74,640.8
2018,8,1,17,30,582.0,78.0,5.1,16.0,274.0,711.3,584.67
2018,8,1,17,45,512.0,71.5,5.1,15.65,222.0,625.88,519.21
2018,8,1,18,0,442.0,65.0,5.1,15.3,170.0,541.26,451.49
2018,8,1,18,15,413.0,53.5,5.05,15.05,133.0,489.17,406.55
2018,8,1,18,30,384.0,42.0,5.0,14.8,96.0,437.48,358.15
2018,8,1,18,45,243.5,29.0,5.0,14.55,58.5,293.75,221.06
2018,8,1,19,0,103.0,16.0,5.0,14.3,21.0,129.02,0.0
2018,8,1,19,15,51.5,8.0,4.95,14.2,10.5,45.17,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.05,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,2,5,15,3.0,1.0,4.15,13.45,1.0,0.79,0.0
2018,8,2,5,30,6.0,2.0,4.2,13.7,2.0,1.57,0.0
2018,8,2,5,45,3.0,5.0,4.3,13.9,5.0,3.92,0.0
2018,8,2,6,0,0.0,8.0,4.4,14.1,8.0,6.06,0.0
2018,8,2,6,15,0.0,12.0,4.4,14.35,12.0,9.1,2.41
2018,8,2,6,30,0.0,16.0,4.4,14.6,16.0,12.15,5.21
2018,8,2,6,45,0.0,32.0,4.35,14.8,32.0,24.39,16.21
2018,8,2,7,0,0.0,48.0,4.3,15.0,48.0,36.7,27.19
2018,8,2,7,15,0.0,61.0,4.35,15.3,61.0,46.74,36.01
2018,8,2,7,30,0.0,74.0,4.4,15.6,74.0,56.81,44.74
2018,8,2,7,45,0.0,85.5,4.4,15.85,85.5,65.59,52.24
2018,8,2,8,0,0.0,97.0,4.4,16.1,97.0,74.07,59.39
2018,8,2,8,15,0.0,109.5,4.45,16.3,109.5,83.19,67.04
2018,8,2,8,30,0.0,122.0,4.5,16.5,122.0,92.24,74.56
2018,8,2,8,45,1.0,142.5,4.6,16.75,143.0,106.73,86.68
2018,8,2,9,0,2.0,163.0,4.7,17.0,164.0,121.0,98.5
2018,8,2,9,15,5.0,185.0,4.7,17.15,188.5,136.12,110.98
2018,8,2,9,30,8.0,207.0,4.7,17.3,213.0,150.99,123.17
2018,8,2,9,45,10.5,227.0,4.75,17.5,235.5,164.34,133.99
2018,8,2,10,0,13.0,247.0,4.8,17.7,258.0,178.65,138.88
2018,8,2,10,15,22.0,288.0,4.85,17.8,307.0,208.55,161.7
2018,8,2,10,30,31.0,329.0,4.9,17.9,356.0,225.68,174.39
2018,8,2,10,45,52.0,373.0,4.9,18.0,419.5,263.02,202.64
2018,8,2,11,0,73.0,417.0,4.9,18.1,483.0,304.23,234.04
2018,8,2,11,15,70.5,422.0,4.9,18.15,486.5,317.6,244.76
2018,8,2,11,30,68.0,427.0,4.9,18.2,490.0,330.78,255.34
2018,8,2,11,45,67.0,430.5,4.9,18.25,493.0,343.51,265.49
2018,8,2,12,0,66.0,434.0,4.9,18.3,496.0,356.2,275.55
2018,8,2,12,15,77.5,442.0,4.95,18.35,515.0,379.35,293.66
2018,8,2,12,30,89.0,450.0,5.0,18.4,534.0,403.97,312.91
2018,8,2,12,45,99.5,451.0,5.05,18.4,544.0,423.83,328.63
2018,8,2,13,0,110.0,452.0,5.1,18.4,554.0,444.49,345.02
2018,8,2,13,15,237.5,408.5,5.1,18.4,624.0,539.24,419.81
2018,8,2,13,30,365.0,365.0,5.1,18.4,694.0,624.79,487.12
2018,8,2,13,45,588.5,261.0,5.1,18.35,776.5,762.3,594.21
2018,8,2,14,0,812.0,157.0,5.1,18.3,859.0,883.83,686.17
2018,8,2,14,15,866.5,126.0,5.1,18.2,852.5,920.87,713.0
2018,8,2,14,30,921.0,95.0,5.1,18.1,846.0,968.82,748.02
2018,8,2,14,45,914.0,93.0,5.05,18.0,811.0,985.5,760.62
2018,8,2,15,0,907.0,91.0,5.0,17.9,776.0,998.43,770.94
2018,8,2,15,15,895.5,90.0,5.0,17.9,735.0,1004.29,776.59
2018,8,2,15,30,884.0,89.0,5.0,17.9,694.0,1006.39,779.85
2018,8,2,15,45,869.5,87.0,5.0,17.6,648.5,1000.56,778.65
2018,8,2,16,0,855.0,85.0,5.0,17.3,603.0,991.08,775.07
2018,8,2,16,15,835.5,82.0,5.05,17.1,553.5,971.76,764.66
2018,8,2,16,30,816.0,79.0,5.1,16.9,504.0,961.65,760.91
2018,8,2,16,45,789.5,76.0,5.15,16.65,452.5,928.54,740.45
2018,8,2,17,0,763.0,73.0,5.2,16.4,401.0,892.58,717.54
2018,8,2,17,15,711.0,71.5,5.25,16.1,345.5,830.75,674.61
2018,8,2,17,30,659.0,70.0,5.3,15.8,290.0,774.95,634.79
2018,8,2,17,45,609.0,63.5,5.35,15.5,239.5,707.1,583.65
2018,8,2,18,0,559.0,57.0,5.4,15.2,189.0,639.17,529.73
2018,8,2,18,15,477.0,49.5,5.3,15.0,142.5,541.62,448.39
2018,8,2,18,30,395.0,42.0,5.2,14.8,96.0,446.7,364.96
2018,8,2,18,45,258.5,30.0,5.1,14.55,59.5,306.74,226.86
2018,8,2,19,0,122.0,18.0,5.0,14.3,23.0,110.59,0.0
2018,8,2,19,15,61.0,9.0,4.85,14.25,11.5,7.08,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,3,5,15,2.0,2.5,3.8,13.5,2.5,0.0,0.0
2018,8,3,5,30,4.0,5.0,3.9,13.8,5.0,3.93,0.0
2018,8,3,5,45,2.0,11.5,4.0,14.1,11.5,8.74,0.88
2018,8,3,6,0,0.0,18.0,4.1,14.4,18.0,13.68,6.19
2018,8,3,6,15,0.0,27.5,4.0,14.65,27.5,20.95,12.88
2018,8,3,6,30,0.0,37.0,3.9,14.9,37.0,28.24,19.55
2018,8,3,6,45,0.0,59.5,3.75,15.1,59.5,45.5,35.01
2018,8,3,7,0,0.0,82.0,3.6,15.3,82.0,61.67,49.34
2018,8,3,7,15,0.0,95.0,3.45,15.55,95.0,71.22,57.6
2018,8,3,7,30,0.0,108.0,3.3,15.8,108.0,80.7,65.68
2018,8,3,7,45,0.5,126.0,3.15,16.05,126.5,93.46,76.5
2018,8,3,8,0,1.0,144.0,3.0,16.3,145.0,106.1,87.07
2018,8,3,8,15,6.5,171.5,2.95,16.6,175.5,124.84,102.71
2018,8,3,8,30,12.0,199.0,2.9,16.9,206.0,143.24,117.87
2018,8,3,8,45,18.0,224.5,2.8,17.2,236.0,160.12,131.56
2018,8,3,9,0,24.0,250.0,2.7,17.5,266.0,176.75,144.9
2018,8,3,9,15,36.0,280.5,2.7,17.8,306.5,182.65,149.24
2018,8,3,9,30,48.0,311.0,2.7,18.1,347.0,198.82,162.06
2018,8,3,9,45,73.0,344.0,2.7,18.45,401.5,215.94,175.51
2018,8,3,10,0,98.0,377.0,2.7,18.8,456.0,238.79,182.95
2018,8,3,10,15,132.0,397.0,2.7,19.05,508.0,251.12,188.76
2018,8,3,10,30,166.0,417.0,2.7,19.3,560.0,283.83,211.54
2018,8,3,10,45,187.0,428.0,2.7,19.6,593.0,313.72,233.64
2018,8,3,11,0,208.0,439.0,2.7,19.9,626.0,346.5,258.6
2018,8,3,11,15,168.0,446.0,2.75,20.1,598.5,358.0,269.46
2018,8,3,11,30,128.0,453.0,2.8,20.3,571.0,365.19,276.45
2018,8,3,11,45,133.5,458.5,2.9,20.45,582.5,388.69,294.78
2018,8,3,12,0,139.0,464.0,3.0,20.6,594.0,413.0,313.55
2018,8,3,12,15,151.5,465.0,3.15,20.7,607.0,438.97,333.64
2018,8,3,12,30,164.0,466.0,3.3,20.8,620.0,466.0,354.48
2018,8,3,12,45,186.5,461.0,3.45,20.9,634.5,496.11,377.72
2018,8,3,13,0,209.0,456.0,3.6,21.0,649.0,527.48,401.88
2018,8,3,13,15,225.0,445.0,3.8,21.0,650.0,549.94,419.75
2018,8,3,13,30,241.0,434.0,4.0,21.0,651.0,585.0,446.71
2018,8,3,13,45,317.5,394.0,4.15,21.0,672.5,634.38,485.7
2018,8,3,14,0,394.0,354.0,4.3,21.0,694.0,700.87,536.68
2018,8,3,14,15,579.0,266.0,4.45,20.9,746.5,813.99,623.87
2018,8,3,14,30,764.0,178.0,4.6,20.8,799.0,927.19,708.27
2018,8,3,14,45,753.0,173.5,4.7,20.7,763.5,936.79,716.42
2018,8,3,15,0,742.0,169.0,4.8,20.6,728.0,942.64,722.84
2018,8,3,15,15,727.0,165.0,4.8,20.6,687.5,941.39,723.46
2018,8,3,15,30,712.0,161.0,4.8,20.6,647.0,936.43,721.7
2018,8,3,15,45,698.0,154.0,4.95,20.3,603.5,925.54,717.85
2018,8,3,16,0,684.0,147.0,5.1,20.0,560.0,911.16,711.54
2018,8,3,16,15,669.0,138.0,5.1,19.7,514.0,890.11,699.45
2018,8,3,16,30,654.0,129.0,5.1,19.4,468.0,865.87,684.99
2018,8,3,16,45,630.5,120.0,5.15,19.15,419.0,830.01,661.94
2018,8,3,17,0,607.0,111.0,5.2,18.9,370.0,791.54,636.46
2018,8,3,17,15,570.5,101.5,5.2,18.5,319.5,737.33,598.39
2018,8,3,17,30,534.0,92.0,5.2,18.1,269.0,681.55,557.81
2018,8,3,17,45,484.0,81.5,5.2,17.75,220.5,610.69,503.54
2018,8,3,18,0,434.0,71.0,5.2,17.4,172.0,534.82,442.79
2018,8,3,18,15,358.5,58.5,5.1,17.05,128.0,442.26,365.46
2018,8,3,18,30,283.0,46.0,5.0,16.7,84.0,353.89,287.93
2018,8,3,18,45,186.0,31.0,4.9,16.4,51.5,248.2,177.47
2018,8,3,19,0,89.0,16.0,4.8,16.1,19.0,82.87,0.0
2018,8,3,19,15,44.5,8.0,4.65,16.0,9.5,6.29,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,4,5,15,24.0,6.0,2.8,14.1,7.0,0.0,0.0
2018,8,4,5,30,48.0,12.0,2.9,14.3,14.0,9.44,0.0
2018,8,4,5,45,114.5,30.0,3.0,14.55,42.5,22.44,10.68
2018,8,4,6,0,181.0,48.0,3.1,14.8,71.0,35.54,24.97
2018,8,4,6,15,185.0,63.5,3.1,15.05,96.5,46.49,35.29
2018,8,4,6,30,189.0,79.0,3.1,15.3,122.0,57.12,45.07
2018,8,4,6,45,108.5,96.5,3.05,15.55,122.5,69.09,55.81
2018,8,4,7,0,28.0,114.0,3.0,15.8,123.0,81.04,66.29
2018,8,4,7,15,20.5,129.5,3.0,16.15,136.5,93.86,77.3
2018,8,4,7,30,13.0,145.0,3.0,16.5,150.0,104.81,86.48
2018,8,4,7,45,13.5,160.5,2.95,16.85,166.5,115.79,95.55
2018,8,4,8,0,14.0,176.0,2.9,17.2,183.0,126.69,104.41
2018,8,4,8,15,17.0,194.5,3.0,17.65,204.0,139.4,114.67
2018,8,4,8,30,20.0,213.0,3.1,18.1,225.0,151.98,124.72
2018,8,4,8,45,29.0,240.5,3.15,18.5,259.5,160.2,131.03
2018,8,4,9,0,38.0,268.0,3.2,18.9,294.0,175.6,143.29
2018,8,4,9,15,60.5,302.5,3.3,19.2,346.5,194.32,158.24
2018,8,4,9,30,83.0,337.0,3.4,19.5,399.0,212.27,172.43
2018,8,4,9,45,141.0,359.5,3.45,19.85,471.0,210.31,170.23
2018,8,4,10,0,199.0,382.0,3.5,20.2,543.0,231.42,174.64
2018,8,4,10,15,192.5,394.0,3.65,20.4,554.5,256.81,190.33
2018,8,4,10,30,186.0,406.0,3.8,20.6,566.0,281.82,208.73
2018,8,4,10,45,196.0,421.5,3.9,20.8,594.0,312.26,231.97
2018,8,4,11,0,206.0,437.0,4.0,21.0,622.0,344.55,257.23
2018,8,4,11,15,256.5,429.0,4.15,21.1,663.0,370.07,276.93
2018,8,4,11,30,307.0,421.0,4.3,21.2,704.0,412.18,309.86
2018,8,4,11,45,364.5,398.5,4.45,21.25,737.5,453.24,342.5
2018,8,4,12,0,422.0,376.0,4.6,21.3,771.0,497.08,377.58
2018,8,4,12,15,396.0,388.5,4.75,21.2,759.5,525.47,401.02
2018,8,4,12,30,370.0,401.0,4.9,21.1,748.0,549.37,420.61
2018,8,4,12,45,428.0,367.5,5.05,21.05,765.5,597.22,458.68
2018,8,4,13,0,486.0,334.0,5.2,21.0,783.0,645.06,496.72
2018,8,4,13,15,710.0,220.0,5.3,20.9,864.0,755.47,583.45
2018,8,4,13,30,934.0,106.0,5.4,20.8,945.0,855.21,659.64
2018,8,4,13,45,930.0,105.0,5.5,20.7,923.0,889.63,685.04
2018,8,4,14,0,926.0,104.0,5.6,20.6,901.0,920.79,708.57
2018,8,4,14,15,919.5,102.5,5.7,20.45,871.5,945.83,728.05
2018,8,4,14,30,913.0,101.0,5.8,20.3,842.0,967.24,745.18
2018,8,4,14,45,903.0,100.5,5.85,20.15,806.0,982.7,758.01
2018,8,4,15,0,893.0,100.0,5.9,20.0,770.0,994.4,768.42
2018,8,4,15,15,881.5,97.5,5.9,20.0,728.5,998.65,773.0
2018,8,4,15,30,870.0,95.0,5.9,20.0,687.0,999.07,775.11
2018,8,4,15,45,854.0,93.5,5.9,19.65,641.5,992.39,773.43
2018,8,4,16,0,838.0,92.0,5.9,19.3,596.0,995.2,778.74
2018,8,4,16,15,814.0,90.5,5.85,19.05,546.0,973.22,765.7
2018,8,4,16,30,790.0,89.0,5.8,18.8,496.0,947.81,750.28
2018,8,4,16,45,757.5,86.0,5.75,18.55,443.0,908.72,724.64
2018,8,4,17,0,725.0,83.0,5.7,18.3,390.0,873.75,701.63
2018,8,4,17,15,683.5,78.0,5.6,17.95,337.0,818.85,662.96
2018,8,4,17,30,642.0,73.0,5.5,17.6,284.0,762.45,621.93
2018,8,4,17,45,582.0,67.0,5.4,17.25,232.5,686.06,563.62
2018,8,4,18,0,522.0,61.0,5.3,16.9,181.0,609.84,502.75
2018,8,4,18,15,442.0,51.0,5.15,16.55,135.0,511.66,421.09
2018,8,4,18,30,362.0,41.0,5.0,16.2,89.0,416.58,337.5
2018,8,4,18,45,242.5,29.0,4.85,15.85,55.0,288.73,201.81
2018,8,4,19,0,123.0,17.0,4.7,15.5,21.0,110.43,0.0
2018,8,4,19,15,61.5,8.5,4.6,15.4,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,5,5,15,0.0,1.0,3.75,13.9,1.0,0.0,0.0
2018,8,5,5,30,0.0,2.0,3.9,14.2,2.0,1.57,0.0
2018,8,5,5,45,0.0,5.0,4.0,14.5,5.0,3.78,0.0
2018,8,5,6,0,0.0,8.0,4.1,14.8,8.0,6.06,0.0
2018,8,5,6,15,0.0,12.5,4.05,15.05,12.5,9.48,2.71
2018,8,5,6,30,0.0,17.0,4.0,15.3,17.0,12.91,5.86
2018,8,5,6,45,0.0,34.0,3.95,15.55,34.0,25.93,17.52
2018,8,5,7,0,0.0,51.0,3.9,15.8,51.0,39.01,29.16
2018,8,5,7,15,0.0,68.0,3.8,16.05,68.0,52.16,40.7
2018,8,5,7,30,0.0,85.0,3.7,16.3,85.0,64.83,51.68
2018,8,5,7,45,0.0,100.0,3.55,16.5,100.0,75.76,61.0
2018,8,5,8,0,0.0,115.0,3.4,16.7,115.0,86.58,70.11
2018,8,5,8,15,3.5,147.0,3.35,16.95,149.0,108.79,88.91
2018,8,5,8,30,7.0,179.0,3.3,17.2,183.0,130.42,106.96
2018,8,5,8,45,25.5,225.5,3.25,17.45,242.5,151.99,124.72
2018,8,5,9,0,44.0,272.0,3.2,17.7,302.0,177.77,145.8
2018,8,5,9,15,61.5,302.0,3.2,17.9,346.5,194.07,158.81
2018,8,5,9,30,79.0,332.0,3.2,18.1,391.0,209.78,171.26
2018,8,5,9,45,119.0,358.5,3.2,18.3,452.0,209.18,170.26
2018,8,5,10,0,159.0,385.0,3.2,18.5,513.0,229.83,175.35
2018,8,5,10,15,163.5,394.5,3.25,18.65,530.5,253.17,189.8
2018,8,5,10,30,168.0,404.0,3.3,18.8,548.0,277.27,207.22
2018,8,5,10,45,144.0,418.5,3.4,19.0,544.5,297.96,224.34
2018,8,5,11,0,120.0,433.0,3.5,19.2,541.0,316.46,239.94
2018,8,5,11,15,121.0,442.0,3.55,19.3,552.0,338.61,257.54
2018,8,5,11,30,122.0,451.0,3.6,19.4,563.0,361.32,275.48
2018,8,5,11,45,137.0,457.0,3.65,19.5,584.0,389.25,297.16
2018,8,5,12,0,152.0,463.0,3.7,19.6,605.0,419.06,320.22
2018,8,5,12,15,166.5,463.0,3.75,19.7,618.5,446.16,341.24
2018,8,5,12,30,181.0,463.0,3.8,19.8,632.0,474.44,363.08
2018,8,5,12,45,205.5,454.5,3.8,19.95,645.0,503.94,385.81
2018,8,5,13,0,230.0,446.0,3.8,20.1,658.0,534.63,409.37
2018,8,5,13,15,266.5,431.0,3.9,20.15,673.0,580.3,444.34
2018,8,5,13,30,303.0,416.0,4.0,20.2,688.0,619.42,474.5
2018,8,5,13,45,327.0,389.5,4.05,20.25,676.0,638.45,489.96
2018,8,5,14,0,351.0,363.0,4.1,20.3,664.0,656.29,504.74
2018,8,5,14,15,629.0,235.5,4.2,20.25,753.0,832.16,639.0
2018,8,5,14,30,907.0,108.0,4.3,20.2,842.0,968.63,736.61
2018,8,5,14,45,899.0,105.5,4.35,20.1,806.0,984.0,747.99
2018,8,5,15,0,891.0,103.0,4.4,20.0,770.0,995.58,757.79
2018,8,5,15,15,879.0,101.0,4.4,20.0,728.5,999.96,762.34
2018,8,5,15,30,867.0,99.0,4.4,20.0,687.0,1000.54,764.52
2018,8,5,15,45,852.0,95.5,4.5,19.75,640.5,992.6,762.7
2018,8,5,16,0,837.0,92.0,4.6,19.5,594.0,994.04,767.58
2018,8,5,16,15,816.0,89.5,4.55,19.3,544.5,973.84,755.9
2018,8,5,16,30,795.0,87.0,4.5,19.1,495.0,950.22,741.92
2018,8,5,16,45,766.0,83.0,4.5,18.85,442.5,913.38,718.9
2018,8,5,17,0,737.0,79.0,4.5,18.6,390.0,873.7,693.37
2018,8,5,17,15,692.0,75.0,4.4,18.25,336.0,822.85,658.4
2018,8,5,17,30,647.0,71.0,4.3,17.9,282.0,764.37,616.54
2018,8,5,17,45,583.0,65.5,4.25,17.5,230.0,684.83,557.18
2018,8,5,18,0,519.0,60.0,4.2,17.1,178.0,605.61,495.17
2018,8,5,18,15,426.0,51.0,4.15,16.7,131.5,497.07,406.6
2018,8,5,18,30,333.0,42.0,4.1,16.3,85.0,391.88,315.74
2018,8,5,18,45,212.5,28.0,4.05,15.9,51.0,261.03,175.02
2018,8,5,19,0,92.0,14.0,4.0,15.5,17.0,83.54,0.0
2018,8,5,19,15,46.0,7.0,4.0,15.3,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,3.05,13.25,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,3.1,13.5,7.0,4.72,0.0
2018,8,6,5,45,28.0,13.5,3.15,13.7,16.5,10.81,1.68
2018,8,6,6,0,38.0,21.0,3.2,13.9,26.0,16.69,8.73
2018,8,6,6,15,19.0,25.0,3.05,14.1,27.5,19.8,11.87
2018,8,6,6,30,0.0,29.0,2.9,14.3,29.0,22.09,14.1
2018,8,6,6,45,0.0,53.5,2.75,14.5,53.5,40.96,31.05
2018,8,6,7,0,0.0,78.0,2.6,14.7,78.0,58.85,46.96
2018,8,6,7,15,0.5,101.5,2.45,15.05,101.5,75.47,61.48
2018,8,6,7,30,1.0,125.0,2.3,15.4,125.0,91.82,75.53
2018,8,6,7,45,8.5,151.5,2.15,15.7,155.5,109.97,90.91
2018,8,6,8,0,16.0,178.0,2.0,16.0,186.0,127.85,105.83
2018,8,6,8,15,32.0,209.0,2.0,16.4,227.5,141.32,116.74
2018,8,6,8,30,48.0,240.0,2.0,16.8,269.0,159.31,131.35
2018,8,6,8,45,69.5,269.5,2.0,17.25,314.5,176.1,144.73
2018,8,6,9,0,91.0,299.0,2.0,17.7,360.0,192.37,157.54
2018,8,6,9,15,151.0,321.5,2.1,18.15,430.5,194.47,158.6
2018,8,6,9,30,211.0,344.0,2.2,18.6,501.0,206.22,167.64
2018,8,6,9,45,280.0,345.5,2.3,19.05,564.5,193.61,156.73
2018,8,6,10,0,349.0,347.0,2.4,19.5,628.0,208.05,154.04
2018,8,6,10,15,376.0,350.5,2.5,19.85,663.5,242.3,172.08
2018,8,6,10,30,403.0,354.0,2.6,20.2,699.0,268.46,189.01
2018,8,6,10,45,432.0,352.5,2.7,20.6,731.0,308.41,219.48
2018,8,6,11,0,461.0,351.0,2.8,21.0,763.0,351.9,254.09
2018,8,6,11,15,431.0,370.0,2.95,21.25,760.5,389.68,286.53
2018,8,6,11,30,401.0,389.0,3.1,21.5,758.0,424.83,316.22
2018,8,6,11,45,349.5,415.0,3.2,21.75,738.5,456.54,342.44
2018,8,6,12,0,298.0,441.0,3.3,22.0,719.0,477.69,359.77
2018,8,6,12,15,310.0,437.5,3.45,22.1,727.0,510.41,385.42
2018,8,6,12,30,322.0,434.0,3.6,22.2,735.0,543.63,411.17
2018,8,6,12,45,357.0,414.5,3.75,22.3,745.5,580.26,439.62
2018,8,6,13,0,392.0,395.0,3.9,22.4,756.0,617.91,468.74
2018,8,6,13,15,405.5,381.0,4.0,22.35,749.0,653.61,496.0
2018,8,6,13,30,419.0,367.0,4.1,22.3,742.0,681.65,517.8
2018,8,6,13,45,429.0,351.5,4.2,22.25,727.0,704.05,535.56
2018,8,6,14,0,439.0,336.0,4.3,22.2,712.0,724.49,551.97
2018,8,6,14,15,633.0,239.5,4.35,22.05,761.0,839.35,639.81
2018,8,6,14,30,827.0,143.0,4.4,21.9,810.0,942.57,714.47
2018,8,6,14,45,825.5,136.0,4.45,21.75,777.0,958.98,726.94
2018,8,6,15,0,824.0,129.0,4.5,21.6,744.0,971.73,737.85
2018,8,6,15,15,810.0,126.5,4.5,21.6,703.0,973.33,740.45
2018,8,6,15,30,796.0,124.0,4.5,21.6,662.0,971.09,740.67
2018,8,6,15,45,785.0,118.0,4.5,21.05,618.0,964.23,739.48
2018,8,6,16,0,774.0,112.0,4.5,20.5,574.0,953.68,735.88
2018,8,6,16,15,752.5,107.5,4.5,20.15,525.0,930.58,722.94
2018,8,6,16,30,731.0,103.0,4.5,19.8,476.0,911.83,713.07
2018,8,6,16,45,695.5,99.5,4.45,19.45,424.0,870.08,686.08
2018,8,6,17,0,660.0,96.0,4.4,19.1,372.0,825.85,656.83
2018,8,6,17,15,604.5,91.5,4.35,18.6,318.0,758.41,609.8
2018,8,6,17,30,549.0,87.0,4.3,18.1,264.0,689.7,560.17
2018,8,6,17,45,474.0,80.0,4.25,17.6,213.0,598.72,491.05
2018,8,6,18,0,399.0,73.0,4.2,17.1,162.0,506.14,417.52
2018,8,6,18,15,315.5,58.5,4.15,16.75,117.5,404.88,333.38
2018,8,6,18,30,232.0,44.0,4.1,16.4,73.0,308.29,248.29
2018,8,6,18,45,140.5,27.5,4.0,16.0,42.5,199.14,125.83
2018,8,6,19,0,49.0,11.0,3.9,15.6,12.0,47.25,0.0
2018,8,6,19,15,24.5,5.5,3.9,15.45,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,7,5,15,7.0,4.0,3.0,13.35,4.0,0.0,0.0
2018,8,7,5,30,14.0,8.0,3.1,13.6,8.0,6.29,0.0
2018,8,7,5,45,19.5,23.5,3.2,13.85,25.0,17.83,5.83
2018,8,7,6,0,25.0,39.0,3.3,14.1,42.0,29.13,19.34
2018,8,7,6,15,40.5,59.5,3.25,14.3,67.0,43.51,32.69
2018,8,7,6,30,56.0,80.0,3.2,14.5,92.0,57.71,45.69
2018,8,7,6,45,101.0,101.5,3.1,14.7,131.0,71.74,58.32
2018,8,7,7,0,146.0,123.0,3.0,14.9,170.0,86.12,71.01
2018,8,7,7,15,144.0,144.5,2.95,15.15,197.5,99.56,82.62
2018,8,7,7,30,142.0,166.0,2.9,15.4,225.0,112.6,93.67
2018,8,7,7,45,112.5,187.0,2.9,15.7,237.5,124.42,103.46
2018,8,7,8,0,83.0,208.0,2.9,16.0,250.0,140.43,116.72
2018,8,7,8,15,65.5,222.5,2.85,16.3,258.0,149.22,123.65
2018,8,7,8,30,48.0,237.0,2.8,16.6,266.0,157.69,130.27
2018,8,7,8,45,45.0,254.0,2.8,16.85,282.5,167.55,138.03
2018,8,7,9,0,42.0,271.0,2.8,17.1,299.0,177.12,145.51
2018,8,7,9,15,48.5,293.0,2.85,17.25,327.5,189.17,155.08
2018,8,7,9,30,55.0,315.0,2.9,17.4,356.0,200.86,164.3
2018,8,7,9,45,73.0,342.0,3.0,17.55,399.0,214.88,175.43
2018,8,7,10,0,91.0,369.0,3.1,17.7,442.0,233.46,180.21
2018,8,7,10,15,101.0,386.5,3.2,17.8,470.5,255.81,195.0
2018,8,7,10,30,111.0,404.0,3.3,17.9,499.0,266.55,202.1
2018,8,7,10,45,165.5,416.0,3.4,17.95,561.5,301.34,227.04
2018,8,7,11,0,220.0,428.0,3.5,18.0,624.0,343.08,258.29
2018,8,7,11,15,222.5,435.0,3.6,18.0,636.5,370.36,280.69
2018,8,7,11,30,225.0,442.0,3.7,18.0,649.0,398.13,303.45
2018,8,7,11,45,209.5,451.5,3.8,18.0,645.5,419.54,321.34
2018,8,7,12,0,194.0,461.0,3.9,18.0,642.0,439.57,337.78
2018,8,7,12,15,227.5,448.0,3.9,18.05,660.0,470.62,362.3
2018,8,7,12,30,261.0,435.0,3.9,18.1,678.0,506.23,390.22
2018,8,7,12,45,204.0,444.5,3.9,18.15,633.5,495.26,382.15
2018,8,7,13,0,147.0,454.0,3.9,18.2,589.0,481.42,371.55
2018,8,7,13,15,155.5,446.0,3.9,18.2,586.5,498.0,384.85
2018,8,7,13,30,164.0,438.0,3.9,18.2,584.0,514.28,397.82
2018,8,7,13,45,201.0,414.0,3.9,18.2,588.5,539.74,418.52
2018,8,7,14,0,238.0,390.0,3.9,18.2,593.0,582.93,452.14
2018,8,7,14,15,455.0,310.0,3.95,18.15,682.0,738.65,572.4
2018,8,7,14,30,672.0,230.0,4.0,18.1,771.0,892.06,687.4
2018,8,7,14,45,665.5,222.0,4.05,18.05,737.5,901.46,694.92
2018,8,7,15,0,659.0,214.0,4.1,18.0,704.0,907.31,701.1
2018,8,7,15,15,642.5,207.5,4.1,18.0,663.5,901.17,698.3
2018,8,7,15,30,626.0,201.0,4.1,18.0,623.0,891.29,693.01
2018,8,7,15,45,612.5,191.0,4.1,17.7,580.0,877.41,685.79
2018,8,7,16,0,599.0,181.0,4.1,17.4,537.0,851.19,669.76
2018,8,7,16,15,584.5,168.5,4.1,17.2,491.0,827.28,655.13
2018,8,7,16,30,570.0,156.0,4.1,17.0,445.0,800.54,638.27
2018,8,7,16,45,544.0,144.0,4.1,16.75,396.0,760.19,611.16
2018,8,7,17,0,518.0,132.0,4.1,16.5,347.0,717.77,581.95
2018,8,7,17,15,479.5,119.5,4.05,16.2,297.5,660.71,540.6
2018,8,7,17,30,441.0,107.0,4.0,15.9,248.0,602.85,497.27
2018,8,7,17,45,386.0,92.5,3.95,15.6,199.5,526.41,437.39
2018,8,7,18,0,331.0,78.0,3.9,15.3,151.0,451.1,375.8
2018,8,7,18,15,250.5,59.5,3.85,15.1,106.5,348.89,288.9
2018,8,7,18,30,170.0,41.0,3.8,14.9,62.0,250.2,201.39
2018,8,7,18,45,105.0,25.0,3.75,14.65,36.0,144.56,84.71
2018,8,7,19,0,40.0,9.0,3.7,14.4,10.0,38.55,0.0
2018,8,7,19,15,20.0,4.5,3.7,14.3,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,8,5,15,14.5,4.0,2.7,13.8,4.5,0.0,0.0
2018,8,8,5,30,29.0,8.0,2.7,14.1,9.0,6.29,0.0
2018,8,8,5,45,39.0,22.0,2.7,14.4,25.5,16.81,4.47
2018,8,8,6,0,49.0,36.0,2.7,14.7,42.0,27.13,17.52
2018,8,8,6,15,118.0,53.5,2.6,14.95,77.0,39.36,28.95
2018,8,8,6,30,187.0,71.0,2.5,15.2,112.0,51.89,40.41
2018,8,8,6,45,111.0,93.0,2.35,15.45,119.0,66.8,53.79
2018,8,8,7,0,35.0,115.0,2.2,15.7,126.0,81.42,66.65
2018,8,8,7,15,30.0,132.0,2.15,15.95,142.5,92.76,76.4
2018,8,8,7,30,25.0,149.0,2.1,16.2,159.0,103.88,85.78
2018,8,8,7,45,22.0,163.5,2.05,16.45,173.5,117.56,97.2
2018,8,8,8,0,19.0,178.0,2.0,16.7,188.0,127.8,105.51
2018,8,8,8,15,30.5,205.0,1.95,17.0,222.5,139.02,114.54
2018,8,8,8,30,42.0,232.0,1.9,17.3,257.0,154.88,127.38
2018,8,8,8,45,109.0,262.0,1.9,17.6,333.5,165.11,135.38
2018,8,8,9,0,176.0,292.0,1.9,17.9,410.0,181.56,148.49
2018,8,8,9,15,313.0,282.0,1.9,18.2,508.0,168.95,137.47
2018,8,8,9,30,450.0,272.0,1.9,18.5,606.0,155.25,125.7
2018,8,8,9,45,597.5,230.5,1.9,18.75,696.5,133.34,107.18
2018,8,8,10,0,745.0,189.0,1.9,19.0,787.0,133.21,89.06
2018,8,8,10,15,758.0,190.0,1.9,19.2,817.5,185.65,113.83
2018,8,8,10,30,771.0,191.0,1.9,19.4,848.0,239.95,151.78
2018,8,8,10,45,782.0,190.5,1.95,19.6,872.0,300.32,200.26
2018,8,8,11,0,793.0,190.0,2.0,19.8,896.0,354.72,246.4
2018,8,8,11,15,783.5,197.0,2.05,19.95,905.0,407.57,292.38
2018,8,8,11,30,774.0,204.0,2.1,20.1,914.0,459.09,336.55
2018,8,8,11,45,778.5,202.5,2.15,20.2,921.5,510.11,379.15
2018,8,8,12,0,783.0,201.0,2.2,20.3,929.0,560.74,420.38
2018,8,8,12,15,679.5,251.5,2.3,20.4,883.5,589.01,444.04
2018,8,8,12,30,576.0,302.0,2.4,20.5,838.0,605.39,457.71
2018,8,8,12,45,577.5,298.0,2.45,20.55,831.5,642.95,486.69
2018,8,8,13,0,579.0,294.0,2.5,20.6,825.0,678.96,513.96
2018,8,8,13,15,523.5,312.0,2.6,20.6,786.0,687.64,520.95
2018,8,8,13,30,468.0,330.0,2.7,20.6,747.0,690.15,523.39
2018,8,8,13,45,377.5,353.0,2.8,20.6,684.0,648.0,493.45
2018,8,8,14,0,287.0,376.0,2.9,20.6,621.0,612.8,467.68
2018,8,8,14,15,534.0,272.0,3.05,20.5,708.0,774.38,590.96
2018,8,8,14,30,781.0,168.0,3.2,20.4,795.0,923.89,699.48
2018,8,8,14,45,770.5,164.0,3.3,20.3,759.5,934.27,707.47
2018,8,8,15,0,760.0,160.0,3.4,20.2,724.0,950.04,720.52
2018,8,8,15,15,745.0,156.0,3.4,20.2,683.0,948.93,721.2
2018,8,8,15,30,730.0,152.0,3.4,20.2,642.0,944.07,719.61
2018,8,8,15,45,710.5,147.0,3.55,19.8,596.5,929.86,713.81
2018,8,8,16,0,691.0,142.0,3.7,19.4,551.0,912.09,705.56
2018,8,8,16,15,665.0,136.5,3.75,19.15,502.5,883.73,688.75
2018,8,8,16,30,639.0,131.0,3.8,18.9,454.0,852.19,669.51
2018,8,8,16,45,605.5,123.5,3.85,18.6,403.0,807.89,640.74
2018,8,8,17,0,572.0,116.0,3.9,18.3,352.0,761.1,609.43
2018,8,8,17,15,529.0,106.5,3.95,17.95,301.5,692.11,560.43
2018,8,8,17,30,486.0,97.0,4.0,17.6,251.0,632.74,517.06
2018,8,8,17,45,429.0,85.0,4.0,17.2,202.5,556.56,458.39
2018,8,8,18,0,372.0,73.0,4.0,16.8,154.0,481.68,398.01
2018,8,8,18,15,297.5,57.5,3.95,16.45,111.0,388.0,319.33
2018,8,8,18,30,223.0,42.0,3.9,16.1,68.0,298.43,238.76
2018,8,8,18,45,137.5,26.0,3.85,15.8,39.5,190.84,101.83
2018,8,8,19,0,52.0,10.0,3.8,15.5,11.0,48.74,0.0
2018,8,8,19,15,26.0,5.0,3.7,15.35,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,9,5,15,19.0,4.0,2.15,13.4,4.5,0.0,0.0
2018,8,9,5,30,38.0,8.0,2.2,13.7,9.0,6.29,0.0
2018,8,9,5,45,105.0,24.0,2.25,13.95,34.5,18.09,4.36
2018,8,9,6,0,172.0,40.0,2.3,14.2,60.0,29.89,19.85
2018,8,9,6,15,237.5,57.5,2.25,14.5,100.0,42.57,31.79
2018,8,9,6,30,303.0,75.0,2.2,14.8,140.0,55.01,43.22
2018,8,9,6,45,241.5,96.5,2.1,15.15,157.5,69.1,55.87
2018,8,9,7,0,180.0,118.0,2.0,15.5,175.0,81.92,67.14
2018,8,9,7,15,200.5,139.5,1.95,15.9,213.5,95.23,78.57
2018,8,9,7,30,221.0,161.0,1.9,16.3,252.0,108.09,89.38
2018,8,9,7,45,218.5,184.5,1.9,16.7,284.5,121.15,100.18
2018,8,9,8,0,216.0,208.0,1.9,17.1,317.0,138.48,114.45
2018,8,9,8,15,238.0,228.5,1.9,17.45,359.5,144.4,118.88
2018,8,9,8,30,260.0,249.0,1.9,17.8,402.0,154.76,127.04
2018,8,9,8,45,280.5,267.0,1.85,18.15,444.0,163.37,133.65
2018,8,9,9,0,301.0,285.0,1.8,18.5,486.0,171.58,139.87
2018,8,9,9,15,335.5,295.0,1.8,18.9,532.5,175.99,142.91
2018,8,9,9,30,370.0,305.0,1.8,19.3,579.0,180.2,145.82
2018,8,9,9,45,390.0,314.0,1.8,19.65,615.0,183.3,147.84
2018,8,9,10,0,410.0,323.0,1.8,20.0,651.0,185.63,135.82
2018,8,9,10,15,470.5,308.5,1.85,20.3,698.5,218.59,149.89
2018,8,9,10,30,531.0,294.0,1.9,20.6,746.0,258.45,175.31
2018,8,9,10,45,523.0,310.0,1.95,20.9,765.0,305.65,212.95
2018,8,9,11,0,515.0,326.0,2.0,21.2,784.0,352.65,251.74
2018,8,9,11,15,463.5,352.5,2.05,21.4,770.0,390.2,284.6
2018,8,9,11,30,412.0,379.0,2.1,21.6,756.0,422.83,312.69
2018,8,9,11,45,347.0,411.0,2.15,21.85,730.5,452.38,337.21
2018,8,9,12,0,282.0,443.0,2.2,22.1,705.0,470.55,352.13
2018,8,9,12,15,264.0,448.0,2.3,22.2,693.0,491.34,368.64
2018,8,9,12,30,246.0,453.0,2.4,22.3,681.0,510.17,383.3
2018,8,9,12,45,320.0,419.0,2.5,22.4,713.0,558.83,420.51
2018,8,9,13,0,394.0,385.0,2.6,22.5,745.0,618.18,465.08
2018,8,9,13,15,476.0,342.5,2.7,22.5,770.5,676.46,509.15
2018,8,9,13,30,558.0,300.0,2.8,22.5,796.0,736.61,554.39
2018,8,9,13,45,578.0,282.5,2.9,22.45,785.0,768.5,578.68
2018,8,9,14,0,598.0,265.0,3.0,22.4,774.0,802.87,604.74
2018,8,9,14,15,678.0,223.5,3.05,22.35,781.5,865.14,651.04
2018,8,9,14,30,758.0,182.0,3.1,22.3,789.0,925.15,693.87
2018,8,9,14,45,746.5,179.0,3.15,22.2,754.0,935.85,702.44
2018,8,9,15,0,735.0,176.0,3.2,22.1,719.0,942.82,709.08
2018,8,9,15,15,719.5,171.0,3.2,22.1,678.0,939.98,708.64
2018,8,9,15,30,704.0,166.0,3.2,22.1,637.0,933.37,705.87
2018,8,9,15,45,685.0,160.0,3.25,21.8,591.5,918.45,698.74
2018,8,9,16,0,666.0,154.0,3.3,21.5,546.0,899.95,689.22
2018,8,9,16,15,644.0,146.0,3.3,21.25,498.0,872.81,673.17
2018,8,9,16,30,622.0,138.0,3.3,21.0,450.0,842.48,654.76
2018,8,9,16,45,591.5,128.5,3.3,20.7,399.5,799.0,626.7
2018,8,9,17,0,561.0,119.0,3.3,20.4,349.0,753.01,596.19
2018,8,9,17,15,520.5,108.5,3.25,19.9,298.5,686.44,549.6
2018,8,9,17,30,480.0,98.0,3.2,19.4,248.0,628.35,507.76
2018,8,9,17,45,426.5,84.5,3.2,18.95,199.5,553.57,451.04
2018,8,9,18,0,373.0,71.0,3.2,18.5,151.0,479.79,392.3
2018,8,9,18,15,299.5,56.0,3.2,18.05,109.0,387.76,315.93
2018,8,9,18,30,226.0,41.0,3.2,17.6,67.0,299.98,237.09
2018,8,9,18,45,139.5,25.5,3.2,17.15,39.0,190.06,86.91
2018,8,9,19,0,53.0,10.0,3.2,16.7,11.0,49.48,0.0
2018,8,9,19,15,26.5,5.0,3.2,16.55,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,5,15,21.0,3.5,1.95,14.45,4.0,0.0,0.0
2018,8,10,5,30,42.0,7.0,2.0,14.7,8.0,5.51,0.0
2018,8,10,5,45,35.5,17.0,2.05,15.0,19.0,13.28,0.88
2018,8,10,6,0,29.0,27.0,2.1,15.3,30.0,20.86,12.03
2018,8,10,6,15,89.0,42.0,2.1,15.55,59.5,31.4,21.87
2018,8,10,6,30,149.0,57.0,2.1,15.8,89.0,42.33,31.87
2018,8,10,6,45,87.5,84.5,2.1,16.1,104.5,61.29,48.78
2018,8,10,7,0,26.0,112.0,2.1,16.4,120.0,79.4,64.71
2018,8,10,7,15,40.5,135.5,2.1,16.85,150.5,94.76,77.89
2018,8,10,7,30,55.0,159.0,2.1,17.3,181.0,109.84,90.58
2018,8,10,7,45,66.5,182.5,2.15,17.7,213.0,124.59,102.78
2018,8,10,8,0,78.0,206.0,2.2,18.1,245.0,139.03,114.54
