Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,8,15,98.0,231.5,2.25,18.45,285.5,154.38,126.93
2018,8,10,8,30,118.0,257.0,2.3,18.8,326.0,162.39,133.04
2018,8,10,8,45,113.5,278.0,2.35,19.15,349.0,172.85,141.16
2018,8,10,9,0,109.0,299.0,2.4,19.5,372.0,192.63,156.91
2018,8,10,9,15,125.5,321.5,2.5,19.75,410.5,193.68,157.22
2018,8,10,9,30,142.0,344.0,2.6,20.0,449.0,204.06,165.22
2018,8,10,9,45,221.0,343.0,2.65,20.25,515.5,205.96,166.28
2018,8,10,10,0,300.0,342.0,2.7,20.5,582.0,200.96,149.84
2018,8,10,10,15,294.5,367.5,2.75,20.7,610.0,239.12,172.65
2018,8,10,10,30,289.0,393.0,2.8,20.9,638.0,277.86,200.69
2018,8,10,10,45,346.0,381.0,2.85,21.05,682.5,312.14,225.21
2018,8,10,11,0,403.0,369.0,2.9,21.2,727.0,343.51,249.31
2018,8,10,11,15,431.0,361.5,3.0,21.3,750.0,383.73,282.04
2018,8,10,11,30,459.0,354.0,3.1,21.4,773.0,426.76,317.02
2018,8,10,11,45,573.0,297.0,3.15,21.5,824.5,476.03,356.01
2018,8,10,12,0,687.0,240.0,3.2,21.6,876.0,538.7,405.41
2018,8,10,12,15,684.0,242.0,3.3,21.65,875.5,584.35,442.06
2018,8,10,12,30,681.0,244.0,3.4,21.7,875.0,628.64,476.95
2018,8,10,12,45,761.0,198.5,3.55,21.75,898.0,684.82,521.17
2018,8,10,13,0,841.0,153.0,3.7,21.8,921.0,747.99,569.93
2018,8,10,13,15,639.5,251.0,3.85,21.75,829.0,726.85,553.48
2018,8,10,13,30,438.0,349.0,4.0,21.7,737.0,682.01,519.35
2018,8,10,13,45,446.0,336.0,4.15,21.65,722.5,705.03,538.13
2018,8,10,14,0,454.0,323.0,4.3,21.6,708.0,726.07,555.12
2018,8,10,14,15,640.5,228.0,4.4,21.45,750.5,835.34,639.35
2018,8,10,14,30,827.0,133.0,4.5,21.3,793.0,931.73,709.73
2018,8,10,14,45,817.0,130.0,4.6,21.15,757.5,943.95,719.98
2018,8,10,15,0,807.0,127.0,4.7,21.0,722.0,952.38,728.4
2018,8,10,15,15,793.0,124.5,4.7,21.0,681.5,953.65,730.82
2018,8,10,15,30,779.0,122.0,4.7,21.0,641.0,951.13,730.83
2018,8,10,15,45,743.0,123.0,4.75,20.6,589.5,933.96,722.27
2018,8,10,16,0,707.0,124.0,4.8,20.2,538.0,906.67,706.59
2018,8,10,16,15,644.0,127.0,4.75,19.95,479.0,850.83,669.08
2018,8,10,16,30,581.0,130.0,4.7,19.7,420.0,791.67,628.63
2018,8,10,16,45,587.5,114.5,4.65,19.4,380.5,778.88,622.01
2018,8,10,17,0,594.0,99.0,4.6,19.1,341.0,762.8,612.43
2018,8,10,17,15,572.5,89.0,4.5,18.75,295.5,722.82,584.24
2018,8,10,17,30,551.0,79.0,4.4,18.4,250.0,680.93,553.57
2018,8,10,17,45,491.5,70.5,4.25,18.0,201.5,603.35,493.58
2018,8,10,18,0,432.0,62.0,4.1,17.6,153.0,526.08,431.29
2018,8,10,18,15,347.5,50.5,3.9,17.35,110.5,421.59,343.88
2018,8,10,18,30,263.0,39.0,3.7,17.1,68.0,328.78,259.47
2018,8,10,18,45,157.5,24.0,3.5,16.8,39.0,200.37,72.8
2018,8,10,19,0,52.0,9.0,3.3,16.5,10.0,47.86,0.0
2018,8,10,19,15,26.0,4.5,3.15,16.4,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,11,5,15,22.5,4.5,2.6,15.25,5.0,0.0,0.0
2018,8,11,5,30,45.0,9.0,2.7,15.5,10.0,7.08,0.0
2018,8,11,5,45,140.5,25.0,2.85,15.7,38.5,18.9,2.23
2018,8,11,6,0,236.0,41.0,3.0,15.9,67.0,30.9,20.34
2018,8,11,6,15,315.0,54.5,2.95,16.15,109.0,41.02,30.13
2018,8,11,6,30,394.0,68.0,2.9,16.4,151.0,51.08,39.43
2018,8,11,6,45,450.5,78.5,2.9,16.65,198.5,58.81,46.47
2018,8,11,7,0,507.0,89.0,2.9,16.9,246.0,69.04,55.5
2018,8,11,7,15,523.5,101.0,3.0,17.25,289.5,76.72,62.06
2018,8,11,7,30,540.0,113.0,3.1,17.6,333.0,83.99,68.14
2018,8,11,7,45,571.0,122.5,3.15,17.9,383.0,89.39,72.51
2018,8,11,8,0,602.0,132.0,3.2,18.2,433.0,94.55,76.61
2018,8,11,8,15,649.0,133.5,3.25,18.5,488.0,94.6,76.3
2018,8,11,8,30,696.0,135.0,3.3,18.8,543.0,94.83,76.15
2018,8,11,8,45,713.0,140.5,3.4,19.1,587.5,96.8,77.5
2018,8,11,9,0,730.0,146.0,3.5,19.4,632.0,98.61,78.72
2018,8,11,9,15,741.0,152.5,3.55,19.6,672.5,100.65,80.17
2018,8,11,9,30,752.0,159.0,3.6,19.8,713.0,102.48,81.46
2018,8,11,9,45,759.0,165.0,3.65,20.0,747.5,103.73,82.27
2018,8,11,10,0,766.0,171.0,3.7,20.2,782.0,122.11,81.37
2018,8,11,10,15,775.0,173.5,3.75,20.3,811.0,184.09,112.46
2018,8,11,10,30,784.0,176.0,3.8,20.4,840.0,238.23,150.1
2018,8,11,10,45,790.0,178.0,3.85,20.55,862.5,292.56,194.37
2018,8,11,11,0,796.0,180.0,3.9,20.7,885.0,347.55,241.72
2018,8,11,11,15,800.5,181.0,4.0,20.75,900.5,401.82,289.27
2018,8,11,11,30,805.0,182.0,4.1,20.8,916.0,456.15,336.41
2018,8,11,11,45,808.0,182.5,4.15,20.85,924.0,509.27,381.68
2018,8,11,12,0,811.0,183.0,4.2,20.9,932.0,561.81,425.4
2018,8,11,12,15,812.5,181.5,4.3,20.9,932.0,611.24,465.94
2018,8,11,12,30,814.0,180.0,4.4,20.9,932.0,659.32,504.72
2018,8,11,12,45,814.0,178.0,4.45,20.85,924.5,704.39,540.44
2018,8,11,13,0,814.0,176.0,4.5,20.8,917.0,747.41,574.02
2018,8,11,13,15,810.0,174.5,4.55,20.7,901.5,785.52,603.67
2018,8,11,13,30,806.0,173.0,4.6,20.6,886.0,820.81,630.96
2018,8,11,13,45,800.0,170.5,4.65,20.5,863.0,850.56,653.54
2018,8,11,14,0,794.0,168.0,4.7,20.4,840.0,877.0,673.37
2018,8,11,14,15,785.5,166.0,4.7,20.3,811.0,898.26,689.34
2018,8,11,14,30,777.0,164.0,4.7,20.2,782.0,915.93,702.95
2018,8,11,14,45,765.5,160.5,4.7,20.05,746.5,925.65,711.31
2018,8,11,15,0,754.0,157.0,4.7,19.9,711.0,940.52,723.5
2018,8,11,15,15,738.5,153.5,4.7,19.9,670.0,939.3,724.15
2018,8,11,15,30,723.0,150.0,4.7,19.9,629.0,934.36,722.45
2018,8,11,15,45,704.0,144.0,4.6,19.55,583.5,919.38,714.04
2018,8,11,16,0,685.0,138.0,4.5,19.2,538.0,900.85,703.24
2018,8,11,16,15,660.5,132.0,4.45,18.95,490.0,873.35,686.13
2018,8,11,16,30,636.0,126.0,4.4,18.7,442.0,842.73,666.65
2018,8,11,16,45,603.5,118.5,4.35,18.5,391.5,799.42,637.43
2018,8,11,17,0,571.0,111.0,4.3,18.3,341.0,753.66,605.8
2018,8,11,17,15,527.0,102.0,4.25,18.0,291.0,692.79,562.07
2018,8,11,17,30,483.0,93.0,4.2,17.7,241.0,624.23,510.85
2018,8,11,17,45,424.5,81.5,4.15,17.4,193.5,547.49,450.99
2018,8,11,18,0,366.0,70.0,4.1,17.1,146.0,472.26,389.54
2018,8,11,18,15,271.5,55.5,4.1,16.9,103.0,362.95,297.29
2018,8,11,18,30,177.0,41.0,4.1,16.7,60.0,259.82,203.41
2018,8,11,18,45,92.5,23.5,4.1,16.45,33.0,130.14,28.61
2018,8,11,19,0,8.0,6.0,4.1,16.2,6.0,10.99,0.0
2018,8,11,19,15,4.0,3.0,4.05,16.1,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.75,14.95,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.8,15.2,8.0,6.29,0.0
2018,8,12,5,45,106.0,24.0,2.8,15.45,34.0,18.07,0.3
2018,8,12,6,0,181.0,40.0,2.8,15.7,60.0,29.93,19.43
2018,8,12,6,15,242.5,56.5,2.75,15.95,98.0,41.91,30.9
2018,8,12,6,30,304.0,73.0,2.7,16.2,136.0,53.68,41.73
2018,8,12,6,45,270.5,92.0,2.6,16.45,160.0,66.54,53.3
2018,8,12,7,0,237.0,111.0,2.5,16.7,184.0,78.4,63.74
2018,8,12,7,15,266.0,130.5,2.45,17.0,226.5,90.9,74.51
2018,8,12,7,30,295.0,150.0,2.4,17.3,269.0,103.04,84.75
2018,8,12,7,45,313.5,168.0,2.35,17.6,310.0,113.76,93.59
2018,8,12,8,0,332.0,186.0,2.3,17.9,351.0,124.09,101.97
2018,8,12,8,15,334.0,208.0,2.35,18.2,388.5,135.8,111.43
2018,8,12,8,30,336.0,230.0,2.4,18.5,426.0,146.94,120.32
2018,8,12,8,45,393.5,232.5,2.4,18.8,480.0,141.64,115.34
2018,8,12,9,0,451.0,235.0,2.4,19.1,534.0,142.14,115.32
2018,8,12,9,15,362.5,281.0,2.5,19.35,531.0,170.26,138.29
2018,8,12,9,30,274.0,327.0,2.6,19.6,528.0,187.71,152.17
2018,8,12,9,45,284.0,343.0,2.65,19.85,560.5,193.36,156.32
2018,8,12,10,0,294.0,359.0,2.7,20.1,593.0,207.43,155.7
2018,8,12,10,15,273.5,378.5,2.8,20.25,602.5,241.2,175.52
2018,8,12,10,30,253.0,398.0,2.9,20.4,612.0,273.49,199.35
2018,8,12,10,45,225.5,409.5,2.95,20.55,604.0,310.81,229.37
2018,8,12,11,0,198.0,421.0,3.0,20.7,596.0,331.69,247.28
2018,8,12,11,15,187.5,414.0,3.1,20.8,582.0,345.0,259.05
2018,8,12,11,30,177.0,407.0,3.2,20.9,568.0,356.37,269.23
2018,8,12,11,45,129.0,422.0,3.3,20.95,540.0,362.81,275.65
2018,8,12,12,0,81.0,437.0,3.4,21.0,512.0,365.95,278.78
2018,8,12,12,15,82.5,438.5,3.5,21.0,514.5,379.7,289.66
2018,8,12,12,30,84.0,440.0,3.6,21.0,517.0,393.5,300.53
2018,8,12,12,45,83.5,435.5,3.75,21.0,511.5,401.29,306.93
2018,8,12,13,0,83.0,431.0,3.9,21.0,506.0,408.57,312.97
2018,8,12,13,15,84.5,423.5,4.05,20.9,499.0,414.35,318.08
2018,8,12,13,30,86.0,416.0,4.2,20.8,492.0,419.67,322.89
2018,8,12,13,45,138.5,388.5,4.35,20.7,507.0,465.0,359.26
2018,8,12,14,0,191.0,361.0,4.5,20.6,522.0,498.28,386.8
2018,8,12,14,15,492.5,254.0,4.65,20.4,649.5,719.47,559.16
2018,8,12,14,30,794.0,147.0,4.8,20.2,777.0,914.96,704.24
2018,8,12,14,45,651.0,182.0,4.9,20.05,683.0,847.48,657.36
2018,8,12,15,0,508.0,217.0,5.0,19.9,589.0,753.78,590.13
2018,8,12,15,15,602.5,181.0,5.0,19.9,597.0,834.22,652.47
2018,8,12,15,30,697.0,145.0,5.0,19.9,605.0,902.37,702.67
2018,8,12,15,45,705.5,134.0,5.1,19.45,571.0,908.99,710.8
2018,8,12,16,0,714.0,123.0,5.2,19.0,537.0,912.19,717.05
2018,8,12,16,15,695.0,116.5,5.2,18.7,490.0,889.56,703.67
2018,8,12,16,30,676.0,110.0,5.2,18.4,443.0,863.77,687.98
2018,8,12,16,45,648.0,102.5,5.2,18.15,393.0,824.72,662.06
2018,8,12,17,0,620.0,95.0,5.2,17.9,343.0,783.19,633.7
2018,8,12,17,15,579.0,87.5,5.1,17.55,293.0,726.74,592.8
2018,8,12,17,30,538.0,80.0,5.0,17.2,243.0,668.91,549.37
2018,8,12,17,45,481.0,70.5,4.95,16.85,195.0,592.67,489.61
2018,8,12,18,0,424.0,61.0,4.9,16.5,147.0,516.72,427.15
2018,8,12,18,15,337.5,49.0,4.75,16.3,105.0,410.96,337.07
2018,8,12,18,30,251.0,37.0,4.6,16.1,63.0,316.49,247.71
2018,8,12,18,45,148.5,22.5,4.45,15.9,35.5,187.09,10.57
2018,8,12,19,0,46.0,8.0,4.3,15.7,8.0,42.28,0.0
2018,8,12,19,15,23.0,4.0,4.15,15.6,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,13,5,15,0.5,1.0,2.85,14.35,1.0,0.0,0.0
2018,8,13,5,30,1.0,2.0,3.0,14.6,2.0,1.57,0.0
2018,8,13,5,45,0.5,9.5,3.1,14.85,9.5,7.21,0.0
2018,8,13,6,0,0.0,17.0,3.2,15.1,17.0,12.93,5.16
2018,8,13,6,15,23.0,30.5,3.2,15.3,35.0,23.95,15.3
2018,8,13,6,30,46.0,44.0,3.2,15.5,53.0,33.71,24.24
2018,8,13,6,45,23.0,57.0,3.15,15.75,61.5,43.54,33.12
2018,8,13,7,0,0.0,70.0,3.1,16.0,70.0,53.13,41.66
2018,8,13,7,15,0.0,82.5,3.05,16.2,82.5,62.39,49.74
2018,8,13,7,30,0.0,95.0,3.0,16.4,95.0,71.58,57.64
2018,8,13,7,45,0.0,109.0,2.95,16.65,109.0,81.74,66.24
2018,8,13,8,0,0.0,123.0,2.9,16.9,123.0,91.82,74.67
2018,8,13,8,15,2.0,147.5,2.9,17.15,148.5,108.83,88.96
2018,8,13,8,30,4.0,172.0,2.9,17.4,174.0,125.56,102.82
2018,8,13,8,45,8.5,196.0,2.9,17.6,201.5,141.77,116.12
2018,8,13,9,0,13.0,220.0,2.9,17.8,229.0,157.74,129.1
2018,8,13,9,15,24.0,253.5,2.9,18.0,271.0,179.37,146.67
2018,8,13,9,30,35.0,287.0,2.9,18.2,313.0,186.18,151.82
2018,8,13,9,45,69.5,327.5,2.95,18.4,382.0,207.73,169.13
2018,8,13,10,0,104.0,368.0,3.0,18.6,451.0,231.92,178.72
2018,8,13,10,15,141.5,388.5,3.05,18.7,505.5,245.43,184.93
2018,8,13,10,30,179.0,409.0,3.1,18.8,560.0,279.37,208.42
2018,8,13,10,45,208.0,417.0,3.15,18.95,597.0,310.37,231.25
2018,8,13,11,0,237.0,425.0,3.2,19.1,634.0,345.03,257.85
2018,8,13,11,15,304.0,401.0,3.25,19.1,674.0,369.08,276.41
2018,8,13,11,30,371.0,377.0,3.3,19.1,714.0,409.71,308.56
2018,8,13,11,45,412.0,362.5,3.35,19.15,739.5,447.31,339.13
2018,8,13,12,0,453.0,348.0,3.4,19.2,765.0,493.63,376.16
2018,8,13,12,15,344.0,389.5,3.5,19.15,706.0,495.55,379.51
2018,8,13,12,30,235.0,431.0,3.6,19.1,647.0,487.41,374.12
2018,8,13,12,45,232.5,425.0,3.75,19.1,637.0,505.03,388.55
2018,8,13,13,0,230.0,419.0,3.9,19.1,627.0,521.37,401.79
2018,8,13,13,15,215.0,410.0,4.0,19.0,602.0,513.62,397.09
2018,8,13,13,30,200.0,401.0,4.1,18.9,577.0,511.59,396.52
2018,8,13,13,45,229.0,375.0,4.2,18.8,571.5,544.0,422.55
2018,8,13,14,0,258.0,349.0,4.3,18.7,566.0,562.8,438.68
2018,8,13,14,15,517.0,254.0,4.4,18.55,669.0,741.55,578.23
2018,8,13,14,30,776.0,159.0,4.5,18.4,772.0,909.85,703.44
2018,8,13,14,45,766.0,154.5,4.6,18.25,736.5,919.89,711.78
2018,8,13,15,0,756.0,150.0,4.7,18.1,701.0,934.34,724.54
2018,8,13,15,15,740.5,146.0,4.7,18.1,660.0,932.44,724.71
2018,8,13,15,30,725.0,142.0,4.7,18.1,619.0,926.81,722.51
2018,8,13,15,45,707.5,136.5,4.75,17.7,574.0,913.79,716.68
2018,8,13,16,0,690.0,131.0,4.8,17.3,529.0,897.26,708.41
2018,8,13,16,15,637.0,129.5,4.8,17.1,471.5,846.04,673.85
2018,8,13,16,30,584.0,128.0,4.8,16.9,414.0,791.71,636.54
2018,8,13,16,45,573.0,116.5,4.8,16.65,371.0,765.78,620.02
2018,8,13,17,0,562.0,105.0,4.8,16.4,328.0,737.17,600.86
2018,8,13,17,15,521.5,96.0,4.8,16.15,279.5,679.99,558.94
2018,8,13,17,30,481.0,87.0,4.8,15.9,231.0,613.66,508.35
2018,8,13,17,45,427.5,75.5,4.75,15.65,185.0,541.54,450.78
2018,8,13,18,0,374.0,64.0,4.7,15.4,139.0,470.71,391.52
2018,8,13,18,15,290.0,50.0,4.65,15.25,98.0,371.1,305.73
2018,8,13,18,30,206.0,36.0,4.6,15.1,57.0,277.15,215.15
2018,8,13,18,45,119.5,21.5,4.5,14.9,32.0,159.92,0.0
2018,8,13,19,0,33.0,7.0,4.4,14.7,7.0,31.3,0.0
2018,8,13,19,15,16.5,3.5,4.35,14.65,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,5,15,8.0,3.0,3.75,14.95,3.0,0.0,0.0
2018,8,14,5,30,16.0,6.0,3.8,15.1,6.0,4.72,0.0
2018,8,14,5,45,65.5,22.0,3.8,15.25,28.0,16.48,0.0
2018,8,14,6,0,115.0,38.0,3.8,15.4,50.0,28.18,17.72
2018,8,14,6,15,157.5,53.0,3.8,15.55,79.5,39.11,28.43
2018,8,14,6,30,200.0,68.0,3.8,15.7,109.0,49.89,38.44
2018,8,14,6,45,100.0,58.0,3.85,15.85,78.5,42.66,32.31
2018,8,14,7,0,0.0,48.0,3.9,16.0,48.0,36.7,27.07
2018,8,14,7,15,0.0,65.0,3.85,16.15,65.0,49.83,38.67
2018,8,14,7,30,0.0,82.0,3.8,16.3,82.0,62.54,49.74
2018,8,14,7,45,0.0,87.5,3.8,16.5,87.5,66.83,53.28
2018,8,14,8,0,0.0,93.0,3.8,16.7,93.0,71.07,56.74
2018,8,14,8,15,0.0,109.5,3.75,16.8,109.5,83.01,66.87
2018,8,14,8,30,0.0,126.0,3.7,16.9,126.0,94.82,76.77
2018,8,14,8,45,0.5,144.5,3.7,17.05,145.0,107.86,87.64
2018,8,14,9,0,1.0,163.0,3.7,17.2,164.0,120.74,98.28
2018,8,14,9,15,4.0,182.5,3.7,17.35,185.5,134.18,109.32
2018,8,14,9,30,7.0,202.0,3.7,17.5,207.0,147.44,120.13
2018,8,14,9,45,11.5,230.5,3.7,17.65,239.5,166.27,135.53
2018,8,14,10,0,16.0,259.0,3.7,17.8,272.0,185.39,144.21
2018,8,14,10,15,15.0,260.0,3.75,17.9,272.5,189.0,146.4
2018,8,14,10,30,14.0,261.0,3.8,18.0,273.0,192.28,148.7
2018,8,14,10,45,22.0,299.5,3.85,18.15,318.5,222.3,171.76
2018,8,14,11,0,30.0,338.0,3.9,18.3,364.0,243.29,187.7
2018,8,14,11,15,26.5,325.5,3.95,18.35,349.0,240.74,185.88
2018,8,14,11,30,23.0,313.0,4.0,18.4,334.0,236.98,183.14
2018,8,14,11,45,22.0,312.5,4.05,18.45,332.5,241.68,186.93
2018,8,14,12,0,21.0,312.0,4.1,18.5,331.0,247.35,191.44
2018,8,14,12,15,22.5,324.0,4.2,18.5,344.5,260.28,201.65
2018,8,14,12,30,24.0,336.0,4.3,18.5,358.0,277.07,214.85
2018,8,14,12,45,29.0,348.0,4.4,18.5,374.5,295.83,229.65
2018,8,14,13,0,34.0,360.0,4.5,18.5,391.0,315.6,245.25
2018,8,14,13,15,47.5,376.0,4.55,18.45,418.5,346.23,269.43
2018,8,14,13,30,61.0,392.0,4.6,18.4,446.0,378.88,295.14
2018,8,14,13,45,77.5,362.0,4.7,18.35,428.5,374.36,292.88
2018,8,14,14,0,94.0,332.0,4.8,18.3,411.0,386.99,303.92
2018,8,14,14,15,310.0,268.5,4.8,18.2,515.0,548.33,434.3
2018,8,14,14,30,526.0,205.0,4.8,18.1,619.0,731.87,576.7
2018,8,14,14,45,493.5,203.0,4.85,18.0,577.5,708.21,559.82
2018,8,14,15,0,461.0,201.0,4.9,17.9,536.0,690.73,548.19
2018,8,14,15,15,491.5,186.5,4.9,17.9,525.0,718.47,571.29
2018,8,14,15,30,522.0,172.0,4.9,17.9,514.0,756.46,601.53
2018,8,14,15,45,595.0,151.0,4.85,17.65,514.0,816.5,648.02
2018,8,14,16,0,668.0,130.0,4.8,17.4,514.0,873.47,691.65
2018,8,14,16,15,543.5,138.5,4.8,17.2,432.5,761.04,610.86
2018,8,14,16,30,419.0,147.0,4.8,17.0,351.0,635.84,517.95
2018,8,14,16,45,368.0,140.0,4.8,16.8,304.5,577.53,474.47
2018,8,14,17,0,317.0,133.0,4.8,16.6,258.0,493.0,409.38
2018,8,14,17,15,306.0,117.0,4.8,16.4,223.0,462.31,386.41
2018,8,14,17,30,295.0,101.0,4.8,16.2,188.0,430.57,361.46
2018,8,14,17,45,212.0,86.0,4.8,15.95,142.0,332.03,278.87
2018,8,14,18,0,129.0,71.0,4.8,15.7,96.0,218.14,181.57
2018,8,14,18,15,79.0,52.0,4.7,15.55,66.0,150.0,121.29
2018,8,14,18,30,29.0,33.0,4.6,15.4,36.0,67.36,47.59
2018,8,14,18,45,16.5,18.5,4.55,15.25,20.0,35.73,0.0
2018,8,14,19,0,4.0,4.0,4.5,15.1,4.0,6.27,0.0
2018,8,14,19,15,2.0,2.0,4.5,15.05,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,15,5,15,5.0,1.5,3.15,15.2,1.5,0.0,0.0
2018,8,15,5,30,10.0,3.0,3.2,15.4,3.0,2.36,0.0
2018,8,15,5,45,5.0,7.5,3.2,15.6,7.5,5.88,0.0
2018,8,15,6,0,0.0,12.0,3.2,15.8,12.0,9.11,1.85
2018,8,15,6,15,0.0,19.5,3.2,15.95,19.5,14.83,7.27
2018,8,15,6,30,0.0,27.0,3.2,16.1,27.0,20.56,12.54
2018,8,15,6,45,0.0,41.0,3.2,16.25,41.0,31.32,22.22
2018,8,15,7,0,0.0,55.0,3.2,16.4,55.0,42.11,31.83
2018,8,15,7,15,0.0,72.0,3.15,16.6,72.0,55.03,43.19
2018,8,15,7,30,0.0,89.0,3.1,16.8,89.0,67.4,53.9
2018,8,15,7,45,0.0,108.0,3.0,17.0,108.0,81.01,65.54
2018,8,15,8,0,0.0,127.0,2.9,17.2,127.0,94.45,76.88
2018,8,15,8,15,1.5,145.0,2.9,17.4,146.0,107.11,87.42
2018,8,15,8,30,3.0,163.0,2.9,17.6,165.0,119.64,97.74
2018,8,15,8,45,7.0,187.5,2.85,17.8,192.0,136.26,111.42
2018,8,15,9,0,11.0,212.0,2.8,18.0,219.0,152.63,124.74
2018,8,15,9,15,17.5,240.5,2.85,18.15,252.5,171.24,139.86
2018,8,15,9,30,24.0,269.0,2.9,18.3,286.0,189.48,154.54
2018,8,15,9,45,36.5,301.5,2.9,18.5,329.5,193.91,157.72
2018,8,15,10,0,49.0,334.0,2.9,18.7,373.0,212.71,164.51
2018,8,15,10,15,51.0,348.5,3.0,18.8,390.0,229.39,175.91
2018,8,15,10,30,53.0,363.0,3.1,18.9,407.0,246.71,188.65
2018,8,15,10,45,58.5,380.0,3.15,19.05,430.0,266.91,203.87
2018,8,15,11,0,64.0,397.0,3.2,19.2,453.0,288.4,220.3
2018,8,15,11,15,109.0,404.0,3.3,19.25,501.5,311.47,237.26
2018,8,15,11,30,154.0,411.0,3.4,19.3,550.0,349.3,266.18
2018,8,15,11,45,278.5,369.0,3.55,19.35,623.0,392.71,299.44
2018,8,15,12,0,403.0,327.0,3.7,19.4,696.0,453.49,347.04
2018,8,15,12,15,524.5,285.0,3.8,19.45,765.0,525.25,403.3
2018,8,15,12,30,646.0,243.0,3.9,19.5,834.0,605.38,465.71
2018,8,15,12,45,767.5,179.5,4.0,19.5,876.0,673.55,519.62
2018,8,15,13,0,889.0,116.0,4.1,19.5,918.0,742.28,573.95
2018,8,15,13,15,876.5,120.0,4.15,19.45,899.0,778.9,602.2
2018,8,15,13,30,864.0,124.0,4.2,19.4,880.0,812.26,626.59
2018,8,15,13,45,869.0,117.5,4.25,19.35,861.0,847.43,652.28
2018,8,15,14,0,874.0,111.0,4.3,19.3,842.0,879.71,675.94
2018,8,15,14,15,866.5,110.0,4.3,19.2,812.5,903.1,693.34
2018,8,15,14,30,859.0,109.0,4.3,19.1,783.0,922.98,708.47
2018,8,15,14,45,850.0,106.5,4.35,19.0,747.5,936.3,719.44
2018,8,15,15,0,841.0,104.0,4.4,18.9,712.0,945.93,728.15
2018,8,15,15,15,827.5,102.0,4.4,18.9,671.0,948.0,731.18
2018,8,15,15,30,814.0,100.0,4.4,18.9,630.0,959.46,741.02
2018,8,15,15,45,797.5,96.5,4.4,18.55,584.5,949.46,736.95
2018,8,15,16,0,781.0,93.0,4.4,18.2,539.0,935.81,730.54
2018,8,15,16,15,758.5,89.5,4.35,18.0,490.5,912.57,716.5
2018,8,15,16,30,736.0,86.0,4.3,17.8,442.0,886.07,700.15
2018,8,15,16,45,705.0,81.5,4.3,17.6,391.0,846.72,674.38
2018,8,15,17,0,674.0,77.0,4.3,17.4,340.0,811.74,651.33
2018,8,15,17,15,631.0,71.5,4.3,17.2,289.0,755.34,611.28
2018,8,15,17,30,588.0,66.0,4.3,17.0,238.0,697.75,568.68
2018,8,15,17,45,525.5,59.0,4.25,16.75,189.5,619.03,507.27
2018,8,15,18,0,463.0,52.0,4.2,16.5,141.0,540.98,443.18
2018,8,15,18,15,368.5,42.0,4.15,16.35,99.0,432.4,350.85
2018,8,15,18,30,274.0,32.0,4.1,16.2,57.0,328.46,246.03
2018,8,15,18,45,155.5,18.5,4.05,16.0,31.0,180.49,0.0
2018,8,15,19,0,37.0,5.0,4.0,15.8,5.0,3.93,0.0
2018,8,15,19,15,18.5,2.5,4.0,15.75,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,5,15,6.0,1.5,2.5,14.75,1.5,0.0,0.0
2018,8,16,5,30,12.0,3.0,2.6,15.0,3.0,2.36,0.0
2018,8,16,5,45,45.0,12.5,2.7,15.25,16.5,9.7,0.0
2018,8,16,6,0,78.0,22.0,2.8,15.5,30.0,16.96,8.22
2018,8,16,6,15,156.0,34.0,2.75,15.75,61.5,25.54,16.57
2018,8,16,6,30,234.0,46.0,2.7,16.0,93.0,34.51,24.84
2018,8,16,6,45,117.0,59.0,2.65,16.2,82.5,43.51,33.01
2018,8,16,7,0,0.0,72.0,2.6,16.4,72.0,54.42,42.72
2018,8,16,7,15,0.0,92.0,2.55,16.6,92.0,68.73,55.25
2018,8,16,7,30,0.0,112.0,2.5,16.8,112.0,82.88,67.43
2018,8,16,7,45,14.0,141.5,2.45,17.05,148.5,103.21,84.77
2018,8,16,8,0,28.0,171.0,2.4,17.3,185.0,118.52,97.53
2018,8,16,8,15,86.5,212.0,2.35,17.55,260.5,143.55,118.38
2018,8,16,8,30,145.0,253.0,2.3,17.8,336.0,160.9,132.45
2018,8,16,8,45,339.5,223.5,2.3,18.0,440.0,142.96,116.84
2018,8,16,9,0,534.0,194.0,2.3,18.2,544.0,122.9,99.58
2018,8,16,9,15,664.0,160.5,2.2,18.45,624.0,103.51,82.91
2018,8,16,9,30,794.0,127.0,2.1,18.7,704.0,94.43,74.99
2018,8,16,9,45,830.0,118.0,2.05,18.95,747.5,88.98,70.18
2018,8,16,10,0,866.0,109.0,2.0,19.2,791.0,107.09,71.72
2018,8,16,10,15,874.5,109.5,2.0,19.4,820.5,163.1,93.38
2018,8,16,10,30,883.0,110.0,2.0,19.6,850.0,220.1,131.79
2018,8,16,10,45,889.0,111.0,2.0,19.85,873.0,277.63,178.3
2018,8,16,11,0,895.0,112.0,2.0,20.1,896.0,335.47,228.07
2018,8,16,11,15,870.5,130.0,2.1,20.3,903.5,393.27,279.23
2018,8,16,11,30,846.0,148.0,2.2,20.5,911.0,447.75,326.83
2018,8,16,11,45,876.5,130.5,2.35,20.65,926.5,502.28,372.91
2018,8,16,12,0,907.0,113.0,2.5,20.8,942.0,557.62,418.77
2018,8,16,12,15,906.0,113.0,2.65,20.85,941.0,608.47,460.48
2018,8,16,12,30,905.0,113.0,2.8,20.9,940.0,657.54,499.88
2018,8,16,12,45,902.0,114.0,2.95,21.0,932.0,704.09,536.45
2018,8,16,13,0,899.0,115.0,3.1,21.1,924.0,748.31,570.64
2018,8,16,13,15,895.5,114.5,3.2,21.0,908.0,788.36,601.24
2018,8,16,13,30,892.0,114.0,3.3,20.9,892.0,825.57,628.21
2018,8,16,13,45,887.5,112.5,3.4,20.8,869.5,858.05,651.93
2018,8,16,14,0,883.0,111.0,3.5,20.7,847.0,887.28,673.51
2018,8,16,14,15,876.0,109.0,3.6,20.5,817.0,910.41,691.29
2018,8,16,14,30,869.0,107.0,3.7,20.3,787.0,929.95,706.82
2018,8,16,14,45,860.0,104.5,3.75,20.15,751.0,943.44,717.94
2018,8,16,15,0,851.0,102.0,3.8,20.0,715.0,953.18,726.74
2018,8,16,15,15,837.5,100.0,3.8,20.0,673.5,955.33,729.8
2018,8,16,15,30,824.0,98.0,3.8,20.0,632.0,966.72,739.49
2018,8,16,15,45,807.0,95.0,3.9,19.6,586.0,956.86,736.34
2018,8,16,16,0,790.0,92.0,4.0,19.2,540.0,943.32,730.84
2018,8,16,16,15,767.5,88.0,4.0,18.95,491.0,919.42,717.04
2018,8,16,16,30,745.0,84.0,4.0,18.7,442.0,892.22,700.79
2018,8,16,16,45,714.5,80.0,4.0,18.45,391.0,853.92,676.21
2018,8,16,17,0,684.0,76.0,4.0,18.2,340.0,819.87,654.12
2018,8,16,17,15,640.5,70.5,3.95,17.85,288.5,762.84,614.0
2018,8,16,17,30,597.0,65.0,3.9,17.5,237.0,704.6,571.3
2018,8,16,17,45,533.5,57.5,3.9,17.2,188.0,624.1,509.11
2018,8,16,18,0,470.0,50.0,3.9,16.9,139.0,544.45,444.13
2018,8,16,18,15,374.5,40.0,3.8,16.65,97.0,435.09,351.23
2018,8,16,18,30,279.0,30.0,3.7,16.4,55.0,330.94,241.76
2018,8,16,18,45,158.5,17.5,3.55,16.2,30.0,142.51,0.0
2018,8,16,19,0,38.0,5.0,3.4,16.0,5.0,3.93,0.0
2018,8,16,19,15,19.0,2.5,3.35,15.95,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,17,5,15,22.0,3.0,1.75,14.75,3.0,0.0,0.0
2018,8,17,5,30,44.0,6.0,1.8,15.0,6.0,4.72,0.0
2018,8,17,5,45,121.0,15.5,1.85,15.3,25.0,11.86,0.0
2018,8,17,6,0,198.0,25.0,1.9,15.6,44.0,20.09,10.63
2018,8,17,6,15,218.0,33.0,1.8,15.85,66.0,25.21,16.27
2018,8,17,6,30,238.0,41.0,1.7,16.1,88.0,31.06,21.8
2018,8,17,6,45,119.0,56.5,1.65,16.35,80.0,41.84,31.53
2018,8,17,7,0,0.0,72.0,1.6,16.6,72.0,54.38,42.67
2018,8,17,7,15,0.0,94.0,1.5,16.9,94.0,70.03,56.32
2018,8,17,7,30,0.0,116.0,1.4,17.2,116.0,85.45,69.53
2018,8,17,7,45,9.0,142.5,1.3,17.5,147.0,103.7,84.95
2018,8,17,8,0,18.0,169.0,1.2,17.8,178.0,121.68,99.87
2018,8,17,8,15,49.0,203.5,1.2,18.1,231.0,138.1,113.27
2018,8,17,8,30,80.0,238.0,1.2,18.4,284.0,158.34,129.67
2018,8,17,8,45,109.0,266.5,1.2,18.75,334.5,174.9,142.76
2018,8,17,9,0,138.0,295.0,1.2,19.1,385.0,181.71,147.72
2018,8,17,9,15,242.0,288.5,1.25,19.4,459.0,170.74,138.18
2018,8,17,9,30,346.0,282.0,1.3,19.7,533.0,169.21,136.5
2018,8,17,9,45,456.0,259.5,1.4,20.05,607.5,147.93,118.63
2018,8,17,10,0,566.0,237.0,1.5,20.4,682.0,143.23,103.51
2018,8,17,10,15,669.0,199.5,1.6,20.6,744.5,174.02,108.94
2018,8,17,10,30,772.0,162.0,1.7,20.8,807.0,223.52,138.35
2018,8,17,10,45,816.0,146.5,1.8,21.0,844.5,275.35,178.36
2018,8,17,11,0,860.0,131.0,1.9,21.2,882.0,335.94,228.34
2018,8,17,11,15,895.5,114.5,2.0,21.35,908.5,391.84,276.26
2018,8,17,11,30,931.0,98.0,2.1,21.5,935.0,449.82,325.73
2018,8,17,11,45,933.5,98.0,2.2,21.6,943.0,506.11,373.56
2018,8,17,12,0,936.0,98.0,2.3,21.7,951.0,561.35,419.33
2018,8,17,12,15,936.0,97.5,2.45,21.75,950.5,613.53,461.91
2018,8,17,12,30,936.0,97.0,2.6,21.8,950.0,663.93,502.15
2018,8,17,12,45,934.5,97.0,2.75,21.85,942.0,711.71,539.6
2018,8,17,13,0,933.0,97.0,2.9,21.9,934.0,757.15,574.67
2018,8,17,13,15,930.0,96.5,3.0,21.85,918.5,798.46,605.29
2018,8,17,13,30,927.0,96.0,3.1,21.8,903.0,836.88,632.76
2018,8,17,13,45,922.5,95.0,3.2,21.75,880.0,870.51,656.97
2018,8,17,14,0,918.0,94.0,3.3,21.7,857.0,900.82,679.01
2018,8,17,14,15,911.5,93.0,3.35,21.6,827.0,925.89,697.41
2018,8,17,14,30,905.0,92.0,3.4,21.5,797.0,947.36,713.53
2018,8,17,14,45,895.5,90.5,3.45,21.4,761.0,961.76,725.06
2018,8,17,15,0,886.0,89.0,3.5,21.3,725.0,972.35,734.25
2018,8,17,15,15,874.0,87.0,3.5,21.3,683.0,976.1,738.39
2018,8,17,15,30,862.0,85.0,3.5,21.3,641.0,976.04,740.18
2018,8,17,15,45,845.5,83.0,3.5,21.0,595.0,967.74,737.39
2018,8,17,16,0,829.0,81.0,3.5,20.7,549.0,955.85,732.3
2018,8,17,16,15,807.5,78.5,3.45,20.45,499.5,947.23,729.09
2018,8,17,16,30,786.0,76.0,3.4,20.2,450.0,922.8,714.8
2018,8,17,16,45,756.0,72.0,3.3,19.9,398.0,884.7,690.51
2018,8,17,17,0,726.0,68.0,3.2,19.6,346.0,843.9,663.75
2018,8,17,17,15,684.0,63.5,3.1,19.25,294.0,788.33,625.35
2018,8,17,17,30,642.0,59.0,3.0,18.9,242.0,738.57,589.55
2018,8,17,17,45,578.0,53.0,2.9,18.55,192.0,658.96,529.02
2018,8,17,18,0,514.0,47.0,2.8,18.2,142.0,580.15,465.64
2018,8,17,18,15,402.0,38.0,2.65,17.95,98.0,456.61,362.91
2018,8,17,18,30,290.0,29.0,2.5,17.7,54.0,337.18,236.37
2018,8,17,18,45,164.0,17.0,2.4,17.45,29.0,146.38,0.0
2018,8,17,19,0,38.0,5.0,2.3,17.2,4.0,0.0,0.0
2018,8,17,19,15,19.0,2.5,2.25,17.1,2.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,18,5,15,21.5,3.0,1.6,15.0,3.0,0.0,0.0
2018,8,18,5,30,43.0,6.0,1.6,15.3,6.0,4.72,0.0
2018,8,18,5,45,173.0,19.5,1.6,15.6,33.5,16.12,0.0
2018,8,18,6,0,303.0,33.0,1.6,15.9,61.0,27.29,16.19
2018,8,18,6,15,334.5,44.5,1.55,16.2,94.0,36.15,25.66
2018,8,18,6,30,366.0,56.0,1.5,16.5,127.0,42.54,31.81
2018,8,18,6,45,229.0,83.5,1.4,16.85,132.5,60.58,47.93
2018,8,18,7,0,92.0,111.0,1.3,17.2,138.0,77.81,63.08
2018,8,18,7,15,83.0,132.0,1.3,17.6,160.0,92.73,75.9
2018,8,18,7,30,74.0,153.0,1.3,18.0,182.0,106.18,87.18
2018,8,18,7,45,76.5,176.5,1.3,18.4,210.0,120.87,99.32
2018,8,18,8,0,79.0,200.0,1.3,18.8,238.0,135.23,110.97
2018,8,18,8,15,103.5,225.0,1.3,19.2,280.5,150.51,123.21
2018,8,18,8,30,128.0,250.0,1.3,19.6,323.0,158.95,129.6
2018,8,18,8,45,151.0,272.5,1.35,20.0,365.5,171.02,138.98
2018,8,18,9,0,174.0,295.0,1.4,20.4,408.0,182.69,147.93
2018,8,18,9,15,190.0,314.0,1.45,20.65,445.0,192.16,155.12
2018,8,18,9,30,206.0,333.0,1.5,20.9,482.0,201.26,161.99
2018,8,18,9,45,199.0,351.5,1.6,21.2,501.0,209.04,167.78
2018,8,18,10,0,192.0,370.0,1.7,21.5,520.0,220.28,166.75
2018,8,18,10,15,156.5,384.5,1.8,21.7,510.0,243.85,180.64
2018,8,18,10,30,121.0,399.0,1.9,21.9,500.0,263.62,195.71
2018,8,18,10,45,125.0,411.5,2.0,22.1,518.0,287.58,213.65
2018,8,18,11,0,129.0,424.0,2.1,22.3,536.0,312.54,232.79
2018,8,18,11,15,107.5,424.5,2.2,22.35,519.0,330.52,247.65
2018,8,18,11,30,86.0,425.0,2.3,22.4,502.0,335.91,252.8
2018,8,18,11,45,84.5,428.5,2.45,22.5,504.5,349.82,263.82
2018,8,18,12,0,83.0,432.0,2.6,22.6,507.0,363.56,274.6
2018,8,18,12,15,84.5,432.5,2.7,22.6,509.0,376.68,284.91
2018,8,18,12,30,86.0,433.0,2.8,22.6,511.0,389.79,295.2
2018,8,18,12,45,87.0,429.5,2.9,22.55,508.0,399.39,302.95
2018,8,18,13,0,88.0,426.0,3.0,22.5,505.0,408.69,310.5
2018,8,18,13,15,92.0,419.5,3.1,22.4,500.5,417.42,317.79
2018,8,18,13,30,96.0,413.0,3.2,22.3,496.0,425.97,325.0
2018,8,18,13,45,162.0,386.0,3.3,22.2,522.0,483.33,370.02
2018,8,18,14,0,228.0,359.0,3.4,22.1,548.0,546.91,419.21
2018,8,18,14,15,534.5,248.0,3.4,22.0,669.0,751.23,574.73
2018,8,18,14,30,841.0,137.0,3.4,21.9,790.0,947.09,713.83
2018,8,18,14,45,829.0,135.0,3.45,21.75,753.0,958.81,722.22
2018,8,18,15,0,817.0,133.0,3.5,21.6,716.0,966.59,729.66
2018,8,18,15,15,802.0,129.0,3.5,21.6,673.0,965.35,730.42
2018,8,18,15,30,787.0,125.0,3.5,21.6,630.0,960.15,728.72
2018,8,18,15,45,765.5,122.0,3.45,21.2,583.0,953.47,726.99
2018,8,18,16,0,744.0,119.0,3.4,20.8,536.0,935.94,717.87
2018,8,18,16,15,715.5,114.5,3.35,20.5,485.5,905.99,699.88
2018,8,18,16,30,687.0,110.0,3.3,20.2,435.0,872.84,679.47
2018,8,18,16,45,650.0,104.5,3.25,19.95,383.0,826.99,649.45
2018,8,18,17,0,613.0,99.0,3.2,19.7,331.0,778.64,616.86
2018,8,18,17,15,563.5,91.0,3.15,19.3,279.0,713.0,570.59
2018,8,18,17,30,514.0,83.0,3.1,18.9,227.0,646.0,521.34
2018,8,18,17,45,445.0,71.5,3.0,18.5,177.5,552.07,448.58
2018,8,18,18,0,376.0,60.0,2.9,18.1,128.0,467.27,379.45
2018,8,18,18,15,283.0,45.5,2.85,17.75,87.0,359.97,288.31
2018,8,18,18,30,190.0,31.0,2.8,17.4,46.0,254.47,171.36
2018,8,18,18,45,102.5,17.0,2.75,17.05,24.5,96.37,0.0
2018,8,18,19,0,15.0,3.0,2.7,16.7,3.0,0.0,0.0
2018,8,18,19,15,7.5,1.5,2.65,16.55,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.5,2.2,14.3,0.5,0.0,0.0
2018,8,19,5,30,0.0,1.0,2.3,14.6,1.0,0.79,0.0
2018,8,19,5,45,0.0,7.0,2.4,14.9,7.0,5.51,0.0
2018,8,19,6,0,0.0,13.0,2.5,15.2,13.0,9.87,2.17
2018,8,19,6,15,0.0,23.0,2.45,15.5,23.0,17.52,9.56
2018,8,19,6,30,0.0,33.0,2.4,15.8,33.0,25.18,16.6
2018,8,19,6,45,0.0,46.0,2.35,16.05,46.0,35.18,25.65
2018,8,19,7,0,0.0,59.0,2.3,16.3,59.0,45.21,34.6
2018,8,19,7,15,0.0,69.5,2.3,16.55,69.5,53.17,41.58
2018,8,19,7,30,0.0,80.0,2.3,16.8,80.0,61.03,48.34
2018,8,19,7,45,0.0,92.0,2.3,17.05,92.0,69.89,55.87
2018,8,19,8,0,0.0,104.0,2.3,17.3,104.0,78.69,63.25
2018,8,19,8,15,0.0,124.5,2.3,17.55,124.5,93.24,75.5
2018,8,19,8,30,0.0,145.0,2.3,17.8,145.0,107.58,87.41
2018,8,19,8,45,2.5,165.0,2.3,18.05,166.5,121.46,98.81
2018,8,19,9,0,5.0,185.0,2.3,18.3,188.0,135.16,109.95
2018,8,19,9,15,8.5,207.0,2.35,18.5,213.0,149.98,121.96
2018,8,19,9,30,12.0,229.0,2.4,18.7,238.0,164.58,133.7
2018,8,19,9,45,15.5,252.5,2.4,18.95,264.5,179.87,145.87
2018,8,19,10,0,19.0,276.0,2.4,19.2,291.0,195.42,151.08
2018,8,19,10,15,25.5,300.5,2.45,19.35,321.5,200.84,154.18
2018,8,19,10,30,32.0,325.0,2.5,19.5,352.0,221.93,169.83
2018,8,19,10,45,42.5,353.5,2.6,19.65,390.0,247.86,189.23
2018,8,19,11,0,53.0,382.0,2.7,19.8,428.0,276.11,210.56
2018,8,19,11,15,44.0,374.0,2.7,19.9,412.5,277.51,212.01
2018,8,19,11,30,35.0,366.0,2.7,20.0,397.0,277.16,212.08
2018,8,19,11,45,35.0,368.0,2.75,20.1,399.5,286.17,219.13
2018,8,19,12,0,35.0,370.0,2.8,20.2,402.0,295.2,226.14
2018,8,19,12,15,34.5,368.0,2.9,20.2,399.5,301.01,230.83
2018,8,19,12,30,34.0,366.0,3.0,20.2,397.0,306.58,235.35
2018,8,19,12,45,31.5,357.0,3.05,20.25,385.5,305.02,234.35
2018,8,19,13,0,29.0,348.0,3.1,20.3,374.0,302.68,232.78
2018,8,19,13,15,28.5,341.5,3.15,20.25,366.5,303.23,233.55
2018,8,19,13,30,28.0,335.0,3.2,20.2,359.0,303.38,234.03
2018,8,19,13,45,89.0,308.0,3.3,20.15,382.0,351.74,273.36
2018,8,19,14,0,150.0,281.0,3.4,20.1,405.0,388.69,304.03
2018,8,19,14,15,520.5,199.0,3.5,20.0,605.5,698.98,544.04
2018,8,19,14,30,891.0,117.0,3.6,19.9,806.0,959.64,729.79
2018,8,19,14,45,789.5,131.0,3.7,19.75,720.0,916.74,700.44
2018,8,19,15,0,688.0,145.0,3.8,19.6,634.0,861.37,664.38
2018,8,19,15,15,596.5,159.5,3.8,19.6,565.5,804.09,625.52
2018,8,19,15,30,505.0,174.0,3.8,19.6,497.0,729.14,572.9
2018,8,19,15,45,375.5,174.0,3.9,19.2,404.0,608.39,484.29
2018,8,19,16,0,246.0,174.0,4.0,18.8,311.0,457.14,369.17
2018,8,19,16,15,500.0,133.5,4.0,18.55,379.0,697.13,559.62
2018,8,19,16,30,754.0,93.0,4.0,18.3,447.0,917.98,722.54
2018,8,19,16,45,689.5,90.0,4.05,18.0,384.0,847.52,673.24
2018,8,19,17,0,625.0,87.0,4.1,17.7,321.0,775.14,623.08
2018,8,19,17,15,475.5,88.5,4.05,17.35,250.5,623.74,510.21
2018,8,19,17,30,326.0,90.0,4.0,17.0,180.0,469.34,389.5
2018,8,19,17,45,260.0,73.5,4.0,16.6,135.5,382.45,318.44
2018,8,19,18,0,194.0,57.0,4.0,16.2,91.0,274.87,228.02
2018,8,19,18,15,213.5,43.0,3.9,15.95,69.0,295.13,238.62
2018,8,19,18,30,233.0,29.0,3.8,15.7,47.0,284.64,182.86
2018,8,19,18,45,123.5,15.5,3.75,15.45,24.5,112.02,0.0
2018,8,19,19,0,14.0,2.0,3.7,15.2,2.0,0.0,0.0
2018,8,19,19,15,7.0,1.0,3.6,15.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
