Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,5,15,2.0,0.5,2.6,14.45,0.5,0.0,0.0
2018,8,20,5,30,4.0,1.0,2.7,14.7,1.0,0.0,0.0
2018,8,20,5,45,2.0,4.0,2.8,14.95,4.0,3.15,0.0
2018,8,20,6,0,0.0,7.0,2.9,15.2,7.0,5.3,0.0
2018,8,20,6,15,0.0,12.0,2.9,15.4,12.0,9.1,2.24
2018,8,20,6,30,0.0,17.0,2.9,15.6,17.0,12.91,5.77
2018,8,20,6,45,0.0,21.5,2.85,15.8,21.5,16.35,8.93
2018,8,20,7,0,0.0,26.0,2.8,16.0,26.0,19.8,12.04
2018,8,20,7,15,0.0,29.0,2.75,16.25,29.0,22.1,14.07
2018,8,20,7,30,0.0,32.0,2.7,16.5,32.0,24.42,16.07
2018,8,20,7,45,0.0,39.5,2.6,16.7,39.5,30.19,21.1
2018,8,20,8,0,0.0,47.0,2.5,16.9,47.0,35.98,26.08
2018,8,20,8,15,0.0,61.0,2.5,17.15,61.0,46.8,35.4
2018,8,20,8,30,0.0,75.0,2.5,17.4,75.0,57.66,44.66
2018,8,20,8,45,0.0,89.0,2.45,17.6,89.0,68.56,53.86
2018,8,20,9,0,0.0,103.0,2.4,17.8,103.0,79.0,62.58
2018,8,20,9,15,0.5,122.0,2.45,18.0,122.5,92.71,74.02
2018,8,20,9,30,1.0,141.0,2.5,18.2,142.0,106.2,85.18
2018,8,20,9,45,3.0,161.5,2.5,18.4,164.0,120.57,96.98
2018,8,20,10,0,5.0,182.0,2.5,18.6,186.0,134.84,108.62
2018,8,20,10,15,6.5,195.0,2.6,18.7,200.5,144.99,111.43
2018,8,20,10,30,8.0,208.0,2.7,18.8,215.0,155.48,119.42
2018,8,20,10,45,13.0,248.0,2.75,18.9,259.5,185.57,142.75
2018,8,20,11,0,18.0,288.0,2.8,19.0,304.0,216.62,166.7
2018,8,20,11,15,21.5,311.5,2.85,19.05,330.5,237.05,182.41
2018,8,20,11,30,25.0,335.0,2.9,19.1,357.0,252.61,194.38
2018,8,20,11,45,25.5,337.5,3.0,19.1,360.5,260.84,200.87
2018,8,20,12,0,26.0,340.0,3.1,19.1,364.0,269.18,207.48
2018,8,20,12,15,34.5,359.5,3.15,19.1,391.0,294.78,227.35
2018,8,20,12,30,43.0,379.0,3.2,19.1,418.0,322.17,248.53
2018,8,20,12,45,59.5,393.0,3.3,19.1,446.5,352.33,272.0
2018,8,20,13,0,76.0,407.0,3.4,19.1,475.0,384.74,297.19
2018,8,20,13,15,79.0,403.0,3.45,19.0,472.5,393.8,304.61
2018,8,20,13,30,82.0,399.0,3.5,18.9,470.0,402.77,312.11
2018,8,20,13,45,140.5,371.0,3.55,18.85,488.5,452.09,351.63
2018,8,20,14,0,199.0,343.0,3.6,18.8,507.0,489.45,382.19
2018,8,20,14,15,503.0,238.5,3.65,18.7,631.5,713.42,556.07
2018,8,20,14,30,807.0,134.0,3.7,18.6,756.0,911.9,700.9
2018,8,20,14,45,608.0,165.0,3.75,18.45,620.5,787.52,613.16
2018,8,20,15,0,409.0,196.0,3.8,18.3,485.0,634.59,501.04
2018,8,20,15,15,382.5,179.5,3.8,18.3,437.0,602.67,479.3
2018,8,20,15,30,356.0,163.0,3.8,18.3,389.0,567.43,454.14
2018,8,20,15,45,462.0,143.0,3.85,18.0,413.5,658.29,527.24
2018,8,20,16,0,568.0,123.0,3.9,17.7,438.0,762.06,606.49
2018,8,20,16,15,560.0,119.0,3.95,17.45,405.0,753.32,602.03
2018,8,20,16,30,552.0,115.0,4.0,17.2,372.0,741.84,596.23
2018,8,20,16,45,527.5,108.0,4.0,16.9,330.0,707.55,573.0
2018,8,20,17,0,503.0,101.0,4.0,16.6,288.0,670.96,547.47
2018,8,20,17,15,461.5,90.5,4.0,16.3,241.5,602.6,496.26
2018,8,20,17,30,420.0,80.0,4.0,16.0,195.0,544.61,451.31
2018,8,20,17,45,402.0,66.5,4.0,15.7,157.0,504.22,418.0
2018,8,20,18,0,384.0,53.0,4.0,15.4,119.0,467.25,384.53
2018,8,20,18,15,245.0,39.0,3.95,15.2,76.0,315.96,255.06
2018,8,20,18,30,106.0,25.0,3.9,15.0,33.0,148.18,85.48
2018,8,20,18,45,61.5,14.0,3.8,14.8,17.5,60.64,0.0
2018,8,20,19,0,17.0,3.0,3.7,14.6,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,3.65,14.55,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,21,5,15,3.5,1.0,2.7,14.7,1.0,0.0,0.0
2018,8,21,5,30,7.0,2.0,2.7,14.8,2.0,0.0,0.0
2018,8,21,5,45,12.0,7.5,2.75,14.9,8.0,5.9,0.0
2018,8,21,6,0,17.0,13.0,2.8,15.0,14.0,10.45,2.35
2018,8,21,6,15,21.0,20.5,2.7,15.15,23.5,16.29,8.46
2018,8,21,6,30,25.0,28.0,2.6,15.3,33.0,22.04,13.84
2018,8,21,6,45,12.5,35.5,2.55,15.45,38.0,28.05,19.37
2018,8,21,7,0,0.0,43.0,2.5,15.6,43.0,32.85,23.71
2018,8,21,7,15,0.0,49.5,2.4,15.85,49.5,37.86,28.13
2018,8,21,7,30,0.0,56.0,2.3,16.1,56.0,42.88,32.48
2018,8,21,7,45,0.0,63.5,2.2,16.3,63.5,48.68,37.46
2018,8,21,8,0,0.0,71.0,2.1,16.5,71.0,54.5,42.39
2018,8,21,8,15,0.0,88.0,2.1,16.75,88.0,67.68,53.65
2018,8,21,8,30,0.0,105.0,2.1,17.0,105.0,80.05,64.08
2018,8,21,8,45,0.5,130.5,2.05,17.2,131.0,98.16,79.33
2018,8,21,9,0,1.0,156.0,2.0,17.4,157.0,115.89,94.07
2018,8,21,9,15,5.0,183.0,2.0,17.65,186.5,134.35,109.25
2018,8,21,9,30,9.0,210.0,2.0,17.9,216.0,152.43,123.96
2018,8,21,9,45,16.0,247.0,2.05,18.1,259.0,176.42,143.46
2018,8,21,10,0,23.0,284.0,2.1,18.3,302.0,200.15,162.54
2018,8,21,10,15,26.0,302.5,2.15,18.45,323.5,201.78,155.35
2018,8,21,10,30,29.0,321.0,2.2,18.6,345.0,219.03,168.19
2018,8,21,10,45,43.5,353.0,2.25,18.75,390.0,247.64,189.51
2018,8,21,11,0,58.0,385.0,2.3,18.9,435.0,279.16,213.2
2018,8,21,11,15,57.0,390.5,2.35,19.0,440.5,292.17,223.37
2018,8,21,11,30,56.0,396.0,2.4,19.1,446.0,305.15,233.57
2018,8,21,11,45,51.0,393.0,2.45,19.2,439.0,310.58,238.03
2018,8,21,12,0,46.0,390.0,2.5,19.3,432.0,315.13,241.76
2018,8,21,12,15,42.0,383.0,2.55,19.3,421.0,316.46,243.08
2018,8,21,12,30,38.0,376.0,2.6,19.3,410.0,316.87,243.67
2018,8,21,12,45,37.5,370.5,2.65,19.35,404.0,319.92,246.26
2018,8,21,13,0,37.0,365.0,2.7,19.4,398.0,322.55,248.53
2018,8,21,13,15,41.5,365.0,2.75,19.35,401.5,333.24,257.14
2018,8,21,13,30,46.0,365.0,2.8,19.3,405.0,344.28,266.06
2018,8,21,13,45,59.5,369.0,2.8,19.3,419.0,366.87,283.92
2018,8,21,14,0,73.0,373.0,2.8,19.3,433.0,390.79,302.77
2018,8,21,14,15,71.0,357.0,2.85,19.2,413.5,382.52,297.2
2018,8,21,14,30,69.0,341.0,2.9,19.1,394.0,373.36,291.08
2018,8,21,14,45,61.5,319.5,2.9,19.0,365.0,352.47,275.77
2018,8,21,15,0,54.0,298.0,2.9,18.9,336.0,330.32,259.4
2018,8,21,15,15,77.0,275.0,2.9,18.9,325.5,335.46,265.21
2018,8,21,15,30,100.0,252.0,2.9,18.9,315.0,340.27,270.77
2018,8,21,15,45,175.0,228.5,2.9,18.6,329.0,419.57,336.06
2018,8,21,16,0,250.0,205.0,2.9,18.3,343.0,499.21,400.6
2018,8,21,16,15,234.0,193.5,2.9,18.05,313.0,475.94,383.74
2018,8,21,16,30,218.0,182.0,2.9,17.8,283.0,451.8,366.49
2018,8,21,16,45,181.5,162.5,2.9,17.6,239.5,372.53,305.33
2018,8,21,17,0,145.0,143.0,2.9,17.4,196.0,316.68,261.07
2018,8,21,17,15,175.0,122.0,2.9,17.15,176.0,323.28,268.5
2018,8,21,17,30,205.0,101.0,2.9,16.9,156.0,348.02,289.29
2018,8,21,17,45,169.5,82.0,2.9,16.7,121.0,290.85,241.04
2018,8,21,18,0,134.0,63.0,2.9,16.5,86.0,234.35,191.94
2018,8,21,18,15,90.0,42.0,2.9,16.4,55.0,166.51,131.12
2018,8,21,18,30,46.0,21.0,2.9,16.3,24.0,73.13,33.72
2018,8,21,18,45,24.0,11.0,2.9,16.15,12.5,27.99,0.0
2018,8,21,19,0,2.0,1.0,2.9,16.0,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.85,16.0,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,15.3,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,15.5,1.0,0.0,0.0
2018,8,22,5,45,1.0,5.5,1.35,15.7,5.5,4.33,0.0
2018,8,22,6,0,0.0,10.0,1.4,15.9,10.0,7.58,0.01
2018,8,22,6,15,0.0,17.5,1.4,16.05,17.5,13.3,5.83
2018,8,22,6,30,0.0,25.0,1.4,16.2,25.0,19.03,11.14
2018,8,22,6,45,0.0,33.0,1.35,16.35,33.0,25.16,16.74
2018,8,22,7,0,0.0,41.0,1.3,16.5,41.0,31.31,22.27
2018,8,22,7,15,0.0,48.5,1.3,16.7,48.5,37.08,27.37
2018,8,22,7,30,0.0,56.0,1.3,16.9,56.0,42.88,32.39
2018,8,22,7,45,0.0,63.5,1.3,17.05,63.5,48.68,37.36
2018,8,22,8,0,0.0,71.0,1.3,17.2,71.0,54.5,42.28
2018,8,22,8,15,0.0,77.0,1.35,17.45,77.0,59.18,46.13
2018,8,22,8,30,0.0,83.0,1.4,17.7,83.0,63.86,49.97
2018,8,22,8,45,0.0,94.0,1.45,17.9,94.0,72.35,57.05
2018,8,22,9,0,0.0,105.0,1.5,18.1,105.0,80.42,63.71
2018,8,22,9,15,0.5,125.5,1.55,18.3,126.0,95.16,75.98
2018,8,22,9,30,1.0,146.0,1.6,18.5,147.0,109.65,87.92
2018,8,22,9,45,3.0,165.5,1.65,18.75,168.0,123.26,99.02
2018,8,22,10,0,5.0,185.0,1.7,19.0,189.0,136.78,109.95
2018,8,22,10,15,6.5,197.0,1.75,19.15,202.5,146.28,112.11
2018,8,22,10,30,8.0,209.0,1.8,19.3,216.0,156.09,119.51
2018,8,22,10,45,11.5,239.5,1.9,19.5,249.5,179.38,137.41
2018,8,22,11,0,15.0,270.0,2.0,19.7,283.0,203.44,155.83
2018,8,22,11,15,18.0,293.0,2.05,19.8,309.0,223.03,170.82
2018,8,22,11,30,21.0,316.0,2.1,19.9,335.0,243.43,186.42
2018,8,22,11,45,25.0,333.0,2.2,20.05,355.5,257.55,197.2
2018,8,22,12,0,29.0,350.0,2.3,20.2,376.0,277.98,212.84
2018,8,22,12,15,63.5,387.0,2.4,20.25,444.0,331.62,253.8
2018,8,22,12,30,98.0,424.0,2.5,20.3,512.0,390.63,298.53
2018,8,22,12,45,143.5,426.5,2.55,20.3,554.0,441.95,337.6
2018,8,22,13,0,189.0,429.0,2.6,20.3,596.0,492.82,376.3
2018,8,22,13,15,350.0,362.5,2.7,20.3,665.0,587.15,449.2
2018,8,22,13,30,511.0,296.0,2.8,20.3,734.0,694.91,530.61
2018,8,22,13,45,673.0,222.0,2.85,20.25,782.0,797.13,607.02
2018,8,22,14,0,835.0,148.0,2.9,20.2,830.0,891.36,674.94
2018,8,22,14,15,827.5,145.0,2.95,20.1,799.5,913.26,690.7
2018,8,22,14,30,820.0,142.0,3.0,20.0,769.0,931.46,704.7
2018,8,22,14,45,810.0,138.5,3.05,19.85,732.5,943.02,714.54
2018,8,22,15,0,800.0,135.0,3.1,19.7,696.0,950.71,721.98
2018,8,22,15,15,784.0,131.5,3.1,19.7,653.0,948.65,722.2
2018,8,22,15,30,768.0,128.0,3.1,19.7,610.0,950.49,725.35
2018,8,22,15,45,747.5,124.0,3.2,19.3,563.5,936.18,719.35
2018,8,22,16,0,727.0,120.0,3.3,18.9,517.0,918.24,710.93
2018,8,22,16,15,699.0,114.5,3.3,18.6,466.5,887.45,692.42
2018,8,22,16,30,671.0,109.0,3.3,18.3,416.0,853.47,671.4
2018,8,22,16,45,633.5,102.5,3.3,18.05,364.0,805.9,639.88
2018,8,22,17,0,596.0,96.0,3.3,17.8,312.0,755.92,605.66
2018,8,22,17,15,489.5,91.5,3.3,17.45,250.0,630.95,513.41
2018,8,22,17,30,383.0,87.0,3.3,17.1,188.0,519.52,427.83
2018,8,22,17,45,205.0,72.0,3.25,16.75,124.5,307.14,255.07
2018,8,22,18,0,27.0,57.0,3.2,16.4,61.0,92.16,72.02
2018,8,22,18,15,14.0,37.5,3.15,16.2,39.5,58.17,41.78
2018,8,22,18,30,1.0,18.0,3.1,16.0,18.0,14.61,0.52
2018,8,22,18,45,0.5,9.0,3.0,15.8,9.0,7.48,0.0
2018,8,22,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,2.6,15.05,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,2.7,15.3,1.0,0.0,0.0
2018,8,23,5,45,0.0,9.5,2.8,15.55,9.5,7.47,0.0
2018,8,23,6,0,0.0,18.0,2.9,15.8,18.0,13.72,4.31
2018,8,23,6,15,0.0,34.0,2.85,16.0,34.0,25.8,16.53
2018,8,23,6,30,0.0,50.0,2.8,16.2,50.0,37.54,27.34
2018,8,23,6,45,0.5,68.5,2.8,16.35,68.5,50.88,39.42
2018,8,23,7,0,1.0,87.0,2.8,16.5,87.0,64.11,51.22
2018,8,23,7,15,0.5,95.5,2.75,16.7,95.5,70.75,57.02
2018,8,23,7,30,0.0,104.0,2.7,16.9,104.0,77.29,62.59
2018,8,23,7,45,0.5,123.5,2.6,17.05,123.5,91.03,74.31
2018,8,23,8,0,1.0,143.0,2.5,17.2,143.0,104.63,85.75
2018,8,23,8,15,5.0,163.5,2.45,17.4,166.0,118.79,97.51
2018,8,23,8,30,9.0,184.0,2.4,17.6,189.0,132.81,109.01
2018,8,23,8,45,10.5,197.0,2.4,17.8,203.5,141.96,116.29
2018,8,23,9,0,12.0,210.0,2.4,18.0,218.0,151.02,123.46
2018,8,23,9,15,16.0,232.0,2.4,18.15,243.0,165.58,135.2
2018,8,23,9,30,20.0,254.0,2.4,18.3,268.0,179.93,146.68
2018,8,23,9,45,26.0,278.5,2.4,18.45,298.0,181.69,147.7
2018,8,23,10,0,32.0,303.0,2.4,18.6,328.0,195.31,158.54
2018,8,23,10,15,39.0,326.0,2.45,18.75,357.5,215.34,165.5
2018,8,23,10,30,46.0,349.0,2.5,18.9,387.0,237.0,181.37
2018,8,23,10,45,58.0,371.5,2.55,19.0,420.5,261.17,199.35
2018,8,23,11,0,70.0,394.0,2.6,19.1,454.0,287.67,219.38
2018,8,23,11,15,76.0,404.0,2.6,19.15,470.5,306.88,234.21
2018,8,23,11,30,82.0,414.0,2.6,19.2,487.0,327.11,249.92
2018,8,23,11,45,261.5,385.5,2.65,19.3,620.0,395.86,300.97
2018,8,23,12,0,441.0,357.0,2.7,19.4,753.0,493.0,374.33
2018,8,23,12,15,552.0,318.5,2.75,19.4,813.5,564.19,429.08
2018,8,23,12,30,663.0,280.0,2.8,19.4,874.0,642.26,488.8
2018,8,23,12,45,669.0,272.5,2.85,19.45,867.0,683.92,520.92
2018,8,23,13,0,675.0,265.0,2.9,19.5,860.0,723.98,551.57
2018,8,23,13,15,670.5,262.5,3.0,19.45,844.0,758.25,578.01
2018,8,23,13,30,666.0,260.0,3.1,19.4,828.0,789.75,602.23
2018,8,23,13,45,658.5,256.0,3.15,19.35,804.5,814.55,621.33
2018,8,23,14,0,651.0,252.0,3.2,19.3,781.0,836.02,638.04
2018,8,23,14,15,641.5,246.0,3.25,19.2,751.0,850.52,650.03
2018,8,23,14,30,632.0,240.0,3.3,19.1,721.0,861.38,659.57
2018,8,23,14,45,619.0,232.5,3.4,19.0,684.5,863.92,663.7
2018,8,23,15,0,606.0,225.0,3.5,18.9,648.0,856.26,660.97
2018,8,23,15,15,587.5,217.0,3.5,18.9,606.0,845.74,655.28
2018,8,23,15,30,569.0,209.0,3.5,18.9,564.0,831.86,647.27
2018,8,23,15,45,547.5,198.0,3.6,18.55,518.5,808.45,633.86
2018,8,23,16,0,526.0,187.0,3.7,18.2,473.0,782.0,618.1
2018,8,23,16,15,500.5,174.5,3.75,17.9,425.5,747.02,595.43
2018,8,23,16,30,475.0,162.0,3.8,17.6,378.0,709.59,570.5
2018,8,23,16,45,441.0,148.0,3.9,17.35,329.0,659.79,535.5
2018,8,23,17,0,407.0,134.0,4.0,17.1,280.0,608.47,498.21
2018,8,23,17,15,363.0,117.0,4.0,16.8,231.5,542.63,447.88
2018,8,23,17,30,319.0,100.0,4.0,16.5,183.0,476.55,395.35
2018,8,23,17,45,261.0,81.0,4.05,16.25,138.5,375.92,312.85
2018,8,23,18,0,203.0,62.0,4.1,16.0,94.0,297.32,244.86
2018,8,23,18,15,111.5,39.5,4.1,15.85,56.0,183.1,143.43
2018,8,23,18,30,20.0,17.0,4.1,15.7,18.0,42.83,6.47
2018,8,23,18,45,10.0,8.5,4.1,15.55,9.0,14.71,0.0
2018,8,23,19,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.45,14.6,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.5,14.7,1.0,0.0,0.0
2018,8,24,5,45,0.0,8.5,3.55,14.8,8.5,6.69,0.0
2018,8,24,6,0,0.0,16.0,3.6,14.9,16.0,12.18,2.92
2018,8,24,6,15,0.0,31.5,3.55,15.05,31.5,24.03,15.04
2018,8,24,6,30,0.0,47.0,3.5,15.2,47.0,35.47,25.61
2018,8,24,6,45,0.5,68.0,3.4,15.35,68.0,50.49,39.22
2018,8,24,7,0,1.0,89.0,3.3,15.5,89.0,65.33,52.51
2018,8,24,7,15,4.0,108.0,3.25,15.7,109.5,78.8,64.35
2018,8,24,7,30,7.0,127.0,3.2,15.9,130.0,92.18,75.9
2018,8,24,7,45,17.0,150.5,3.1,16.1,158.5,108.36,89.7
2018,8,24,8,0,27.0,174.0,3.0,16.3,187.0,119.69,99.09
2018,8,24,8,15,38.5,199.5,2.95,16.6,220.0,135.23,111.95
2018,8,24,8,30,50.0,225.0,2.9,16.9,253.0,150.38,124.31
2018,8,24,8,45,69.5,252.5,2.85,17.15,295.0,166.34,137.24
2018,8,24,9,0,89.0,280.0,2.8,17.4,337.0,181.86,149.67
2018,8,24,9,15,86.0,298.5,2.8,17.6,356.5,192.0,157.56
2018,8,24,9,30,83.0,317.0,2.8,17.8,376.0,201.81,165.16
2018,8,24,9,45,97.5,338.5,2.8,18.05,411.0,213.22,174.02
2018,8,24,10,0,112.0,360.0,2.8,18.3,446.0,210.93,171.63
2018,8,24,10,15,241.0,349.5,2.85,18.5,544.0,220.59,162.86
2018,8,24,10,30,370.0,339.0,2.9,18.7,642.0,259.72,185.46
2018,8,24,10,45,520.5,294.0,2.95,18.85,733.5,290.46,203.65
2018,8,24,11,0,671.0,249.0,3.0,19.0,825.0,343.19,242.47
2018,8,24,11,15,693.0,244.0,3.1,19.1,847.5,395.93,287.42
2018,8,24,11,30,715.0,239.0,3.2,19.2,870.0,450.67,333.83
2018,8,24,11,45,716.0,241.0,3.3,19.35,877.0,502.27,377.41
2018,8,24,12,0,717.0,243.0,3.4,19.5,884.0,553.22,419.47
2018,8,24,12,15,719.0,241.0,3.5,19.5,883.5,600.94,458.42
2018,8,24,12,30,721.0,239.0,3.6,19.5,883.0,647.38,495.61
2018,8,24,12,45,721.5,236.0,3.7,19.55,875.0,690.49,529.57
2018,8,24,13,0,722.0,233.0,3.8,19.6,867.0,731.59,561.49
2018,8,24,13,15,715.5,232.0,3.9,19.5,850.5,766.85,589.02
2018,8,24,13,30,709.0,231.0,4.0,19.4,834.0,799.17,614.17
2018,8,24,13,45,699.5,228.5,4.1,19.35,809.5,824.58,634.13
2018,8,24,14,0,690.0,226.0,4.2,19.3,785.0,846.53,651.57
2018,8,24,14,15,677.5,223.0,4.25,19.15,754.5,861.79,664.28
2018,8,24,14,30,665.0,220.0,4.3,19.0,724.0,873.3,674.4
2018,8,24,14,45,648.5,215.5,4.4,18.9,687.0,875.84,678.5
2018,8,24,15,0,632.0,211.0,4.5,18.8,650.0,874.45,680.09
2018,8,24,15,15,576.0,211.5,4.5,18.8,592.5,828.22,648.11
2018,8,24,15,30,520.0,212.0,4.5,18.8,535.0,786.16,618.76
2018,8,24,15,45,517.5,198.5,4.55,18.4,499.0,778.66,616.98
2018,8,24,16,0,515.0,185.0,4.6,18.0,463.0,768.35,612.94
2018,8,24,16,15,459.0,175.5,4.6,17.75,405.0,706.12,568.31
2018,8,24,16,30,403.0,166.0,4.6,17.5,347.0,641.82,521.29
2018,8,24,16,45,362.5,150.0,4.55,17.2,297.5,560.12,460.53
2018,8,24,17,0,322.0,134.0,4.5,16.9,248.0,502.02,416.05
2018,8,24,17,15,293.5,115.0,4.5,16.65,206.0,450.76,375.95
2018,8,24,17,30,265.0,96.0,4.5,16.4,164.0,398.93,333.79
2018,8,24,17,45,222.5,77.5,4.45,16.1,125.5,334.84,279.4
2018,8,24,18,0,180.0,59.0,4.4,15.8,87.0,271.84,223.81
2018,8,24,18,15,109.5,39.0,4.3,15.6,54.0,182.25,141.53
2018,8,24,18,30,39.0,19.0,4.2,15.4,21.0,64.05,0.0
2018,8,24,18,45,19.5,9.5,4.15,15.25,10.5,23.1,0.0
2018,8,24,19,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,25,5,45,0.0,5.5,2.35,14.0,5.5,4.33,0.0
2018,8,25,6,0,0.0,11.0,2.4,14.3,11.0,8.35,0.0
2018,8,25,6,15,0.0,20.5,2.4,14.55,20.5,15.6,7.79
2018,8,25,6,30,0.0,30.0,2.4,14.8,30.0,22.88,14.56
2018,8,25,6,45,0.0,39.0,2.35,15.05,39.0,29.78,20.91
2018,8,25,7,0,0.0,48.0,2.3,15.3,48.0,36.71,27.17
2018,8,25,7,15,0.0,52.0,2.25,15.6,52.0,39.78,29.88
2018,8,25,7,30,0.0,56.0,2.2,15.9,56.0,42.87,32.52
2018,8,25,7,45,0.0,71.5,2.15,16.15,71.5,54.87,42.96
2018,8,25,8,0,0.0,87.0,2.1,16.4,87.0,66.64,53.05
2018,8,25,8,15,0.0,110.5,2.05,16.75,110.5,83.49,67.4
2018,8,25,8,30,0.0,134.0,2.0,17.1,134.0,100.02,81.26
2018,8,25,8,45,2.0,156.5,1.95,17.4,158.0,115.65,94.2
2018,8,25,9,0,4.0,179.0,1.9,17.7,182.0,131.03,106.78
2018,8,25,9,15,7.5,200.0,1.9,17.95,205.5,145.26,118.3
2018,8,25,9,30,11.0,221.0,1.9,18.2,229.0,159.29,129.55
2018,8,25,9,45,12.0,232.5,1.85,18.45,241.5,167.13,135.59
2018,8,25,10,0,13.0,244.0,1.8,18.7,254.0,175.01,141.65
2018,8,25,10,15,15.5,259.5,1.8,18.95,272.0,187.91,144.64
2018,8,25,10,30,18.0,275.0,1.8,19.2,290.0,201.35,154.5
2018,8,25,10,45,53.5,327.0,1.85,19.4,372.5,234.48,178.39
2018,8,25,11,0,89.0,379.0,1.9,19.6,455.0,284.03,215.1
2018,8,25,11,15,88.0,388.0,2.0,19.75,464.5,301.0,228.41
2018,8,25,11,30,87.0,397.0,2.1,19.9,474.0,318.1,241.92
2018,8,25,11,45,76.0,399.0,2.15,20.05,466.5,326.11,248.52
2018,8,25,12,0,65.0,401.0,2.2,20.2,459.0,332.8,253.95
2018,8,25,12,15,58.5,395.5,2.4,20.25,447.5,335.26,256.36
2018,8,25,12,30,52.0,390.0,2.6,20.3,436.0,336.58,257.83
2018,8,25,12,45,60.0,395.0,2.75,20.4,448.0,354.79,272.06
2018,8,25,13,0,68.0,400.0,2.9,20.5,460.0,373.96,286.99
2018,8,25,13,15,61.5,385.5,3.1,20.4,439.0,366.42,281.92
2018,8,25,13,30,55.0,371.0,3.3,20.3,418.0,357.44,275.79
2018,8,25,13,45,95.5,352.5,3.45,20.25,431.0,382.48,296.76
2018,8,25,14,0,136.0,334.0,3.6,20.2,444.0,427.19,332.48
2018,8,25,14,15,351.5,270.0,3.8,20.0,539.0,608.04,474.31
2018,8,25,14,30,567.0,206.0,4.0,19.8,634.0,769.31,597.97
2018,8,25,14,45,631.0,185.5,4.15,19.55,639.5,829.55,644.05
2018,8,25,15,0,695.0,165.0,4.3,19.3,645.0,888.46,688.29
2018,8,25,15,15,691.0,159.0,4.3,19.3,611.0,894.65,693.92
2018,8,25,15,30,687.0,153.0,4.3,19.3,577.0,897.43,697.68
2018,8,25,15,45,584.0,154.5,4.35,18.7,495.0,805.82,635.46
2018,8,25,16,0,481.0,156.0,4.4,18.1,413.0,699.57,560.95
2018,8,25,16,15,445.5,146.5,4.4,17.8,366.5,657.37,531.79
2018,8,25,16,30,410.0,137.0,4.4,17.5,320.0,613.18,500.1
2018,8,25,16,45,418.5,125.5,4.4,17.2,292.0,608.68,499.35
2018,8,25,17,0,427.0,114.0,4.4,16.9,264.0,602.07,495.92
2018,8,25,17,15,363.5,99.5,4.4,16.65,212.5,519.68,431.71
2018,8,25,17,30,300.0,85.0,4.4,16.4,161.0,437.91,365.34
2018,8,25,17,45,227.5,67.5,4.35,16.1,117.0,322.26,269.19
2018,8,25,18,0,155.0,50.0,4.3,15.8,73.0,232.12,190.69
2018,8,25,18,15,84.5,30.5,4.2,15.65,42.5,141.09,107.37
2018,8,25,18,30,14.0,11.0,4.1,15.5,12.0,26.12,0.0
2018,8,25,18,45,7.0,5.5,4.05,15.3,6.0,9.92,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,26,5,15,2.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,5,30,4.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,5,45,4.0,3.5,2.7,13.7,3.5,2.75,0.0
2018,8,26,6,0,4.0,7.0,2.8,14.0,7.0,5.49,0.0
2018,8,26,6,15,2.0,12.0,2.75,14.25,12.0,9.11,2.18
2018,8,26,6,30,0.0,17.0,2.7,14.5,17.0,12.91,5.76
2018,8,26,6,45,0.0,24.5,2.65,14.75,24.5,18.64,11.0
2018,8,26,7,0,0.0,32.0,2.6,15.0,32.0,24.39,16.21
2018,8,26,7,15,0.0,37.0,2.5,15.25,37.0,28.24,19.63
2018,8,26,7,30,0.0,42.0,2.4,15.5,42.0,32.09,23.0
2018,8,26,7,45,0.0,51.5,2.3,15.75,51.5,39.42,29.39
2018,8,26,8,0,0.0,61.0,2.2,16.0,61.0,46.77,35.72
2018,8,26,8,15,0.0,77.5,2.2,16.3,77.5,59.56,46.72
2018,8,26,8,30,0.0,94.0,2.2,16.6,94.0,72.14,57.41
2018,8,26,8,45,0.5,125.0,2.15,16.85,125.5,94.27,76.19
2018,8,26,9,0,1.0,156.0,2.1,17.1,157.0,115.76,94.17
2018,8,26,9,15,8.5,195.0,2.15,17.35,201.0,142.05,115.98
2018,8,26,9,30,16.0,234.0,2.2,17.6,245.0,167.47,136.78
2018,8,26,9,45,68.5,282.5,2.2,17.9,334.5,185.0,150.78
2018,8,26,10,0,121.0,331.0,2.2,18.2,424.0,198.09,161.04
2018,8,26,10,15,461.0,242.5,2.3,18.4,615.5,176.12,120.47
2018,8,26,10,30,801.0,154.0,2.4,18.6,807.0,217.64,134.35
2018,8,26,10,45,867.0,130.5,2.5,18.8,855.0,276.77,179.13
2018,8,26,11,0,933.0,107.0,2.6,19.0,903.0,336.4,228.46
2018,8,26,11,15,935.5,108.5,2.7,19.1,918.0,396.27,281.54
2018,8,26,11,30,938.0,110.0,2.8,19.2,933.0,455.57,333.67
2018,8,26,11,45,938.5,110.5,2.9,19.3,939.5,512.46,382.9
2018,8,26,12,0,939.0,111.0,3.0,19.4,946.0,568.07,429.82
2018,8,26,12,15,935.5,112.5,3.15,19.45,943.5,620.65,473.46
2018,8,26,12,30,932.0,114.0,3.3,19.5,941.0,671.15,514.43
2018,8,26,12,45,927.0,115.0,3.4,19.55,930.5,717.95,551.6
2018,8,26,13,0,922.0,116.0,3.5,19.6,920.0,762.1,586.06
2018,8,26,13,15,917.5,115.5,3.65,19.55,903.0,802.5,617.56
2018,8,26,13,30,913.0,115.0,3.8,19.5,886.0,839.86,645.04
2018,8,26,13,45,907.0,114.0,3.95,19.4,861.5,872.32,669.29
2018,8,26,14,0,901.0,113.0,4.1,19.3,837.0,901.36,691.26
2018,8,26,14,15,891.5,112.0,4.2,19.2,805.0,923.75,708.51
2018,8,26,14,30,882.0,111.0,4.3,19.1,773.0,942.36,723.34
2018,8,26,14,45,868.5,109.5,4.4,18.95,734.0,952.9,732.98
2018,8,26,15,0,855.0,108.0,4.5,18.8,695.0,972.19,749.25
2018,8,26,15,15,828.0,108.0,4.5,18.8,647.0,963.68,744.95
2018,8,26,15,30,801.0,108.0,4.5,18.8,599.0,950.93,738.01
2018,8,26,15,45,779.5,104.5,4.65,18.4,551.5,935.57,731.7
2018,8,26,16,0,758.0,101.0,4.8,18.0,504.0,916.45,722.59
2018,8,26,16,15,698.5,101.5,4.8,17.7,444.0,868.18,690.73
2018,8,26,16,30,639.0,102.0,4.8,17.4,384.0,810.26,651.17
2018,8,26,16,45,558.0,100.5,4.8,17.15,324.0,725.83,590.33
2018,8,26,17,0,477.0,99.0,4.8,16.9,264.0,630.47,519.03
2018,8,26,17,15,287.0,96.0,4.75,16.55,190.5,440.9,368.1
2018,8,26,17,30,97.0,93.0,4.7,16.2,117.0,216.31,179.64
2018,8,26,17,45,89.0,71.0,4.7,15.9,89.0,182.59,150.81
2018,8,26,18,0,81.0,49.0,4.7,15.6,61.0,146.75,118.82
2018,8,26,18,15,41.5,31.0,4.6,15.45,37.0,89.33,64.77
2018,8,26,18,30,2.0,13.0,4.5,15.3,13.0,11.58,0.0
2018,8,26,18,45,1.0,6.5,4.45,15.15,6.5,5.91,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.15,15.1,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.2,15.2,2.0,0.0,0.0
2018,8,27,5,45,6.0,4.0,3.2,15.35,4.0,3.15,0.0
2018,8,27,6,0,6.0,6.0,3.2,15.5,6.0,4.71,0.0
2018,8,27,6,15,3.0,9.0,3.15,15.7,9.0,7.06,0.36
2018,8,27,6,30,0.0,12.0,3.1,15.9,12.0,9.1,2.34
2018,8,27,6,45,0.0,18.5,3.05,16.05,18.5,14.06,6.84
2018,8,27,7,0,0.0,25.0,3.0,16.2,25.0,19.03,11.33
2018,8,27,7,15,0.0,36.0,2.95,16.45,36.0,27.47,18.84
2018,8,27,7,30,0.0,47.0,2.9,16.7,47.0,35.93,26.28
2018,8,27,7,45,0.0,63.0,2.85,16.95,63.0,48.29,37.05
2018,8,27,8,0,0.0,79.0,2.8,17.2,79.0,60.7,47.72
2018,8,27,8,15,0.0,95.5,2.75,17.45,95.5,72.95,58.13
2018,8,27,8,30,0.0,112.0,2.7,17.7,112.0,84.87,68.13
2018,8,27,8,45,0.5,125.0,2.65,17.95,125.5,94.25,75.86
2018,8,27,9,0,1.0,138.0,2.6,18.2,139.0,103.54,83.45
2018,8,27,9,15,2.5,156.5,2.65,18.4,158.5,116.51,94.12
2018,8,27,9,30,4.0,175.0,2.7,18.6,178.0,129.29,104.55
2018,8,27,9,45,3.5,173.5,2.7,18.75,176.0,128.59,103.65
2018,8,27,10,0,3.0,172.0,2.7,18.9,174.0,127.81,102.74
2018,8,27,10,15,4.5,181.0,2.7,19.05,184.5,135.05,103.58
2018,8,27,10,30,6.0,190.0,2.7,19.2,195.0,142.58,109.23
2018,8,27,10,45,11.0,233.0,2.75,19.35,242.5,174.65,134.16
2018,8,27,11,0,16.0,276.0,2.8,19.5,290.0,207.6,159.59
2018,8,27,11,15,14.0,260.5,2.8,19.55,273.0,198.88,152.77
2018,8,27,11,30,12.0,245.0,2.8,19.6,256.0,189.28,145.35
2018,8,27,11,45,14.5,264.5,2.85,19.7,277.5,206.58,158.84
2018,8,27,12,0,17.0,284.0,2.9,19.8,299.0,224.54,172.78
2018,8,27,12,15,24.0,318.5,2.95,19.85,339.5,258.77,199.29
2018,8,27,12,30,31.0,353.0,3.0,19.9,380.0,295.42,227.48
2018,8,27,12,45,48.0,371.0,3.05,19.9,413.0,327.93,252.67
2018,8,27,13,0,65.0,389.0,3.1,19.9,446.0,363.01,279.8
2018,8,27,13,15,71.0,385.5,3.15,19.85,446.5,373.89,288.58
2018,8,27,13,30,77.0,382.0,3.2,19.8,447.0,385.02,297.7
2018,8,27,13,45,107.5,330.0,3.3,19.75,417.5,388.39,302.06
2018,8,27,14,0,138.0,278.0,3.4,19.7,388.0,376.29,295.0
2018,8,27,14,15,469.0,204.0,3.45,19.55,558.0,647.56,507.43
2018,8,27,14,30,800.0,130.0,3.5,19.4,728.0,898.6,689.88
2018,8,27,14,45,750.5,130.5,3.55,19.25,669.0,876.22,674.25
2018,8,27,15,0,701.0,131.0,3.6,19.1,610.0,855.18,661.71
2018,8,27,15,15,635.0,135.5,3.6,19.1,548.5,812.29,632.9
2018,8,27,15,30,569.0,140.0,3.6,19.1,487.0,764.72,600.53
2018,8,27,15,45,412.5,157.0,3.6,18.7,398.0,624.6,498.57
2018,8,27,16,0,256.0,174.0,3.6,18.3,309.0,468.22,378.75
2018,8,27,16,15,144.5,168.5,3.6,18.1,243.0,332.14,270.88
2018,8,27,16,30,33.0,163.0,3.6,17.9,177.0,198.35,160.09
2018,8,27,16,45,60.5,146.0,3.6,17.65,168.0,211.51,173.08
2018,8,27,17,0,88.0,129.0,3.6,17.4,159.0,244.42,201.66
2018,8,27,17,15,73.5,109.5,3.6,17.1,131.5,191.05,157.68
2018,8,27,17,30,59.0,90.0,3.6,16.8,104.0,158.03,129.65
2018,8,27,17,45,35.5,68.0,3.6,16.55,76.0,111.84,89.56
2018,8,27,18,0,12.0,46.0,3.6,16.3,48.0,55.19,40.48
2018,8,27,18,15,12.5,28.0,3.6,16.1,29.5,43.73,27.85
2018,8,27,18,30,13.0,10.0,3.6,15.9,11.0,18.64,0.0
2018,8,27,18,45,6.5,5.0,3.6,15.75,5.5,3.93,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.65,15.15,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,2.8,15.3,2.0,0.0,0.0
2018,8,28,5,45,7.0,3.5,2.95,15.45,3.5,2.75,0.0
2018,8,28,6,0,7.0,5.0,3.1,15.6,5.0,4.14,0.0
2018,8,28,6,15,3.5,8.0,3.1,15.75,8.0,6.27,0.0
2018,8,28,6,30,0.0,11.0,3.1,15.9,11.0,8.34,1.67
2018,8,28,6,45,0.0,16.5,3.15,16.05,16.5,12.53,5.48
2018,8,28,7,0,0.0,22.0,3.2,16.2,22.0,16.73,9.28
2018,8,28,7,15,0.0,28.5,3.1,16.35,28.5,21.72,13.72
2018,8,28,7,30,0.0,35.0,3.0,16.5,35.0,26.71,18.12
2018,8,28,7,45,0.0,53.5,2.95,16.7,53.5,40.96,30.63
2018,8,28,8,0,0.0,72.0,2.9,16.9,72.0,55.27,43.04
2018,8,28,8,15,0.0,104.5,2.85,17.15,104.5,79.26,63.69
2018,8,28,8,30,0.0,137.0,2.8,17.4,137.0,101.96,82.92
2018,8,28,8,45,2.5,162.0,2.75,17.65,163.5,119.18,97.23
2018,8,28,9,0,5.0,187.0,2.7,17.9,190.0,136.09,111.13
2018,8,28,9,15,7.5,200.0,2.7,18.1,205.0,145.13,118.32
2018,8,28,9,30,10.0,213.0,2.7,18.3,220.0,154.09,125.41
2018,8,28,9,45,7.0,194.0,2.7,18.5,199.0,142.25,115.16
2018,8,28,10,0,4.0,175.0,2.7,18.7,178.0,129.83,104.51
2018,8,28,10,15,8.5,211.0,2.75,18.8,218.0,155.61,119.93
2018,8,28,10,30,13.0,247.0,2.8,18.9,258.0,182.12,140.34
2018,8,28,10,45,17.5,276.0,2.8,19.05,291.0,204.93,157.76
2018,8,28,11,0,22.0,305.0,2.8,19.2,324.0,228.76,175.99
2018,8,28,11,15,23.0,314.5,2.8,19.25,334.5,239.26,184.07
2018,8,28,11,30,24.0,324.0,2.8,19.3,345.0,245.01,188.53
2018,8,28,11,45,28.0,339.0,2.8,19.4,363.5,263.31,202.64
2018,8,28,12,0,32.0,354.0,2.8,19.5,382.0,282.71,217.56
2018,8,28,12,15,33.0,356.0,2.8,19.5,385.0,291.89,224.74
2018,8,28,12,30,34.0,358.0,2.8,19.5,388.0,301.21,232.06
2018,8,28,12,45,42.0,365.5,2.8,19.55,402.0,319.68,246.44
2018,8,28,13,0,50.0,373.0,2.8,19.6,416.0,339.28,261.66
2018,8,28,13,15,78.5,386.0,2.85,19.6,452.5,380.12,293.51
2018,8,28,13,30,107.0,399.0,2.9,19.6,489.0,424.16,327.62
2018,8,28,13,45,134.5,375.5,2.9,19.55,485.0,452.77,350.28
2018,8,28,14,0,162.0,352.0,2.9,19.5,481.0,467.29,362.74
2018,8,28,14,15,150.5,335.5,2.9,19.45,451.5,453.82,353.29
2018,8,28,14,30,139.0,319.0,2.9,19.4,422.0,438.36,342.42
2018,8,28,14,45,120.5,313.0,2.9,19.3,399.0,425.57,333.21
2018,8,28,15,0,102.0,307.0,2.9,19.2,376.0,389.17,306.13
2018,8,28,15,15,210.0,258.5,2.9,19.2,389.5,472.89,374.85
2018,8,28,15,30,318.0,210.0,2.9,19.2,403.0,557.38,442.72
2018,8,28,15,45,570.5,142.5,2.9,18.9,454.0,777.66,610.79
2018,8,28,16,0,823.0,75.0,2.9,18.6,505.0,935.37,723.44
2018,8,28,16,15,801.0,72.0,2.85,18.4,455.5,924.74,717.01
2018,8,28,16,30,779.0,69.0,2.8,18.2,406.0,898.74,701.23
2018,8,28,16,45,747.0,65.0,2.8,18.0,354.0,858.39,675.28
2018,8,28,17,0,715.0,61.0,2.8,17.8,302.0,815.46,646.54
2018,8,28,17,15,665.5,56.0,2.8,17.55,250.0,752.08,601.31
2018,8,28,17,30,616.0,51.0,2.8,17.3,198.0,687.38,552.5
2018,8,28,17,45,538.0,44.0,2.8,17.05,149.0,602.77,485.04
2018,8,28,18,0,460.0,37.0,2.8,16.8,100.0,512.29,407.92
2018,8,28,18,15,320.0,27.0,2.8,16.6,62.0,368.0,262.89
2018,8,28,18,30,180.0,17.0,2.8,16.4,24.0,162.17,0.0
2018,8,28,18,45,90.0,8.5,2.8,16.2,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,29,5,15,3.5,0.5,1.85,15.1,0.5,0.0,0.0
2018,8,29,5,30,7.0,1.0,1.9,15.4,1.0,0.0,0.0
2018,8,29,5,45,7.0,3.0,2.0,15.7,3.0,2.36,0.0
2018,8,29,6,0,7.0,5.0,2.1,16.0,5.0,4.14,0.0
2018,8,29,6,15,3.5,9.0,2.1,16.25,9.0,7.06,0.32
2018,8,29,6,30,0.0,13.0,2.1,16.5,13.0,9.86,2.98
2018,8,29,6,45,0.0,19.5,2.15,16.75,19.5,14.82,7.48
2018,8,29,7,0,0.0,26.0,2.2,17.0,26.0,19.79,11.96
2018,8,29,7,15,0.0,44.0,2.2,17.2,44.0,33.62,24.23
2018,8,29,7,30,0.0,62.0,2.2,17.4,62.0,47.51,36.42
2018,8,29,7,45,0.0,85.0,2.15,17.65,85.0,64.77,51.37
2018,8,29,8,0,0.0,108.0,2.1,17.9,108.0,81.18,65.37
2018,8,29,8,15,3.0,137.5,2.15,18.15,139.0,101.67,82.69
2018,8,29,8,30,6.0,167.0,2.2,18.4,170.0,121.69,99.35
2018,8,29,8,45,10.0,190.0,2.25,18.6,196.0,137.24,112.07
2018,8,29,9,0,14.0,213.0,2.3,18.8,222.0,152.58,124.5
2018,8,29,9,15,11.5,209.0,2.35,19.05,216.5,150.89,122.61
2018,8,29,9,30,9.0,205.0,2.4,19.3,211.0,148.93,120.59
2018,8,29,9,45,6.5,190.0,2.45,19.5,194.5,139.58,112.48
2018,8,29,10,0,4.0,175.0,2.5,19.7,178.0,129.81,104.08
2018,8,29,10,15,2.5,158.5,2.55,19.85,160.5,119.27,90.78
2018,8,29,10,30,1.0,142.0,2.6,20.0,143.0,107.92,81.6
2018,8,29,10,45,3.5,163.5,2.65,20.15,166.5,124.35,94.44
2018,8,29,11,0,6.0,185.0,2.7,20.3,190.0,141.23,107.57
2018,8,29,11,15,33.5,269.5,2.75,20.4,298.5,206.3,157.72
2018,8,29,11,30,61.0,354.0,2.8,20.5,407.0,279.63,213.72
2018,8,29,11,45,158.0,380.5,2.85,20.6,519.5,349.04,265.79
2018,8,29,12,0,255.0,407.0,2.9,20.7,632.0,433.25,329.3
2018,8,29,12,15,551.5,277.5,2.95,20.75,762.5,533.41,406.04
2018,8,29,12,30,848.0,148.0,3.0,20.8,893.0,650.21,495.68
2018,8,29,12,45,785.0,178.0,3.0,20.8,862.0,680.82,519.31
2018,8,29,13,0,722.0,208.0,3.0,20.8,831.0,709.77,541.16
2018,8,29,13,15,798.5,166.5,3.0,20.85,843.0,765.73,584.07
2018,8,29,13,30,875.0,125.0,3.0,20.9,855.0,817.47,622.38
2018,8,29,13,45,886.5,116.0,3.0,20.9,837.0,855.86,649.28
2018,8,29,14,0,898.0,107.0,3.0,20.9,819.0,891.46,674.29
2018,8,29,14,15,889.5,105.5,3.0,20.85,787.5,913.87,690.46
2018,8,29,14,30,881.0,104.0,3.0,20.8,756.0,932.53,704.32
2018,8,29,14,45,870.0,101.5,2.95,20.75,717.5,944.0,713.09
2018,8,29,15,0,859.0,99.0,2.9,20.7,679.0,951.57,719.44
2018,8,29,15,15,844.0,96.5,2.9,20.7,636.0,963.76,729.41
2018,8,29,15,30,829.0,94.0,2.9,20.7,593.0,959.88,728.62
2018,8,29,15,45,808.0,91.5,2.8,20.45,545.0,946.19,721.28
2018,8,29,16,0,787.0,89.0,2.7,20.2,497.0,928.73,711.48
2018,8,29,16,15,710.5,94.0,2.7,20.05,434.0,868.28,672.24
2018,8,29,16,30,634.0,99.0,2.7,19.9,371.0,799.45,626.36
2018,8,29,16,45,548.5,96.5,2.7,19.7,309.5,709.57,563.76
2018,8,29,17,0,463.0,94.0,2.7,19.5,248.0,608.87,490.64
2018,8,29,17,15,439.5,80.0,2.65,19.25,205.5,564.35,457.65
2018,8,29,17,30,416.0,66.0,2.6,19.0,163.0,526.44,427.43
2018,8,29,17,45,359.0,53.5,2.6,18.75,122.0,444.04,360.17
2018,8,29,18,0,302.0,41.0,2.6,18.5,81.0,371.8,296.91
2018,8,29,18,15,202.5,28.5,2.6,18.2,50.0,263.8,179.99
2018,8,29,18,30,103.0,16.0,2.6,17.9,19.0,97.54,0.0
2018,8,29,18,45,51.5,8.0,2.65,17.65,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
