Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,5,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.7,16.65,2.5,1.97,0.0
2018,8,30,6,0,0.0,5.0,1.7,16.8,5.0,3.78,0.0
2018,8,30,6,15,0.0,9.5,1.7,16.95,9.5,7.2,0.4
2018,8,30,6,30,0.0,14.0,1.7,17.1,14.0,10.62,3.63
2018,8,30,6,45,0.0,19.5,1.65,17.3,19.5,14.82,7.46
2018,8,30,7,0,0.0,25.0,1.6,17.5,25.0,19.03,11.26
2018,8,30,7,15,0.0,30.0,1.5,17.6,30.0,22.86,14.68
2018,8,30,7,30,0.0,35.0,1.4,17.7,35.0,26.71,18.05
2018,8,30,7,45,0.0,49.5,1.35,17.8,49.5,37.87,27.82
2018,8,30,8,0,0.0,64.0,1.3,17.9,64.0,49.08,37.5
2018,8,30,8,15,0.0,73.0,1.25,18.05,73.0,56.07,43.4
2018,8,30,8,30,0.0,82.0,1.2,18.2,82.0,63.07,49.26
2018,8,30,8,45,6.0,133.0,1.15,18.35,136.5,99.82,80.47
2018,8,30,9,0,12.0,184.0,1.1,18.5,191.0,134.26,109.11
2018,8,30,9,15,23.5,224.5,1.15,18.7,240.0,160.78,130.7
2018,8,30,9,30,35.0,265.0,1.2,18.9,289.0,174.29,141.35
2018,8,30,9,45,24.5,254.0,1.25,19.1,271.5,168.56,136.23
2018,8,30,10,0,14.0,243.0,1.3,19.3,254.0,174.05,140.4
2018,8,30,10,15,57.5,296.0,1.4,19.45,342.0,200.3,152.51
2018,8,30,10,30,101.0,349.0,1.5,19.6,430.0,244.67,184.01
2018,8,30,10,45,122.5,373.5,1.6,19.75,474.5,265.8,199.04
2018,8,30,11,0,144.0,398.0,1.7,19.9,519.0,301.49,225.96
2018,8,30,11,15,127.0,407.0,1.8,20.0,515.0,318.98,240.55
2018,8,30,11,30,110.0,416.0,1.9,20.1,511.0,334.8,253.67
2018,8,30,11,45,146.0,423.5,2.05,20.2,551.0,371.94,282.02
2018,8,30,12,0,182.0,431.0,2.2,20.3,591.0,413.33,313.68
2018,8,30,12,15,229.5,423.0,2.3,20.35,624.5,454.09,345.04
2018,8,30,12,30,277.0,415.0,2.4,20.4,658.0,503.26,382.64
2018,8,30,12,45,439.0,337.5,2.55,20.4,717.5,581.56,443.33
2018,8,30,13,0,601.0,260.0,2.7,20.4,777.0,666.73,508.91
2018,8,30,13,15,724.0,199.0,2.85,20.35,809.5,743.35,567.62
2018,8,30,13,30,847.0,138.0,3.0,20.3,842.0,816.65,623.54
2018,8,30,13,45,626.5,219.5,3.15,20.25,732.0,754.6,578.12
2018,8,30,14,0,406.0,301.0,3.3,20.2,622.0,664.14,511.14
2018,8,30,14,15,623.0,211.0,3.4,20.1,680.5,800.05,616.04
2018,8,30,14,30,840.0,121.0,3.5,20.0,739.0,924.25,705.34
2018,8,30,14,45,828.5,118.0,3.65,19.9,701.5,934.64,714.13
2018,8,30,15,0,817.0,115.0,3.8,19.8,664.0,941.08,721.29
2018,8,30,15,15,800.5,111.5,3.8,19.8,620.5,938.18,721.0
2018,8,30,15,30,784.0,108.0,3.8,19.8,577.0,931.32,718.18
2018,8,30,15,45,763.0,104.5,4.05,19.45,530.0,916.15,712.03
2018,8,30,16,0,742.0,101.0,4.3,19.1,483.0,904.25,708.13
2018,8,30,16,15,712.5,96.5,4.4,18.85,432.5,872.87,689.15
2018,8,30,16,30,683.0,92.0,4.5,18.6,382.0,838.43,667.75
2018,8,30,16,45,642.5,86.0,4.55,18.35,330.0,788.41,633.69
2018,8,30,17,0,602.0,80.0,4.6,18.1,278.0,736.23,596.74
2018,8,30,17,15,542.5,72.5,4.65,17.8,227.0,662.17,541.21
2018,8,30,17,30,483.0,65.0,4.7,17.5,176.0,587.41,482.27
2018,8,30,17,45,392.5,54.5,4.7,17.2,129.5,480.83,394.52
2018,8,30,18,0,302.0,44.0,4.7,16.9,83.0,378.14,304.98
2018,8,30,18,15,182.5,28.0,4.65,16.75,48.5,243.34,157.31
2018,8,30,18,30,63.0,12.0,4.6,16.6,14.0,61.29,0.0
2018,8,30,18,45,31.5,6.0,4.55,16.4,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.35,15.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,5,45,0.0,1.5,4.4,15.5,1.5,1.18,0.0
2018,8,31,6,0,0.0,3.0,4.5,15.7,3.0,2.27,0.0
2018,8,31,6,15,0.0,6.0,4.45,15.85,6.0,4.54,0.0
2018,8,31,6,30,0.0,9.0,4.4,16.0,9.0,6.82,0.3
2018,8,31,6,45,0.0,13.5,4.4,16.15,13.5,10.24,3.43
2018,8,31,7,0,0.0,18.0,4.4,16.3,18.0,13.68,6.54
2018,8,31,7,15,0.0,26.0,4.25,16.55,26.0,19.8,12.0
2018,8,31,7,30,0.0,34.0,4.1,16.8,34.0,25.94,17.41
2018,8,31,7,45,0.0,44.0,4.0,17.05,44.0,33.64,24.14
2018,8,31,8,0,0.0,54.0,3.9,17.3,54.0,41.36,30.8
2018,8,31,8,15,0.0,83.0,3.75,17.6,83.0,63.82,50.22
2018,8,31,8,30,0.0,112.0,3.6,17.9,112.0,84.79,68.09
2018,8,31,8,45,1.5,143.5,3.4,18.2,144.5,106.78,86.58
2018,8,31,9,0,3.0,175.0,3.2,18.5,177.0,128.18,104.32
2018,8,31,9,15,11.5,208.5,3.1,18.8,216.5,150.47,122.6
2018,8,31,9,30,20.0,242.0,3.0,19.1,256.0,172.18,140.18
2018,8,31,9,45,38.5,283.5,2.9,19.4,312.0,184.39,149.73
2018,8,31,10,0,57.0,325.0,2.8,19.7,368.0,205.91,166.87
2018,8,31,10,15,68.5,345.0,2.8,20.0,398.5,226.6,172.9
2018,8,31,10,30,80.0,365.0,2.8,20.3,429.0,249.75,189.14
2018,8,31,10,45,118.0,385.5,2.85,20.55,483.0,271.08,203.65
2018,8,31,11,0,156.0,406.0,2.9,20.8,537.0,309.14,231.77
2018,8,31,11,15,250.5,379.5,3.1,20.9,594.0,337.02,251.76
2018,8,31,11,30,345.0,353.0,3.3,21.0,651.0,382.52,286.67
2018,8,31,11,45,525.5,281.5,3.5,21.1,739.5,444.3,334.27
2018,8,31,12,0,706.0,210.0,3.7,21.2,828.0,522.63,395.72
2018,8,31,12,15,817.5,154.5,3.95,21.2,869.0,587.9,448.52
2018,8,31,12,30,929.0,99.0,4.2,21.2,910.0,655.14,502.93
2018,8,31,12,45,931.5,96.0,4.5,21.15,901.5,702.95,542.15
2018,8,31,13,0,934.0,93.0,4.8,21.1,893.0,748.48,579.47
2018,8,31,13,15,931.0,92.5,5.05,20.95,876.5,789.71,612.38
2018,8,31,13,30,928.0,92.0,5.3,20.8,860.0,827.94,641.9
2018,8,31,13,45,923.0,90.5,5.6,20.7,835.5,860.41,667.55
2018,8,31,14,0,918.0,89.0,5.9,20.6,811.0,889.4,690.92
2018,8,31,14,15,910.5,88.0,6.1,20.35,779.5,913.14,710.63
2018,8,31,14,30,903.0,87.0,6.3,20.1,748.0,933.16,727.92
2018,8,31,14,45,738.0,142.0,6.5,19.9,664.0,881.39,693.17
2018,8,31,15,0,573.0,197.0,6.7,19.7,580.0,791.92,629.5
2018,8,31,15,15,538.5,191.0,6.7,19.7,532.0,766.75,612.36
2018,8,31,15,30,504.0,185.0,6.7,19.7,484.0,738.11,592.22
2018,8,31,15,45,575.0,151.0,6.75,19.2,465.5,789.75,635.47
2018,8,31,16,0,646.0,117.0,6.8,18.7,447.0,827.87,667.55
2018,8,31,16,15,637.0,104.5,6.7,18.4,401.5,807.07,654.13
2018,8,31,16,30,628.0,92.0,6.6,18.1,356.0,782.96,638.17
2018,8,31,16,45,621.5,81.5,6.55,17.8,313.0,760.89,623.5
2018,8,31,17,0,615.0,71.0,6.5,17.5,270.0,735.98,605.79
2018,8,31,17,15,599.0,61.0,6.35,17.15,226.0,700.06,577.87
2018,8,31,17,30,583.0,51.0,6.2,16.8,182.0,662.17,546.1
2018,8,31,17,45,499.5,43.5,6.05,16.45,134.5,564.86,464.14
2018,8,31,18,0,416.0,36.0,5.9,16.1,87.0,469.91,377.99
2018,8,31,18,15,246.5,24.0,5.8,15.95,50.5,289.75,171.63
2018,8,31,18,30,77.0,12.0,5.7,15.8,14.0,72.66,0.0
2018,8,31,18,45,38.5,6.0,5.55,15.65,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.2,15.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,1,5,45,14.5,3.0,2.9,15.1,4.0,2.36,0.0
2018,9,1,6,0,29.0,6.0,2.9,15.3,8.0,4.6,0.0
2018,9,1,6,15,14.5,10.0,2.75,15.55,11.0,8.18,1.19
2018,9,1,6,30,0.0,14.0,2.6,15.8,14.0,10.62,3.64
2018,9,1,6,45,0.0,19.0,2.4,16.0,19.0,14.44,7.16
2018,9,1,7,0,0.0,24.0,2.2,16.2,24.0,18.26,10.64
2018,9,1,7,15,0.0,33.5,2.1,16.45,33.5,25.55,17.14
2018,9,1,7,30,0.0,43.0,2.0,16.7,43.0,32.85,23.58
2018,9,1,7,45,0.0,53.0,1.85,16.95,53.0,40.57,30.29
2018,9,1,8,0,0.0,63.0,1.7,17.2,63.0,48.3,36.94
2018,9,1,8,15,0.0,87.5,1.7,17.45,87.5,67.17,53.18
2018,9,1,8,30,0.0,112.0,1.7,17.7,112.0,84.77,68.09
2018,9,1,8,45,0.0,127.0,1.75,17.95,127.0,95.51,76.96
2018,9,1,9,0,0.0,142.0,1.8,18.2,142.0,106.14,85.67
2018,9,1,9,15,1.0,157.0,1.95,18.4,157.5,116.68,94.27
2018,9,1,9,30,2.0,172.0,2.1,18.6,173.0,127.11,102.73
2018,9,1,9,45,4.5,189.0,2.25,18.8,192.0,138.78,112.18
2018,9,1,10,0,7.0,206.0,2.4,19.0,211.0,150.3,121.46
2018,9,1,10,15,8.5,218.0,2.55,19.15,224.5,160.04,123.28
2018,9,1,10,30,10.0,230.0,2.7,19.3,238.0,170.19,130.91
2018,9,1,10,45,15.5,264.0,2.85,19.45,277.0,196.31,150.99
2018,9,1,11,0,21.0,298.0,3.0,19.6,316.0,223.58,171.93
2018,9,1,11,15,22.5,308.0,3.2,19.65,327.5,234.47,180.38
2018,9,1,11,30,24.0,318.0,3.4,19.7,339.0,241.08,185.59
2018,9,1,11,45,24.0,321.5,3.6,19.8,342.5,249.49,192.24
2018,9,1,12,0,24.0,325.0,3.8,19.9,346.0,258.22,199.13
2018,9,1,12,15,25.0,327.0,3.9,19.9,349.0,266.06,205.38
2018,9,1,12,30,26.0,329.0,4.0,19.9,352.0,274.26,211.94
2018,9,1,12,45,25.0,322.0,4.15,19.95,343.5,274.08,212.01
2018,9,1,13,0,24.0,315.0,4.3,20.0,335.0,273.42,211.77
2018,9,1,13,15,22.0,304.5,4.45,19.95,322.5,257.77,199.98
2018,9,1,13,30,20.0,294.0,4.6,19.9,310.0,250.56,194.74
2018,9,1,13,45,76.0,268.5,4.75,19.85,328.0,291.2,228.75
2018,9,1,14,0,132.0,243.0,4.9,19.8,346.0,338.52,267.99
2018,9,1,14,15,461.0,192.0,4.95,19.65,531.5,627.22,497.36
2018,9,1,14,30,790.0,141.0,5.0,19.5,717.0,898.06,698.81
2018,9,1,14,45,777.0,137.5,5.1,19.35,679.0,905.68,705.07
2018,9,1,15,0,764.0,134.0,5.2,19.2,641.0,909.38,710.31
2018,9,1,15,15,747.5,130.0,5.2,19.2,599.0,913.05,714.7
2018,9,1,15,30,731.0,126.0,5.2,19.2,557.0,905.7,711.33
2018,9,1,15,45,683.5,121.0,5.25,18.8,497.5,862.7,683.56
2018,9,1,16,0,636.0,116.0,5.3,18.4,438.0,815.96,652.71
2018,9,1,16,15,591.5,113.5,5.25,18.1,388.0,772.01,622.59
2018,9,1,16,30,547.0,111.0,5.2,17.8,338.0,725.11,589.57
2018,9,1,16,45,483.5,105.0,5.2,17.55,285.5,643.61,528.92
2018,9,1,17,0,420.0,99.0,5.2,17.3,233.0,573.18,475.13
2018,9,1,17,15,268.0,90.0,5.15,16.9,170.0,390.63,327.67
2018,9,1,17,30,116.0,81.0,5.1,16.5,107.0,220.18,183.07
2018,9,1,17,45,78.0,61.0,5.0,16.15,76.5,161.85,132.05
2018,9,1,18,0,40.0,41.0,4.9,15.8,46.0,103.31,79.57
2018,9,1,18,15,24.0,24.5,4.9,15.65,27.0,52.26,22.03
2018,9,1,18,30,8.0,8.0,4.9,15.5,8.0,12.85,0.0
2018,9,1,18,45,4.0,4.0,4.85,15.3,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,2,5,45,3.5,5.0,2.05,14.45,5.0,3.93,0.0
2018,9,2,6,0,7.0,10.0,2.0,14.7,10.0,7.86,0.0
2018,9,2,6,15,28.5,22.5,2.0,15.0,26.5,17.58,9.01
2018,9,2,6,30,50.0,35.0,2.0,15.3,43.0,27.01,17.98
2018,9,2,6,45,63.5,48.5,1.95,15.55,62.5,36.94,27.1
2018,9,2,7,0,77.0,62.0,1.9,15.8,82.0,46.7,35.94
2018,9,2,7,15,38.5,76.0,1.85,16.15,86.0,57.13,45.17
2018,9,2,7,30,0.0,90.0,1.8,16.5,90.0,67.51,54.18
2018,9,2,7,45,2.5,115.5,1.75,16.8,116.5,85.35,69.54
2018,9,2,8,0,5.0,141.0,1.7,17.1,143.0,102.88,84.37
2018,9,2,8,15,10.5,164.5,1.7,17.4,170.0,118.93,97.73
2018,9,2,8,30,16.0,188.0,1.7,17.7,197.0,134.79,110.73
2018,9,2,8,45,19.0,206.0,1.7,18.0,217.5,147.06,120.56
2018,9,2,9,0,22.0,224.0,1.7,18.3,238.0,159.2,130.19
2018,9,2,9,15,22.0,237.0,1.7,18.6,251.5,168.11,137.07
2018,9,2,9,30,22.0,250.0,1.7,18.9,265.0,176.91,143.82
2018,9,2,9,45,31.5,276.5,1.7,19.15,299.5,180.51,146.31
2018,9,2,10,0,41.0,303.0,1.7,19.4,334.0,194.63,157.42
2018,9,2,10,15,114.0,331.5,1.75,19.65,421.5,211.73,159.69
2018,9,2,10,30,187.0,360.0,1.8,19.9,509.0,252.08,186.16
2018,9,2,10,45,207.0,376.0,1.8,20.1,545.0,284.81,210.07
2018,9,2,11,0,227.0,392.0,1.8,20.3,581.0,320.6,237.35
2018,9,2,11,15,152.5,393.5,1.9,20.45,521.5,319.45,240.01
2018,9,2,11,30,78.0,395.0,2.0,20.6,462.0,313.12,237.69
2018,9,2,11,45,84.0,389.5,2.1,20.75,462.0,323.37,245.97
2018,9,2,12,0,90.0,384.0,2.2,20.9,462.0,333.71,254.29
2018,9,2,12,15,116.5,388.0,2.35,20.9,489.0,365.92,279.32
2018,9,2,12,30,143.0,392.0,2.5,20.9,516.0,399.9,305.69
2018,9,2,12,45,188.0,389.0,2.65,20.9,550.0,443.02,339.21
2018,9,2,13,0,233.0,386.0,2.8,20.9,584.0,499.43,382.4
2018,9,2,13,15,232.0,388.5,3.0,20.8,582.5,510.08,391.55
2018,9,2,13,30,231.0,391.0,3.2,20.7,581.0,529.9,407.51
2018,9,2,13,45,239.5,362.0,3.35,20.6,553.5,543.97,419.52
2018,9,2,14,0,248.0,333.0,3.5,20.5,526.0,541.68,419.81
2018,9,2,14,15,495.0,242.5,3.65,20.35,608.0,708.31,549.66
2018,9,2,14,30,742.0,152.0,3.8,20.2,690.0,871.82,671.15
2018,9,2,14,45,689.5,154.0,3.95,20.0,633.0,848.07,655.78
2018,9,2,15,0,637.0,156.0,4.1,19.8,576.0,819.15,637.95
2018,9,2,15,15,648.0,147.0,4.1,19.8,550.0,835.14,651.23
2018,9,2,15,30,659.0,138.0,4.1,19.8,524.0,848.16,662.26
2018,9,2,15,45,585.5,140.0,4.2,19.3,461.5,786.85,621.35
2018,9,2,16,0,512.0,142.0,4.3,18.8,399.0,710.72,568.77
2018,9,2,16,15,447.5,139.0,4.25,18.5,346.0,647.74,523.82
2018,9,2,16,30,383.0,136.0,4.2,18.2,293.0,583.21,475.55
2018,9,2,16,45,303.5,125.5,4.15,17.85,239.5,469.02,387.35
2018,9,2,17,0,224.0,115.0,4.1,17.5,186.0,381.64,317.03
2018,9,2,17,15,213.0,96.0,4.05,17.15,153.0,348.3,290.44
2018,9,2,17,30,202.0,77.0,4.0,16.8,120.0,313.96,261.45
2018,9,2,17,45,156.5,58.5,3.9,16.4,86.5,248.28,204.24
2018,9,2,18,0,111.0,40.0,3.8,16.0,53.0,183.55,144.82
2018,9,2,18,15,60.5,23.5,3.75,15.8,30.0,106.87,37.7
2018,9,2,18,30,10.0,7.0,3.7,15.6,7.0,13.68,0.0
2018,9,2,18,45,5.0,3.5,3.65,15.4,3.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,3,5,45,4.5,4.5,1.85,14.4,4.5,3.54,0.0
2018,9,3,6,0,9.0,9.0,1.9,14.6,9.0,7.07,0.0
2018,9,3,6,15,4.5,18.0,1.9,14.85,18.0,13.72,5.72
2018,9,3,6,30,0.0,27.0,1.9,15.1,27.0,20.58,12.36
2018,9,3,6,45,0.0,41.0,1.9,15.35,41.0,31.34,22.17
2018,9,3,7,0,0.0,55.0,1.9,15.6,55.0,42.06,31.84
2018,9,3,7,15,0.0,65.5,1.85,15.9,65.5,49.98,38.89
2018,9,3,7,30,0.0,76.0,1.8,16.2,76.0,57.86,45.76
2018,9,3,7,45,1.0,100.0,1.8,16.45,100.5,74.97,60.6
2018,9,3,8,0,2.0,124.0,1.8,16.7,125.0,91.76,74.92
2018,9,3,8,15,6.5,152.0,1.8,16.95,155.5,110.9,91.06
2018,9,3,8,30,11.0,180.0,1.8,17.2,186.0,129.68,106.65
2018,9,3,8,45,15.0,199.5,1.75,17.5,208.5,142.92,117.35
2018,9,3,9,0,19.0,219.0,1.7,17.8,231.0,156.02,127.82
2018,9,3,9,15,26.0,243.5,1.75,18.0,261.0,172.02,140.69
2018,9,3,9,30,33.0,268.0,1.8,18.2,291.0,175.59,143.17
2018,9,3,9,45,44.5,295.5,1.8,18.45,328.0,190.44,154.96
2018,9,3,10,0,56.0,323.0,1.8,18.7,365.0,204.76,166.19
2018,9,3,10,15,121.5,347.5,1.85,18.9,443.0,219.85,166.32
2018,9,3,10,30,187.0,372.0,1.9,19.1,521.0,257.85,191.26
2018,9,3,10,45,291.5,360.0,1.95,19.35,599.0,283.89,206.7
2018,9,3,11,0,396.0,348.0,2.0,19.6,677.0,332.98,241.97
2018,9,3,11,15,371.0,365.0,2.1,19.7,677.5,368.27,272.21
2018,9,3,11,30,346.0,382.0,2.2,19.8,678.0,401.27,300.24
2018,9,3,11,45,456.5,330.5,2.25,19.95,724.0,445.86,335.0
2018,9,3,12,0,567.0,279.0,2.3,20.1,770.0,502.08,379.12
2018,9,3,12,15,644.0,242.5,2.4,20.15,799.0,558.39,423.75
2018,9,3,12,30,721.0,206.0,2.5,20.2,828.0,619.65,471.75
2018,9,3,12,45,746.5,192.5,2.55,20.25,830.0,669.29,510.21
2018,9,3,13,0,772.0,179.0,2.6,20.3,832.0,714.21,544.9
2018,9,3,13,15,582.5,255.0,2.75,20.25,742.0,684.21,522.97
2018,9,3,13,30,393.0,331.0,2.9,20.2,652.0,630.9,483.39
2018,9,3,13,45,341.0,333.5,3.0,20.15,606.0,601.04,463.04
2018,9,3,14,0,289.0,336.0,3.1,20.1,560.0,579.81,448.11
2018,9,3,14,15,533.5,239.5,3.25,19.9,632.0,739.24,571.85
2018,9,3,14,30,778.0,143.0,3.4,19.7,704.0,887.81,681.4
2018,9,3,14,45,763.5,140.0,3.5,19.5,666.0,894.2,687.19
2018,9,3,15,0,749.0,137.0,3.6,19.3,628.0,904.38,696.95
2018,9,3,15,15,730.5,133.0,3.6,19.3,585.0,898.64,694.6
2018,9,3,15,30,712.0,129.0,3.6,19.3,542.0,889.09,689.82
2018,9,3,15,45,688.0,124.0,3.7,18.8,495.5,869.25,679.71
2018,9,3,16,0,664.0,119.0,3.8,18.3,449.0,845.89,666.98
2018,9,3,16,15,632.5,112.5,3.75,18.05,399.5,809.99,643.49
2018,9,3,16,30,601.0,106.0,3.7,17.8,350.0,771.1,617.36
2018,9,3,16,45,547.0,98.5,3.6,17.5,297.0,706.28,570.9
2018,9,3,17,0,493.0,91.0,3.5,17.2,244.0,631.93,515.63
2018,9,3,17,15,428.0,80.0,3.4,16.9,194.5,552.19,453.87
2018,9,3,17,30,363.0,69.0,3.3,16.6,145.0,473.51,390.07
2018,9,3,17,45,291.0,54.5,3.15,16.3,104.5,385.14,315.24
2018,9,3,18,0,219.0,40.0,3.0,16.0,64.0,300.8,236.39
2018,9,3,18,15,125.5,24.0,2.9,15.85,36.0,177.57,34.41
2018,9,3,18,30,32.0,8.0,2.8,15.7,8.0,32.38,0.0
2018,9,3,18,45,16.0,4.0,2.65,15.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,5,45,4.0,3.0,2.4,14.75,3.0,2.36,0.0
2018,9,4,6,0,8.0,6.0,2.5,15.0,6.0,4.92,0.0
2018,9,4,6,15,20.0,13.0,2.55,15.3,15.5,10.51,2.96
2018,9,4,6,30,32.0,20.0,2.6,15.6,25.0,16.03,8.33
2018,9,4,6,45,32.0,27.5,2.6,15.9,34.0,21.77,13.63
2018,9,4,7,0,32.0,35.0,2.6,16.2,43.0,27.39,18.74
2018,9,4,7,15,16.0,45.5,2.55,16.5,49.5,35.68,26.13
2018,9,4,7,30,0.0,56.0,2.5,16.8,56.0,42.87,32.43
2018,9,4,7,45,0.0,74.5,2.4,17.05,74.5,57.19,44.91
2018,9,4,8,0,0.0,93.0,2.3,17.3,93.0,70.66,56.46
2018,9,4,8,15,0.5,116.0,2.25,17.6,116.5,87.01,70.34
2018,9,4,8,30,1.0,139.0,2.2,17.9,140.0,103.07,83.78
2018,9,4,8,45,3.5,163.0,2.15,18.2,165.5,119.56,97.41
2018,9,4,9,0,6.0,187.0,2.1,18.5,191.0,135.77,110.66
2018,9,4,9,15,13.5,217.0,2.05,18.8,226.0,155.57,126.75
2018,9,4,9,30,21.0,247.0,2.0,19.1,261.0,174.93,142.28
2018,9,4,9,45,42.0,285.0,2.0,19.4,315.5,185.07,150.1
2018,9,4,10,0,63.0,323.0,2.0,19.7,370.0,204.92,165.83
2018,9,4,10,15,222.0,316.0,2.0,19.95,490.5,200.51,147.59
2018,9,4,10,30,381.0,309.0,2.0,20.2,611.0,233.48,163.7
2018,9,4,10,45,541.5,257.0,2.0,20.4,698.5,270.86,185.99
2018,9,4,11,0,702.0,205.0,2.0,20.6,786.0,321.08,222.01
2018,9,4,11,15,555.0,278.0,2.05,20.8,742.5,371.0,268.66
2018,9,4,11,30,408.0,351.0,2.1,21.0,699.0,402.43,298.62
2018,9,4,11,45,308.5,385.5,2.15,21.15,649.5,417.49,313.48
2018,9,4,12,0,209.0,420.0,2.2,21.3,600.0,419.55,317.03
2018,9,4,12,15,157.5,416.5,2.35,21.3,552.0,409.58,311.07
2018,9,4,12,30,106.0,413.0,2.5,21.3,504.0,388.2,295.93
2018,9,4,12,45,98.0,406.0,2.6,21.35,489.5,389.87,297.89
2018,9,4,13,0,90.0,399.0,2.7,21.4,475.0,390.18,298.63
2018,9,4,13,15,89.0,390.0,2.85,21.35,464.0,392.69,301.33
2018,9,4,13,30,88.0,381.0,3.0,21.3,453.0,394.5,303.51
2018,9,4,13,45,141.5,350.0,3.2,21.2,461.0,436.32,337.38
2018,9,4,14,0,195.0,319.0,3.4,21.1,469.0,465.14,361.7
2018,9,4,14,15,522.5,215.0,3.55,20.95,594.5,704.62,547.26
2018,9,4,14,30,850.0,111.0,3.7,20.8,720.0,919.13,702.45
2018,9,4,14,45,836.5,109.5,3.85,20.6,682.0,929.1,710.56
2018,9,4,15,0,823.0,108.0,4.0,20.4,644.0,935.1,717.69
2018,9,4,15,15,806.0,104.5,4.0,20.4,600.0,931.45,716.91
2018,9,4,15,30,789.0,101.0,4.0,20.4,556.0,923.83,713.58
2018,9,4,15,45,764.0,98.5,4.1,19.85,508.0,905.65,704.95
2018,9,4,16,0,739.0,96.0,4.2,19.3,460.0,890.47,698.43
2018,9,4,16,15,703.5,93.0,4.15,18.95,409.0,855.0,675.8
2018,9,4,16,30,668.0,90.0,4.1,18.6,358.0,816.54,650.57
2018,9,4,16,45,553.5,89.5,4.05,18.2,290.5,701.14,566.98
2018,9,4,17,0,439.0,89.0,4.0,17.8,223.0,576.48,473.06
2018,9,4,17,15,294.0,80.0,3.9,17.4,162.5,424.79,352.64
2018,9,4,17,30,149.0,71.0,3.8,17.0,102.0,255.79,211.71
2018,9,4,17,45,99.0,52.0,3.7,16.6,70.0,167.24,136.0
2018,9,4,18,0,49.0,33.0,3.6,16.2,38.0,98.11,73.49
2018,9,4,18,15,29.0,19.0,3.5,16.0,21.5,56.49,0.0
2018,9,4,18,30,9.0,5.0,3.4,15.8,5.0,11.25,0.0
2018,9,4,18,45,4.5,2.5,3.3,15.6,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,5,45,0.0,1.5,2.15,14.2,1.5,1.18,0.0
2018,9,5,6,0,0.0,3.0,2.2,14.4,3.0,2.27,0.0
2018,9,5,6,15,0.0,7.5,2.15,14.65,7.5,5.68,0.0
2018,9,5,6,30,0.0,12.0,2.1,14.9,12.0,9.1,2.3
2018,9,5,6,45,0.0,18.5,2.1,15.15,18.5,14.06,6.84
2018,9,5,7,0,0.0,25.0,2.1,15.4,25.0,19.03,11.36
2018,9,5,7,15,0.0,31.0,2.1,15.7,31.0,23.63,15.49
2018,9,5,7,30,0.0,37.0,2.1,16.0,37.0,28.24,19.56
2018,9,5,7,45,0.0,52.0,2.05,16.3,52.0,39.79,29.71
2018,9,5,8,0,0.0,67.0,2.0,16.6,67.0,51.39,39.77
2018,9,5,8,15,0.0,85.0,2.1,16.85,85.0,65.32,51.74
2018,9,5,8,30,0.0,103.0,2.2,17.1,103.0,78.39,62.81
2018,9,5,8,45,0.0,110.5,2.25,17.4,110.5,83.96,67.31
2018,9,5,9,0,0.0,118.0,2.3,17.7,118.0,89.48,71.75
2018,9,5,9,15,1.0,139.5,2.45,17.9,140.0,104.69,84.44
2018,9,5,9,30,2.0,161.0,2.6,18.1,162.0,119.64,96.79
2018,9,5,9,45,4.5,184.0,2.75,18.3,187.0,135.36,109.71
2018,9,5,10,0,7.0,207.0,2.9,18.5,212.0,150.8,122.29
2018,9,5,10,15,12.0,238.0,3.0,18.65,247.0,173.07,133.93
2018,9,5,10,30,17.0,269.0,3.1,18.8,282.0,196.51,151.79
2018,9,5,10,45,24.5,298.5,3.2,18.9,318.0,210.77,162.39
2018,9,5,11,0,32.0,328.0,3.3,19.0,354.0,237.05,182.59
2018,9,5,11,15,29.0,323.0,3.4,19.05,347.0,239.92,185.0
2018,9,5,11,30,26.0,318.0,3.5,19.1,340.0,241.96,186.82
2018,9,5,11,45,23.0,310.5,3.6,19.15,330.0,243.54,188.24
2018,9,5,12,0,20.0,303.0,3.7,19.2,320.0,240.01,185.66
2018,9,5,12,15,18.0,292.5,3.8,19.2,308.0,234.12,181.26
2018,9,5,12,30,16.0,282.0,3.9,19.2,296.0,227.63,176.37
2018,9,5,12,45,18.5,290.5,3.95,19.15,306.5,238.44,185.07
2018,9,5,13,0,21.0,299.0,4.0,19.1,317.0,249.75,194.15
2018,9,5,13,15,83.5,289.5,4.1,18.95,357.5,314.31,246.32
2018,9,5,13,30,146.0,280.0,4.2,18.8,398.0,364.08,287.0
2018,9,5,13,45,83.5,277.0,4.3,18.7,344.0,321.15,252.78
2018,9,5,14,0,21.0,274.0,4.4,18.6,290.0,240.56,188.49
2018,9,5,14,15,18.0,257.0,4.45,18.4,270.5,225.86,177.48
2018,9,5,14,30,15.0,240.0,4.5,18.2,251.0,210.64,165.84
2018,9,5,14,45,13.0,225.0,4.55,18.05,234.0,197.72,155.97
2018,9,5,15,0,11.0,210.0,4.6,17.9,217.0,184.5,145.8
2018,9,5,15,15,11.0,199.0,4.6,17.9,205.5,176.78,139.99
2018,9,5,15,30,11.0,188.0,4.6,17.9,194.0,169.07,134.18
2018,9,5,15,45,12.0,177.5,4.6,17.45,183.5,162.93,129.91
2018,9,5,16,0,13.0,167.0,4.6,17.0,173.0,157.02,125.79
2018,9,5,16,15,25.5,155.0,4.6,16.7,165.5,178.92,145.04
2018,9,5,16,30,38.0,143.0,4.6,16.4,158.0,183.25,149.83
2018,9,5,16,45,48.0,128.0,4.55,16.15,144.0,181.3,149.2
2018,9,5,17,0,58.0,113.0,4.5,15.9,130.0,179.43,148.38
2018,9,5,17,15,43.5,88.5,4.45,15.6,100.0,138.76,113.73
2018,9,5,17,30,29.0,64.0,4.4,15.3,70.0,96.68,77.29
2018,9,5,17,45,19.0,45.0,4.35,15.05,48.5,66.57,50.66
2018,9,5,18,0,9.0,26.0,4.3,14.8,27.0,34.17,21.49
2018,9,5,18,15,4.5,14.5,4.25,14.65,15.0,17.16,0.0
2018,9,5,18,30,0.0,3.0,4.2,14.5,3.0,2.36,0.0
2018,9,5,18,45,0.0,1.5,4.1,14.4,1.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.25,2.0,1.57,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.4,4.0,3.02,0.0
2018,9,6,6,15,0.0,9.5,2.25,13.65,9.5,7.2,0.17
2018,9,6,6,30,0.0,15.0,2.2,13.9,15.0,11.39,4.32
2018,9,6,6,45,0.0,22.5,2.1,14.1,22.5,17.12,9.6
2018,9,6,7,0,0.0,30.0,2.0,14.3,30.0,22.86,14.86
2018,9,6,7,15,0.0,37.0,2.05,14.6,37.0,28.23,19.7
2018,9,6,7,30,0.0,44.0,2.1,14.9,44.0,33.62,24.47
2018,9,6,7,45,0.0,53.0,2.1,15.2,53.0,40.56,30.54
2018,9,6,8,0,0.0,62.0,2.1,15.5,62.0,47.53,36.55
2018,9,6,8,15,2.5,98.5,2.2,15.85,100.0,74.92,60.35
2018,9,6,8,30,5.0,135.0,2.3,16.2,138.0,100.42,82.11
2018,9,6,8,45,9.5,171.0,2.4,16.55,176.5,124.76,102.56
2018,9,6,9,0,14.0,207.0,2.5,16.9,215.0,148.35,122.1
2018,9,6,9,15,15.5,220.0,2.65,17.2,230.0,157.33,129.17
2018,9,6,9,30,17.0,233.0,2.8,17.5,245.0,166.21,136.15
2018,9,6,9,45,15.0,235.5,3.0,17.8,246.5,168.44,137.59
2018,9,6,10,0,13.0,238.0,3.2,18.1,248.0,170.54,138.95
2018,9,6,10,15,13.5,243.5,3.3,18.3,254.0,176.63,136.95
2018,9,6,10,30,14.0,249.0,3.4,18.5,260.0,183.04,141.55
2018,9,6,10,45,19.0,277.0,3.5,18.7,292.5,205.34,158.66
2018,9,6,11,0,24.0,305.0,3.6,18.9,325.0,228.75,176.65
2018,9,6,11,15,24.0,308.5,3.65,19.0,328.5,235.06,181.55
2018,9,6,11,30,24.0,312.0,3.7,19.1,332.0,241.32,186.48
2018,9,6,11,45,30.0,330.5,3.7,19.25,356.0,258.68,199.92
2018,9,6,12,0,36.0,349.0,3.7,19.4,380.0,281.7,217.73
2018,9,6,12,15,37.5,352.0,3.7,19.5,384.0,292.15,225.89
2018,9,6,12,30,39.0,355.0,3.7,19.6,388.0,302.85,234.28
2018,9,6,12,45,42.5,356.5,3.7,19.65,392.0,313.9,243.03
2018,9,6,13,0,46.0,358.0,3.7,19.7,396.0,325.33,252.11
2018,9,6,13,15,61.0,362.5,3.7,19.75,412.0,348.31,270.32
2018,9,6,13,30,76.0,367.0,3.7,19.8,428.0,372.89,289.74
2018,9,6,13,45,140.5,340.0,3.75,19.85,448.5,426.54,332.8
2018,9,6,14,0,205.0,313.0,3.8,19.9,469.0,468.11,366.75
2018,9,6,14,15,552.0,201.5,3.8,19.85,598.0,725.26,566.19
2018,9,6,14,30,899.0,90.0,3.8,19.8,727.0,928.02,712.12
2018,9,6,14,45,887.5,88.0,3.8,19.75,688.0,939.18,719.91
2018,9,6,15,0,876.0,86.0,3.8,19.7,649.0,946.39,726.64
2018,9,6,15,15,860.5,83.5,3.8,19.7,605.0,945.24,727.65
2018,9,6,15,30,845.0,81.0,3.8,19.7,561.0,940.19,726.17
2018,9,6,15,45,824.0,79.0,3.85,19.4,513.0,938.5,728.32
2018,9,6,16,0,803.0,77.0,3.9,19.1,465.0,921.34,719.59
2018,9,6,16,15,773.5,73.5,3.9,18.85,413.5,890.28,700.44
2018,9,6,16,30,744.0,70.0,3.9,18.6,362.0,855.97,678.51
2018,9,6,16,45,703.0,65.5,3.95,18.3,309.5,806.2,644.72
2018,9,6,17,0,662.0,61.0,4.0,18.0,257.0,761.47,613.11
2018,9,6,17,15,599.5,55.0,3.95,17.6,205.5,686.51,556.19
2018,9,6,17,30,537.0,49.0,3.9,17.2,154.0,611.38,495.75
2018,9,6,17,45,416.5,40.0,3.85,16.8,106.5,480.56,387.58
2018,9,6,18,0,296.0,31.0,3.8,16.4,59.0,354.63,266.04
2018,9,6,18,15,166.5,18.0,3.8,16.2,32.0,193.58,0.0
2018,9,6,18,30,37.0,5.0,3.8,16.0,5.0,3.93,0.0
2018,9,6,18,45,18.5,2.5,3.75,15.75,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,5,45,0.0,2.0,2.5,13.65,2.0,1.57,0.0
2018,9,7,6,0,0.0,4.0,2.5,13.9,4.0,3.15,0.0
2018,9,7,6,15,16.0,8.5,2.5,14.2,11.0,6.98,0.0
2018,9,7,6,30,32.0,13.0,2.5,14.5,18.0,10.2,3.24
2018,9,7,6,45,39.0,20.0,2.45,14.8,28.0,15.43,8.05
2018,9,7,7,0,46.0,27.0,2.4,15.1,38.0,21.61,13.68
2018,9,7,7,15,23.0,34.5,2.4,15.45,40.0,27.49,18.95
2018,9,7,7,30,0.0,42.0,2.4,15.8,42.0,32.08,23.0
2018,9,7,7,45,0.0,53.5,2.35,16.15,53.5,40.95,30.76
2018,9,7,8,0,0.0,65.0,2.3,16.5,65.0,49.84,38.44
2018,9,7,8,15,0.0,86.0,2.3,16.85,86.0,66.0,52.35
2018,9,7,8,30,0.0,107.0,2.3,17.2,107.0,81.15,65.21
2018,9,7,8,45,0.5,134.0,2.3,17.55,134.5,100.14,81.18
2018,9,7,9,0,1.0,161.0,2.3,17.9,162.0,118.69,96.58
2018,9,7,9,15,3.5,177.0,2.3,18.25,179.5,129.78,105.52
2018,9,7,9,30,6.0,193.0,2.3,18.6,197.0,140.75,114.3
2018,9,7,9,45,9.0,212.5,2.3,18.9,219.0,153.84,124.8
2018,9,7,10,0,12.0,232.0,2.3,19.2,241.0,166.73,135.05
2018,9,7,10,15,23.0,270.0,2.35,19.45,288.0,193.95,149.47
2018,9,7,10,30,34.0,308.0,2.4,19.7,335.0,211.14,161.71
2018,9,7,10,45,42.5,331.5,2.45,19.9,366.0,233.82,178.64
2018,9,7,11,0,51.0,355.0,2.5,20.1,397.0,258.43,197.25
2018,9,7,11,15,52.5,363.5,2.6,20.3,407.5,273.38,208.82
2018,9,7,11,30,54.0,372.0,2.7,20.5,418.0,288.77,220.78
2018,9,7,11,45,60.0,379.5,2.85,20.65,430.5,305.94,234.12
2018,9,7,12,0,66.0,387.0,3.0,20.8,443.0,324.04,248.19
2018,9,7,12,15,87.0,398.0,3.2,20.85,472.0,353.96,271.44
2018,9,7,12,30,108.0,409.0,3.4,20.9,501.0,386.58,296.79
2018,9,7,12,45,97.0,400.0,3.6,20.95,482.0,384.75,295.95
2018,9,7,13,0,86.0,391.0,3.8,21.0,463.0,381.14,293.77
2018,9,7,13,15,85.0,381.5,4.05,21.0,451.0,382.88,295.87
2018,9,7,13,30,84.0,372.0,4.3,21.0,439.0,383.9,297.45
2018,9,7,13,45,141.5,340.0,4.5,20.95,449.0,427.52,333.17
2018,9,7,14,0,199.0,308.0,4.7,20.9,459.0,458.26,359.36
2018,9,7,14,15,556.0,198.0,4.85,20.8,595.0,724.99,568.2
2018,9,7,14,30,913.0,88.0,5.0,20.7,731.0,937.62,724.05
2018,9,7,14,45,901.5,86.5,5.15,20.55,692.0,949.56,734.13
2018,9,7,15,0,890.0,85.0,5.3,20.4,653.0,957.52,742.89
2018,9,7,15,15,860.0,85.5,5.3,20.4,603.0,946.13,736.65
2018,9,7,15,30,830.0,86.0,5.3,20.4,553.0,942.57,736.24
2018,9,7,15,45,814.0,82.5,5.4,20.05,507.0,932.06,732.58
2018,9,7,16,0,798.0,79.0,5.5,19.7,461.0,917.84,726.24
2018,9,7,16,15,779.0,73.5,5.45,19.4,412.0,894.49,712.01
2018,9,7,16,30,760.0,68.0,5.4,19.1,363.0,867.79,694.95
2018,9,7,16,45,720.0,63.0,5.35,18.8,309.5,818.22,660.03
2018,9,7,17,0,680.0,58.0,5.3,18.5,256.0,766.28,621.8
2018,9,7,17,15,617.0,52.0,5.15,18.05,204.0,697.52,568.25
2018,9,7,17,30,554.0,46.0,5.0,17.6,152.0,621.88,506.01
2018,9,7,17,45,450.5,38.0,4.9,17.2,106.5,507.76,409.11
2018,9,7,18,0,347.0,30.0,4.8,16.8,61.0,397.27,289.79
2018,9,7,18,15,198.5,18.5,4.65,16.55,33.5,180.66,0.0
2018,9,7,18,30,50.0,7.0,4.5,16.3,6.0,0.0,0.0
2018,9,7,18,45,25.0,3.5,4.4,16.1,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,8,5,45,101.0,9.0,4.3,14.55,13.0,0.0,0.0
2018,9,8,6,0,202.0,18.0,4.4,14.8,26.0,14.16,0.0
2018,9,8,6,15,347.5,27.0,4.45,15.1,65.5,22.43,11.82
2018,9,8,6,30,493.0,36.0,4.5,15.4,105.0,30.18,20.48
2018,9,8,6,45,450.0,49.5,4.5,15.7,133.0,40.26,29.84
2018,9,8,7,0,407.0,63.0,4.5,16.0,161.0,49.62,38.39
2018,9,8,7,15,266.5,97.0,4.45,16.3,167.5,70.0,56.47
2018,9,8,7,30,126.0,131.0,4.4,16.6,174.0,90.95,74.77
2018,9,8,7,45,184.5,149.5,4.4,16.9,223.5,103.54,85.5
2018,9,8,8,0,243.0,168.0,4.4,17.2,273.0,112.45,92.86
2018,9,8,8,15,337.0,172.5,4.35,17.45,337.5,116.72,96.13
2018,9,8,8,30,431.0,177.0,4.3,17.7,402.0,116.13,95.21
2018,9,8,8,45,643.5,130.5,4.25,18.0,500.0,91.75,73.9
2018,9,8,9,0,856.0,84.0,4.2,18.3,598.0,81.4,64.74
2018,9,8,9,15,881.0,82.0,4.2,18.55,643.0,81.04,64.2
2018,9,8,9,30,906.0,80.0,4.2,18.8,688.0,80.67,63.66
2018,9,8,9,45,911.5,83.0,4.2,19.05,722.5,82.72,65.19
2018,9,8,10,0,917.0,86.0,4.2,19.3,757.0,84.61,66.59
2018,9,8,10,15,923.5,88.0,4.2,19.45,786.0,136.01,76.46
2018,9,8,10,30,930.0,90.0,4.2,19.6,815.0,197.59,113.89
2018,9,8,10,45,934.5,91.5,4.2,19.8,837.0,258.94,162.31
2018,9,8,11,0,939.0,93.0,4.2,20.0,859.0,320.28,215.49
2018,9,8,11,15,941.5,93.5,4.35,20.15,872.5,380.06,269.1
2018,9,8,11,30,944.0,94.0,4.5,20.3,886.0,439.1,321.91
2018,9,8,11,45,944.5,94.5,4.6,20.45,892.0,496.26,372.26
2018,9,8,12,0,945.0,95.0,4.7,20.6,898.0,552.0,420.24
2018,9,8,12,15,948.0,93.0,4.85,20.65,896.5,605.45,465.58
2018,9,8,12,30,951.0,91.0,5.0,20.7,895.0,657.11,508.54
2018,9,8,12,45,952.5,88.5,5.2,20.8,885.5,705.32,548.15
2018,9,8,13,0,954.0,86.0,5.4,20.9,876.0,751.07,585.27
2018,9,8,13,15,950.0,85.0,5.5,20.95,857.5,791.5,616.76
2018,9,8,13,30,946.0,84.0,5.6,21.0,839.0,828.72,644.51
2018,9,8,13,45,940.0,83.5,5.7,21.05,813.5,861.48,669.1
2018,9,8,14,0,934.0,83.0,5.8,21.1,788.0,890.67,691.25
2018,9,8,14,15,926.0,81.5,5.85,21.05,755.5,913.38,708.92
2018,9,8,14,30,918.0,80.0,5.9,21.0,723.0,932.22,724.04
2018,9,8,14,45,907.5,78.5,5.95,21.0,684.5,944.87,734.8
2018,9,8,15,0,897.0,77.0,6.0,21.0,646.0,953.56,742.97
2018,9,8,15,15,882.0,75.0,6.0,21.0,601.5,953.4,744.74
2018,9,8,15,30,867.0,73.0,6.0,21.0,557.0,949.31,743.9
2018,9,8,15,45,848.5,70.5,6.05,20.7,509.5,937.37,738.66
2018,9,8,16,0,830.0,68.0,6.1,20.4,462.0,921.81,730.8
2018,9,8,16,15,803.5,66.0,6.1,20.0,411.5,907.19,723.49
2018,9,8,16,30,777.0,64.0,6.1,19.6,361.0,877.73,704.78
2018,9,8,16,45,736.5,60.0,6.05,19.25,308.0,828.92,670.3
2018,9,8,17,0,696.0,56.0,6.0,18.9,255.0,777.69,632.38
2018,9,8,17,15,630.5,50.5,5.95,18.35,202.5,698.93,571.2
2018,9,8,17,30,565.0,45.0,5.9,17.8,150.0,629.59,513.57
2018,9,8,17,45,452.0,37.5,5.8,17.3,104.0,507.6,409.2
2018,9,8,18,0,339.0,30.0,5.7,16.8,58.0,386.12,271.59
2018,9,8,18,15,191.0,18.0,5.65,16.55,31.5,173.56,0.0
2018,9,8,18,30,43.0,6.0,5.6,16.3,5.0,0.0,0.0
2018,9,8,18,45,21.5,3.0,5.5,16.0,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.4,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.2,15.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.05,15.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,5,45,8.5,3.5,3.8,14.05,4.0,0.0,0.0
2018,9,9,6,0,17.0,7.0,3.8,14.3,8.0,5.51,0.0
2018,9,9,6,15,8.5,18.0,3.8,14.65,18.5,14.18,5.21
2018,9,9,6,30,0.0,29.0,3.8,15.0,29.0,22.14,13.53
2018,9,9,6,45,0.0,46.5,3.75,15.3,46.5,35.27,25.5
2018,9,9,7,0,0.0,64.0,3.7,15.6,64.0,48.01,37.03
2018,9,9,7,15,4.0,88.0,3.55,15.9,89.5,64.94,52.09
2018,9,9,7,30,8.0,112.0,3.4,16.2,115.0,81.61,66.68
2018,9,9,7,45,40.5,139.5,3.3,16.5,156.5,97.83,80.63
2018,9,9,8,0,73.0,167.0,3.2,16.8,198.0,115.36,95.48
2018,9,9,8,15,151.5,192.5,3.1,17.15,267.5,128.4,106.22
2018,9,9,8,30,230.0,218.0,3.0,17.5,337.0,144.26,119.23
2018,9,9,8,45,235.0,238.5,2.95,17.8,370.0,155.64,128.31
