Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,9,0,240.0,259.0,2.9,18.1,403.0,159.15,130.71
2018,9,9,9,15,437.5,219.5,2.95,18.4,503.5,135.18,110.07
2018,9,9,9,30,635.0,180.0,3.0,18.7,604.0,115.84,93.43
2018,9,9,9,45,777.0,137.0,3.05,19.05,683.5,101.26,80.83
2018,9,9,10,0,919.0,94.0,3.1,19.4,763.0,89.25,70.45
2018,9,9,10,15,934.0,92.0,3.2,19.65,795.0,138.42,78.26
2018,9,9,10,30,949.0,90.0,3.3,19.9,827.0,199.56,114.43
2018,9,9,10,45,953.5,91.0,3.35,20.15,849.0,261.79,163.22
2018,9,9,11,0,958.0,92.0,3.4,20.4,871.0,323.97,216.82
2018,9,9,11,15,961.0,92.5,3.55,20.55,885.0,385.05,271.17
2018,9,9,11,30,964.0,93.0,3.7,20.7,899.0,445.4,324.68
2018,9,9,11,45,964.5,93.5,3.8,20.9,904.5,503.69,375.46
2018,9,9,12,0,965.0,94.0,3.9,21.1,910.0,560.5,423.73
2018,9,9,12,15,963.0,95.0,4.1,21.2,907.5,614.63,469.04
2018,9,9,12,30,961.0,96.0,4.3,21.3,905.0,666.6,511.6
2018,9,9,12,45,957.5,96.0,4.55,21.35,894.0,714.36,550.72
2018,9,9,13,0,954.0,96.0,4.8,21.4,883.0,759.35,587.25
2018,9,9,13,15,950.0,95.5,5.0,21.35,864.5,800.57,620.08
2018,9,9,13,30,946.0,95.0,5.2,21.3,846.0,838.6,648.96
2018,9,9,13,45,939.5,94.0,5.4,21.25,820.0,870.79,673.79
2018,9,9,14,0,933.0,93.0,5.6,21.2,794.0,899.34,696.23
2018,9,9,14,15,924.5,91.5,5.7,21.05,760.5,921.9,714.31
2018,9,9,14,30,916.0,90.0,5.8,20.9,727.0,940.56,729.86
2018,9,9,14,45,904.0,88.0,5.9,20.8,687.5,951.51,740.01
2018,9,9,15,0,892.0,86.0,6.0,20.7,648.0,958.42,747.53
2018,9,9,15,15,876.0,84.0,6.0,20.7,603.0,957.52,748.8
2018,9,9,15,30,860.0,82.0,6.0,20.7,558.0,952.7,747.44
2018,9,9,15,45,838.5,79.0,6.05,20.25,509.0,949.17,748.78
2018,9,9,16,0,817.0,76.0,6.1,19.8,460.0,930.13,738.8
2018,9,9,16,15,788.0,72.0,6.05,19.5,407.5,898.79,718.62
2018,9,9,16,30,759.0,68.0,6.0,19.2,355.0,864.16,695.46
2018,9,9,16,45,717.0,63.0,5.95,18.85,301.5,812.63,658.72
2018,9,9,17,0,675.0,58.0,5.9,18.5,248.0,758.72,618.45
2018,9,9,17,15,609.0,52.0,5.75,18.05,196.0,687.96,562.44
2018,9,9,17,30,543.0,46.0,5.6,17.6,144.0,609.79,497.07
2018,9,9,17,45,428.0,37.0,5.5,17.1,98.5,484.63,389.58
2018,9,9,18,0,313.0,28.0,5.4,16.6,53.0,357.39,237.04
2018,9,9,18,15,165.5,15.5,5.3,16.35,27.5,149.93,0.0
2018,9,9,18,30,18.0,3.0,5.2,16.1,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,5.05,15.85,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,10,5,45,89.0,8.5,4.05,13.95,11.5,0.0,0.0
2018,9,10,6,0,178.0,17.0,4.1,14.2,23.0,13.38,0.0
2018,9,10,6,15,320.5,27.0,4.1,14.55,61.0,22.4,11.09
2018,9,10,6,30,463.0,37.0,4.1,14.9,99.0,30.86,21.02
2018,9,10,6,45,542.0,44.5,4.15,15.2,148.5,37.08,27.07
2018,9,10,7,0,621.0,52.0,4.2,15.5,198.0,43.39,32.94
2018,9,10,7,15,671.0,57.5,4.05,15.8,251.0,51.87,40.55
2018,9,10,7,30,721.0,63.0,3.9,16.1,304.0,56.71,44.78
2018,9,10,7,45,753.5,68.0,3.75,16.4,356.5,60.87,48.29
2018,9,10,8,0,786.0,73.0,3.6,16.7,409.0,64.95,51.67
2018,9,10,8,15,809.5,76.0,3.5,17.05,459.0,67.34,53.5
2018,9,10,8,30,833.0,79.0,3.4,17.4,509.0,69.69,55.28
2018,9,10,8,45,849.5,83.0,3.3,17.75,555.5,72.49,57.43
2018,9,10,9,0,866.0,87.0,3.2,18.1,602.0,83.47,66.6
2018,9,10,9,15,881.0,88.0,3.2,18.45,643.5,84.67,67.33
2018,9,10,9,30,896.0,89.0,3.2,18.8,685.0,85.78,68.01
2018,9,10,9,45,908.5,89.5,3.2,19.15,721.5,86.45,68.33
2018,9,10,10,0,921.0,90.0,3.2,19.5,758.0,87.05,68.6
2018,9,10,10,15,928.0,91.5,3.25,19.8,787.0,136.8,77.43
2018,9,10,10,30,935.0,93.0,3.3,20.1,816.0,198.59,114.25
2018,9,10,10,45,939.5,94.0,3.35,20.35,837.5,260.06,162.31
2018,9,10,11,0,944.0,95.0,3.4,20.6,859.0,321.49,215.19
2018,9,10,11,15,946.5,96.0,3.5,20.85,873.0,382.01,268.84
2018,9,10,11,30,949.0,97.0,3.6,21.1,887.0,441.78,321.58
2018,9,10,11,45,949.5,97.5,3.7,21.3,892.5,499.33,371.63
2018,9,10,12,0,950.0,98.0,3.8,21.5,898.0,555.43,419.23
2018,9,10,12,15,948.0,98.5,3.9,21.6,895.0,608.47,463.39
2018,9,10,12,30,946.0,99.0,4.0,21.7,892.0,659.35,504.78
2018,9,10,12,45,941.5,100.0,4.15,21.8,881.0,706.66,542.7
2018,9,10,13,0,937.0,101.0,4.3,21.9,870.0,751.21,577.83
2018,9,10,13,15,931.5,100.5,4.45,21.85,851.0,790.72,609.02
2018,9,10,13,30,926.0,100.0,4.6,21.8,832.0,826.97,636.2
2018,9,10,13,45,918.5,99.0,4.75,21.8,805.0,857.74,659.49
2018,9,10,14,0,911.0,98.0,4.9,21.8,778.0,884.86,680.38
2018,9,10,14,15,902.0,96.0,5.1,21.65,745.0,905.92,697.92
2018,9,10,14,30,893.0,94.0,5.3,21.5,712.0,923.1,712.99
2018,9,10,14,45,880.5,92.0,5.45,21.35,672.5,933.16,722.93
2018,9,10,15,0,868.0,90.0,5.6,21.2,633.0,939.25,730.3
2018,9,10,15,15,851.0,88.0,5.6,21.2,588.5,948.78,738.99
2018,9,10,15,30,834.0,86.0,5.6,21.2,544.0,942.96,736.86
2018,9,10,15,45,811.0,83.0,5.95,20.6,495.0,926.12,730.75
2018,9,10,16,0,788.0,80.0,6.3,20.0,446.0,905.5,721.53
2018,9,10,16,15,756.0,76.0,6.3,19.55,394.0,871.23,699.57
2018,9,10,16,30,724.0,72.0,6.3,19.1,342.0,833.72,674.53
2018,9,10,16,45,677.5,67.5,6.35,18.65,289.5,786.18,640.92
2018,9,10,17,0,631.0,63.0,6.4,18.2,237.0,730.35,599.07
2018,9,10,17,15,558.5,56.5,6.4,17.65,186.0,645.96,532.17
2018,9,10,17,30,486.0,50.0,6.4,17.1,135.0,561.43,461.24
2018,9,10,17,45,366.5,39.5,6.35,16.6,91.0,431.21,347.97
2018,9,10,18,0,247.0,29.0,6.3,16.1,47.0,294.85,179.29
2018,9,10,18,15,130.0,15.5,6.25,15.9,24.5,120.09,0.0
2018,9,10,18,30,13.0,2.0,6.2,15.7,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,6.15,15.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.05,15.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.0,15.15,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.0,15.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.95,14.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.6,14.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,14.45,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.5,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.8,13.85,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.9,13.75,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,9,11,5,45,68.5,8.0,6.2,14.15,10.0,0.0,0.0
2018,9,11,6,0,137.0,16.0,6.3,14.3,20.0,12.59,0.0
2018,9,11,6,15,284.5,27.0,6.35,14.55,57.5,22.31,10.52
2018,9,11,6,30,432.0,38.0,6.4,14.8,95.0,31.54,21.54
2018,9,11,6,45,514.0,46.0,6.5,15.05,144.0,38.07,27.91
2018,9,11,7,0,596.0,54.0,6.6,15.3,193.0,44.68,34.08
2018,9,11,7,15,648.0,60.0,6.5,15.55,245.5,49.5,38.47
2018,9,11,7,30,700.0,66.0,6.4,15.8,298.0,58.78,46.66
2018,9,11,7,45,734.5,70.5,6.3,16.05,350.0,62.48,49.78
2018,9,11,8,0,769.0,75.0,6.2,16.3,402.0,66.13,52.8
2018,9,11,8,15,793.5,79.5,6.1,16.6,452.5,69.54,55.54
2018,9,11,8,30,818.0,84.0,6.0,16.9,503.0,72.84,58.16
2018,9,11,8,45,835.5,87.0,5.95,17.15,549.0,74.86,59.66
2018,9,11,9,0,853.0,90.0,5.9,17.4,595.0,76.81,61.1
2018,9,11,9,15,866.5,92.0,5.85,17.65,636.0,86.67,69.34
2018,9,11,9,30,880.0,94.0,5.8,17.9,677.0,88.27,70.46
2018,9,11,9,45,890.5,96.0,5.7,18.15,713.0,89.67,71.42
2018,9,11,10,0,901.0,98.0,5.6,18.4,749.0,90.97,72.31
2018,9,11,10,15,909.5,99.0,5.55,18.55,778.0,138.86,80.49
2018,9,11,10,30,918.0,100.0,5.5,18.7,807.0,199.62,116.89
2018,9,11,10,45,924.5,99.5,5.45,18.85,828.5,259.71,164.34
2018,9,11,11,0,931.0,99.0,5.4,19.0,850.0,319.95,216.96
2018,9,11,11,15,935.0,98.5,5.45,19.05,863.5,379.27,270.7
2018,9,11,11,30,939.0,98.0,5.5,19.1,877.0,437.96,323.84
2018,9,11,11,45,942.0,97.5,5.55,19.2,883.5,495.33,374.98
2018,9,11,12,0,945.0,97.0,5.6,19.3,890.0,551.47,423.93
2018,9,11,12,15,947.5,95.0,5.7,19.3,888.0,604.67,469.71
2018,9,11,12,30,950.0,93.0,5.8,19.3,886.0,656.0,513.01
2018,9,11,12,45,951.5,90.5,5.95,19.25,876.5,704.13,553.28
2018,9,11,13,0,953.0,88.0,6.1,19.2,867.0,749.79,591.03
2018,9,11,13,15,949.5,87.0,6.2,19.15,848.5,790.51,623.66
2018,9,11,13,30,946.0,86.0,6.3,19.1,830.0,828.04,652.34
2018,9,11,13,45,942.0,84.0,6.4,19.05,804.5,860.83,677.63
2018,9,11,14,0,938.0,82.0,6.5,19.0,779.0,890.07,700.46
2018,9,11,14,15,930.0,81.0,6.55,18.85,746.5,913.26,719.1
2018,9,11,14,30,922.0,80.0,6.6,18.7,714.0,932.61,735.16
2018,9,11,14,45,910.5,78.5,6.65,18.55,674.5,944.27,745.85
2018,9,11,15,0,899.0,77.0,6.7,18.4,635.0,951.93,753.88
2018,9,11,15,15,883.5,74.5,6.7,18.4,590.0,950.57,754.83
2018,9,11,15,30,868.0,72.0,6.7,18.4,545.0,945.24,753.06
2018,9,11,15,45,846.5,70.0,6.65,18.05,496.0,930.92,745.52
2018,9,11,16,0,825.0,68.0,6.6,17.7,447.0,924.48,743.86
2018,9,11,16,15,794.0,65.0,6.55,17.45,395.0,892.42,722.52
2018,9,11,16,30,763.0,62.0,6.5,17.2,343.0,857.17,698.25
2018,9,11,16,45,718.0,58.5,6.4,16.95,290.0,804.85,659.63
2018,9,11,17,0,673.0,55.0,6.3,16.7,237.0,750.19,617.4
2018,9,11,17,15,601.0,49.5,6.25,16.4,185.5,674.58,556.32
2018,9,11,17,30,529.0,44.0,6.2,16.1,134.0,592.15,485.97
2018,9,11,17,45,406.5,35.0,6.1,15.8,90.0,461.33,370.33
2018,9,11,18,0,284.0,26.0,6.0,15.5,46.0,320.91,168.34
2018,9,11,18,15,150.5,14.5,5.95,15.35,24.0,135.97,0.0
2018,9,11,18,30,17.0,3.0,5.9,15.2,2.0,0.0,0.0
2018,9,11,18,45,8.5,1.5,5.85,15.0,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.75,14.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.65,14.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.35,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.45,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.55,14.25,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,12,5,45,67.5,7.5,4.8,14.2,9.5,0.0,0.0
2018,9,12,6,0,135.0,15.0,4.8,14.4,19.0,11.8,0.0
2018,9,12,6,15,250.0,27.0,4.9,14.65,52.5,22.24,9.89
2018,9,12,6,30,365.0,39.0,5.0,14.9,86.0,32.03,21.9
2018,9,12,6,45,392.0,51.5,5.1,15.15,123.0,41.58,30.96
2018,9,12,7,0,419.0,64.0,5.2,15.4,160.0,50.76,39.43
2018,9,12,7,15,419.5,81.0,5.2,15.6,198.0,60.1,47.86
2018,9,12,7,30,420.0,98.0,5.2,15.8,236.0,71.06,57.52
2018,9,12,7,45,479.0,107.0,5.2,16.0,289.5,77.37,62.92
2018,9,12,8,0,538.0,116.0,5.2,16.2,343.0,85.48,69.8
2018,9,12,8,15,472.0,147.0,5.1,16.45,364.0,100.69,82.74
2018,9,12,8,30,406.0,178.0,5.0,16.7,385.0,116.56,96.09
2018,9,12,8,45,370.5,208.0,4.95,16.95,410.0,136.55,112.83
2018,9,12,9,0,335.0,238.0,4.9,17.2,435.0,150.99,124.66
2018,9,12,9,15,366.0,248.5,4.85,17.45,478.0,156.44,128.79
2018,9,12,9,30,397.0,259.0,4.8,17.7,521.0,161.73,132.8
2018,9,12,9,45,415.5,267.5,4.75,17.95,554.5,156.23,127.75
2018,9,12,10,0,434.0,276.0,4.7,18.2,588.0,158.76,129.5
2018,9,12,10,15,467.0,274.0,4.75,18.35,622.0,187.72,132.84
2018,9,12,10,30,500.0,272.0,4.8,18.5,656.0,229.04,157.82
2018,9,12,10,45,505.5,280.5,4.8,18.7,677.5,274.75,193.28
2018,9,12,11,0,511.0,289.0,4.8,18.9,699.0,321.4,232.22
2018,9,12,11,15,519.5,291.0,4.9,18.95,714.0,365.78,270.47
2018,9,12,11,30,528.0,293.0,5.0,19.0,729.0,410.82,309.32
2018,9,12,11,45,519.0,300.5,5.05,19.05,731.5,452.39,345.22
2018,9,12,12,0,510.0,308.0,5.1,19.1,734.0,492.57,379.27
2018,9,12,12,15,533.5,295.0,5.2,19.1,739.5,533.98,413.86
2018,9,12,12,30,557.0,282.0,5.3,19.1,745.0,575.81,448.43
2018,9,12,12,45,610.0,254.5,5.4,19.05,755.5,627.33,490.38
2018,9,12,13,0,663.0,227.0,5.5,19.0,766.0,679.65,532.73
2018,9,12,13,15,761.0,175.0,5.6,18.95,780.5,743.4,584.31
2018,9,12,13,30,859.0,123.0,5.7,18.9,795.0,794.67,626.15
2018,9,12,13,45,864.5,115.5,5.75,18.85,772.5,828.06,651.56
2018,9,12,14,0,870.0,108.0,5.8,18.8,750.0,858.37,674.89
2018,9,12,14,15,768.0,140.0,5.85,18.6,688.5,843.06,665.42
2018,9,12,14,30,666.0,172.0,5.9,18.4,627.0,817.07,648.32
2018,9,12,14,45,548.5,198.5,5.9,18.25,559.0,747.45,596.93
2018,9,12,15,0,431.0,225.0,5.9,18.1,491.0,681.68,546.73
2018,9,12,15,15,291.0,226.5,5.9,18.1,400.5,539.83,436.86
2018,9,12,15,30,151.0,228.0,5.9,18.1,310.0,394.01,320.1
2018,9,12,15,45,268.5,187.5,6.05,17.6,316.5,490.94,403.35
2018,9,12,16,0,386.0,147.0,6.2,17.1,323.0,587.98,485.6
2018,9,12,16,15,364.0,135.0,6.15,16.8,285.0,556.45,462.04
2018,9,12,16,30,342.0,123.0,6.1,16.5,247.0,523.23,436.95
2018,9,12,16,45,462.0,92.0,6.1,16.25,231.5,599.21,500.45
2018,9,12,17,0,582.0,61.0,6.1,16.0,216.0,678.7,563.15
2018,9,12,17,15,492.0,54.5,5.95,15.75,165.0,579.13,481.25
2018,9,12,17,30,402.0,48.0,5.8,15.5,114.0,480.3,396.87
2018,9,12,17,45,273.5,36.0,5.7,15.3,73.5,343.55,275.76
2018,9,12,18,0,145.0,24.0,5.6,15.1,33.0,197.6,77.79
2018,9,12,18,15,72.5,12.0,5.45,15.0,16.5,69.28,0.0
2018,9,12,18,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.15,14.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,13,5,45,27.5,6.0,3.45,14.45,6.5,0.0,0.0
2018,9,13,6,0,55.0,12.0,3.5,14.6,13.0,9.44,0.0
2018,9,13,6,15,229.0,24.5,3.7,14.9,50.5,20.07,7.74
2018,9,13,6,30,403.0,37.0,3.9,15.2,88.0,30.62,20.61
2018,9,13,6,45,488.0,44.5,4.1,15.45,135.0,36.72,26.65
2018,9,13,7,0,573.0,52.0,4.3,15.7,182.0,42.95,32.48
2018,9,13,7,15,572.5,64.0,4.4,15.95,222.0,51.63,40.29
2018,9,13,7,30,572.0,76.0,4.5,16.2,262.0,59.84,47.53
2018,9,13,7,45,448.5,114.5,4.55,16.45,275.5,81.68,66.6
2018,9,13,8,0,325.0,153.0,4.6,16.7,289.0,105.35,86.98
2018,9,13,8,15,461.5,141.0,4.55,16.95,360.5,96.91,79.28
2018,9,13,8,30,598.0,129.0,4.5,17.2,432.0,92.1,74.78
2018,9,13,8,45,729.0,102.5,4.5,17.45,506.5,83.02,66.64
2018,9,13,9,0,860.0,76.0,4.5,17.7,581.0,76.35,60.64
2018,9,13,9,15,871.0,79.5,4.45,17.9,621.5,79.14,62.81
2018,9,13,9,30,882.0,83.0,4.4,18.1,662.0,81.76,64.84
2018,9,13,9,45,889.0,86.5,4.3,18.3,697.0,84.12,66.65
2018,9,13,10,0,896.0,90.0,4.2,18.5,732.0,86.32,68.32
2018,9,13,10,15,904.0,91.0,4.15,18.65,760.5,132.14,75.77
2018,9,13,10,30,912.0,92.0,4.1,18.8,789.0,192.36,111.25
2018,9,13,10,45,917.5,93.0,4.1,18.9,810.5,252.67,158.56
2018,9,13,11,0,923.0,94.0,4.1,19.0,832.0,313.07,210.99
2018,9,13,11,15,926.5,94.0,4.1,19.1,845.5,371.98,263.89
2018,9,13,11,30,930.0,94.0,4.1,19.2,859.0,430.21,316.05
2018,9,13,11,45,932.0,93.5,4.1,19.3,864.5,486.51,365.72
2018,9,13,12,0,934.0,93.0,4.1,19.4,870.0,541.46,413.03
2018,9,13,12,15,935.5,92.5,4.15,19.4,868.5,594.56,457.89
2018,9,13,12,30,937.0,92.0,4.2,19.4,867.0,645.8,500.19
2018,9,13,12,45,906.0,106.0,4.3,19.4,847.5,686.5,533.51
2018,9,13,13,0,875.0,120.0,4.4,19.4,828.0,722.45,562.66
2018,9,13,13,15,750.0,175.5,4.45,19.35,772.5,735.13,572.14
2018,9,13,13,30,625.0,231.0,4.5,19.3,717.0,726.01,565.29
2018,9,13,13,45,607.5,227.5,4.6,19.25,687.0,740.14,577.79
2018,9,13,14,0,590.0,224.0,4.7,19.2,657.0,750.39,587.25
2018,9,13,14,15,680.5,177.0,4.75,19.1,655.0,810.02,635.08
2018,9,13,14,30,771.0,130.0,4.8,19.0,653.0,859.91,672.67
2018,9,13,14,45,716.5,138.0,4.85,18.9,602.0,847.29,665.28
2018,9,13,15,0,662.0,146.0,4.9,18.8,551.0,823.75,650.36
2018,9,13,15,15,667.0,131.0,4.9,18.8,513.5,826.4,654.18
2018,9,13,15,30,672.0,116.0,4.9,18.8,476.0,825.33,655.26
2018,9,13,15,45,695.0,100.0,4.95,18.45,441.5,836.64,666.77
2018,9,13,16,0,718.0,84.0,5.0,18.1,407.0,838.0,670.95
2018,9,13,16,15,726.0,73.0,5.0,17.85,366.0,833.96,670.53
2018,9,13,16,30,734.0,62.0,5.0,17.6,325.0,826.14,666.92
2018,9,13,16,45,694.5,57.0,5.0,17.35,274.0,777.36,631.59
2018,9,13,17,0,655.0,52.0,5.0,17.1,223.0,726.36,592.75
2018,9,13,17,15,582.5,46.0,4.9,16.75,172.5,641.57,524.72
2018,9,13,17,30,510.0,40.0,4.8,16.4,122.0,567.25,460.75
2018,9,13,17,45,378.5,31.5,4.75,16.05,79.5,430.84,338.89
2018,9,13,18,0,247.0,23.0,4.7,15.7,37.0,278.03,59.82
2018,9,13,18,15,123.5,11.5,4.55,15.5,18.5,110.69,0.0
2018,9,13,18,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,5,45,13.0,3.5,2.5,13.45,4.0,0.0,0.0
2018,9,14,6,0,26.0,7.0,2.5,13.6,8.0,5.51,0.0
2018,9,14,6,15,13.0,21.5,2.65,13.9,22.0,16.46,4.74
2018,9,14,6,30,0.0,36.0,2.8,14.2,36.0,27.01,17.56
2018,9,14,6,45,9.0,57.5,2.95,14.5,59.5,42.36,31.7
2018,9,14,7,0,18.0,79.0,3.1,14.8,83.0,57.58,45.55
2018,9,14,7,15,66.5,101.5,3.1,15.05,122.0,72.43,58.87
2018,9,14,7,30,115.0,124.0,3.1,15.3,161.0,86.37,71.12
2018,9,14,7,45,106.5,147.0,3.1,15.55,186.0,100.43,83.25
2018,9,14,8,0,98.0,170.0,3.1,15.8,211.0,116.87,97.24
2018,9,14,8,15,90.5,189.0,3.1,16.05,230.5,128.74,107.07
2018,9,14,8,30,83.0,208.0,3.1,16.3,250.0,140.3,116.52
2018,9,14,8,45,107.0,233.0,3.05,16.6,292.0,155.33,128.8
2018,9,14,9,0,131.0,258.0,3.0,16.9,334.0,163.11,134.82
2018,9,14,9,15,167.5,277.5,2.95,17.2,382.0,173.93,143.38
2018,9,14,9,30,204.0,297.0,2.9,17.5,430.0,184.47,151.63
2018,9,14,9,45,218.0,313.0,2.9,17.75,462.0,192.5,157.81
2018,9,14,10,0,232.0,329.0,2.9,18.0,494.0,200.26,163.75
2018,9,14,10,15,239.0,341.0,2.9,18.25,517.0,223.86,167.85
2018,9,14,10,30,246.0,353.0,2.9,18.5,540.0,244.37,179.88
2018,9,14,10,45,329.0,338.0,2.9,18.75,595.5,278.08,202.19
2018,9,14,11,0,412.0,323.0,2.9,19.0,651.0,315.17,229.44
2018,9,14,11,15,573.5,258.0,2.9,19.15,723.0,361.85,264.03
2018,9,14,11,30,735.0,193.0,2.9,19.3,795.0,421.02,310.67
2018,9,14,11,45,809.0,156.0,2.95,19.5,822.5,477.88,358.08
2018,9,14,12,0,883.0,119.0,3.0,19.7,850.0,535.32,405.81
2018,9,14,12,15,654.0,222.5,3.15,19.8,763.0,546.01,417.83
2018,9,14,12,30,425.0,326.0,3.3,19.9,676.0,530.09,407.39
2018,9,14,12,45,358.0,348.5,3.4,19.95,640.5,528.95,407.94
2018,9,14,13,0,291.0,371.0,3.5,20.0,605.0,528.21,407.86
2018,9,14,13,15,271.5,366.0,3.6,20.0,580.5,532.87,412.42
2018,9,14,13,30,252.0,361.0,3.7,20.0,556.0,534.73,414.72
2018,9,14,13,45,374.0,305.5,3.85,19.95,584.0,600.7,468.21
2018,9,14,14,0,496.0,250.0,4.0,19.9,612.0,689.23,537.42
2018,9,14,14,15,699.5,166.0,4.1,19.8,651.0,814.66,633.96
2018,9,14,14,30,903.0,82.0,4.2,19.7,690.0,914.2,705.81
2018,9,14,14,45,890.5,80.0,4.3,19.6,650.5,923.85,714.22
2018,9,14,15,0,878.0,78.0,4.4,19.5,611.0,929.51,720.71
2018,9,14,15,15,861.5,76.0,4.4,19.5,566.5,927.44,721.13
2018,9,14,15,30,845.0,74.0,4.4,19.5,522.0,921.51,719.01
2018,9,14,15,45,821.5,71.5,4.55,19.1,473.0,915.82,719.48
2018,9,14,16,0,798.0,69.0,4.7,18.7,424.0,895.19,709.05
2018,9,14,16,15,718.5,71.5,4.75,18.4,362.0,823.32,659.58
2018,9,14,16,30,639.0,74.0,4.8,18.1,300.0,755.68,611.86
2018,9,14,16,45,567.0,69.0,4.85,17.8,245.5,677.54,554.04
2018,9,14,17,0,495.0,64.0,4.9,17.5,191.0,598.37,492.74
2018,9,14,17,15,418.0,55.0,4.9,17.15,145.0,509.11,420.2
2018,9,14,17,30,341.0,46.0,4.9,16.8,99.0,420.71,344.62
2018,9,14,17,45,240.5,33.5,4.95,16.45,63.5,308.32,241.21
2018,9,14,18,0,140.0,21.0,5.0,16.1,28.0,182.56,0.0
2018,9,14,18,15,70.0,10.5,4.95,15.85,14.0,65.71,0.0
2018,9,14,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,15,5,45,66.0,6.5,4.2,14.05,8.0,0.0,0.0
2018,9,15,6,0,132.0,13.0,4.3,14.2,16.0,10.23,0.0
2018,9,15,6,15,283.0,23.5,4.4,14.4,51.0,19.47,5.68
2018,9,15,6,30,434.0,34.0,4.5,14.6,86.0,28.35,18.58
2018,9,15,6,45,441.5,44.5,4.65,14.85,120.5,36.43,26.4
2018,9,15,7,0,449.0,55.0,4.8,15.1,155.0,44.14,33.58
2018,9,15,7,15,244.0,85.0,4.8,15.3,141.0,62.0,49.58
2018,9,15,7,30,39.0,115.0,4.8,15.5,127.0,81.58,66.89
2018,9,15,7,45,125.5,136.0,4.85,15.75,186.0,94.54,78.1
2018,9,15,8,0,212.0,157.0,4.9,16.0,245.0,105.64,87.51
2018,9,15,8,15,219.0,183.0,4.9,16.2,283.5,120.32,99.91
2018,9,15,8,30,226.0,209.0,4.9,16.4,322.0,139.15,115.73
2018,9,15,8,45,188.0,233.5,4.9,16.65,333.5,151.66,125.94
2018,9,15,9,0,150.0,258.0,4.9,16.9,345.0,163.52,135.53
2018,9,15,9,15,135.5,276.0,4.9,17.1,359.0,172.33,142.5
2018,9,15,9,30,121.0,294.0,4.9,17.3,373.0,180.75,149.12
2018,9,15,9,45,125.5,303.5,4.9,17.5,389.0,185.48,152.63
2018,9,15,10,0,130.0,313.0,4.9,17.7,405.0,190.0,155.99
2018,9,15,10,15,237.0,312.0,4.9,17.85,488.5,198.08,148.44
2018,9,15,10,30,344.0,311.0,4.9,18.0,572.0,235.93,170.36
2018,9,15,10,45,268.0,345.0,4.95,18.2,551.5,269.56,199.6
2018,9,15,11,0,192.0,379.0,5.0,18.4,531.0,302.17,229.08
2018,9,15,11,15,231.5,380.0,5.05,18.45,566.5,336.14,255.82
2018,9,15,11,30,271.0,381.0,5.1,18.5,602.0,371.47,284.29
2018,9,15,11,45,562.5,259.0,5.15,18.6,721.5,442.09,338.04
2018,9,15,12,0,854.0,137.0,5.2,18.7,841.0,535.59,412.39
2018,9,15,12,15,882.5,123.0,5.25,18.7,848.0,588.13,457.15
2018,9,15,12,30,911.0,109.0,5.3,18.7,855.0,642.81,502.82
2018,9,15,12,45,874.0,123.0,5.4,18.7,831.0,678.49,532.99
2018,9,15,13,0,837.0,137.0,5.5,18.7,807.0,716.58,563.95
2018,9,15,13,15,835.5,135.0,5.55,18.65,791.0,755.4,595.44
2018,9,15,13,30,834.0,133.0,5.6,18.6,775.0,791.37,624.43
2018,9,15,13,45,762.0,155.5,5.65,18.55,726.5,790.69,624.89
2018,9,15,14,0,690.0,178.0,5.7,18.5,678.0,790.26,625.19
2018,9,15,14,15,805.0,128.0,5.75,18.45,686.0,860.32,678.9
2018,9,15,14,30,920.0,78.0,5.8,18.4,694.0,923.63,726.44
2018,9,15,14,45,910.0,76.0,5.85,18.3,655.0,935.76,737.07
2018,9,15,15,0,900.0,74.0,5.9,18.2,616.0,943.91,745.32
2018,9,15,15,15,883.5,72.5,5.9,18.2,571.0,942.6,746.32
2018,9,15,15,30,867.0,71.0,5.9,18.2,526.0,937.38,744.66
2018,9,15,15,45,833.0,69.5,6.0,17.85,473.0,911.5,729.44
2018,9,15,16,0,799.0,68.0,6.1,17.5,420.0,893.3,719.74
2018,9,15,16,15,746.0,68.5,6.1,17.2,365.0,844.62,686.02
2018,9,15,16,30,693.0,69.0,6.1,16.9,310.0,792.64,648.82
2018,9,15,16,45,650.5,61.5,6.15,16.65,258.0,745.33,613.77
2018,9,15,17,0,608.0,54.0,6.2,16.4,206.0,689.56,569.92
2018,9,15,17,15,569.0,46.0,6.1,16.05,161.5,635.21,523.88
2018,9,15,17,30,530.0,38.0,6.0,15.7,117.0,569.09,464.19
2018,9,15,17,45,382.0,29.0,5.9,15.35,74.0,429.48,331.28
2018,9,15,18,0,234.0,20.0,5.8,15.0,31.0,256.39,0.0
2018,9,15,18,15,117.0,10.0,5.6,14.8,15.5,103.62,0.0
2018,9,15,18,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,16,5,45,70.0,6.0,3.0,13.75,7.5,0.0,0.0
2018,9,16,6,0,140.0,12.0,3.0,14.0,15.0,9.44,0.0
2018,9,16,6,15,296.0,22.5,3.15,14.4,50.5,18.68,4.15
2018,9,16,6,30,452.0,33.0,3.3,14.8,86.0,27.64,17.89
2018,9,16,6,45,539.5,39.5,3.45,15.25,134.5,36.02,25.97
2018,9,16,7,0,627.0,46.0,3.6,15.7,183.0,42.12,31.71
2018,9,16,7,15,680.5,50.5,3.6,15.95,235.5,46.35,35.61
2018,9,16,7,30,734.0,55.0,3.6,16.2,288.0,50.65,39.41
2018,9,16,7,45,769.5,58.0,3.6,16.5,340.0,53.57,41.88
2018,9,16,8,0,805.0,61.0,3.6,16.8,392.0,56.51,44.3
2018,9,16,8,15,829.5,63.5,3.55,17.05,442.0,65.48,51.95
2018,9,16,8,30,854.0,66.0,3.5,17.3,492.0,68.45,54.3
2018,9,16,8,45,872.0,68.0,3.45,17.6,538.0,70.84,56.12
2018,9,16,9,0,890.0,70.0,3.4,17.9,584.0,73.12,57.84
2018,9,16,9,15,903.5,71.5,3.4,18.15,625.5,74.86,59.11
2018,9,16,9,30,917.0,73.0,3.4,18.4,667.0,76.5,60.3
2018,9,16,9,45,926.5,74.5,3.4,18.65,702.5,77.93,61.32
2018,9,16,10,0,936.0,76.0,3.4,18.9,738.0,79.28,62.27
2018,9,16,10,15,943.0,77.0,3.4,19.1,766.5,124.17,69.1
2018,9,16,10,30,950.0,78.0,3.4,19.3,795.0,186.38,104.91
2018,9,16,10,45,955.0,78.5,3.35,19.5,816.0,248.31,152.96
2018,9,16,11,0,960.0,79.0,3.3,19.7,837.0,310.17,206.32
2018,9,16,11,15,962.5,80.0,3.35,19.8,850.5,371.29,260.94
2018,9,16,11,30,965.0,81.0,3.4,19.9,864.0,431.59,314.69
2018,9,16,11,45,966.5,80.5,3.4,20.05,869.0,489.23,365.22
2018,9,16,12,0,968.0,80.0,3.4,20.2,874.0,545.38,413.18
2018,9,16,12,15,966.5,80.5,3.45,20.2,871.0,599.0,458.21
2018,9,16,12,30,965.0,81.0,3.5,20.2,868.0,650.4,500.37
2018,9,16,12,45,961.5,82.0,3.6,20.25,857.0,698.56,539.15
2018,9,16,13,0,958.0,83.0,3.7,20.3,846.0,743.95,575.1
2018,9,16,13,15,885.0,110.5,3.8,20.25,802.5,760.47,588.89
2018,9,16,13,30,812.0,138.0,3.9,20.2,759.0,778.27,602.89
2018,9,16,13,45,766.5,149.5,4.0,20.15,720.0,787.87,611.27
2018,9,16,14,0,721.0,161.0,4.1,20.1,681.0,798.47,620.25
2018,9,16,14,15,821.5,118.0,4.2,20.0,684.5,863.15,668.14
2018,9,16,14,30,922.0,75.0,4.3,19.9,688.0,920.63,710.38
2018,9,16,14,45,910.5,73.5,4.4,19.75,648.5,931.85,720.39
2018,9,16,15,0,899.0,72.0,4.5,19.6,609.0,939.08,728.42
2018,9,16,15,15,882.5,70.0,4.5,19.6,564.0,937.0,728.87
2018,9,16,15,30,866.0,68.0,4.5,19.6,519.0,930.98,726.72
2018,9,16,15,45,844.0,65.0,4.65,19.15,469.5,914.55,719.64
2018,9,16,16,0,822.0,62.0,4.8,18.7,420.0,894.5,709.74
2018,9,16,16,15,791.0,59.0,4.85,18.4,368.5,873.51,697.61
2018,9,16,16,30,760.0,56.0,4.9,18.1,317.0,838.26,674.18
2018,9,16,16,45,713.5,51.5,4.95,17.8,264.0,783.36,634.63
2018,9,16,17,0,667.0,47.0,5.0,17.5,211.0,726.48,591.16
2018,9,16,17,15,592.0,41.5,4.95,17.1,161.0,640.44,521.61
2018,9,16,17,30,517.0,36.0,4.9,16.7,111.0,553.96,446.83
2018,9,16,17,45,370.0,27.0,4.85,16.35,69.5,415.91,311.84
2018,9,16,18,0,223.0,18.0,4.8,16.0,28.0,202.18,0.0
2018,9,16,18,15,111.5,9.0,4.65,15.8,14.0,7.08,0.0
2018,9,16,18,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,17,5,45,38.0,4.0,3.25,13.9,4.5,0.0,0.0
2018,9,17,6,0,76.0,8.0,3.3,14.1,9.0,6.29,0.0
2018,9,17,6,15,113.0,14.0,3.45,14.4,23.0,10.78,0.0
2018,9,17,6,30,150.0,20.0,3.6,14.7,37.0,15.43,7.45
2018,9,17,6,45,191.5,27.5,3.8,15.0,61.0,21.16,12.94
2018,9,17,7,0,233.0,35.0,4.0,15.3,85.0,26.96,18.32
2018,9,17,7,15,127.0,63.5,4.0,15.55,92.0,46.65,35.94
2018,9,17,7,30,21.0,92.0,4.0,15.8,99.0,67.32,54.24
2018,9,17,7,45,62.5,129.5,4.0,16.0,154.0,91.72,75.55
2018,9,17,8,0,104.0,167.0,4.0,16.2,209.0,112.26,93.19
2018,9,17,8,15,108.0,189.0,4.0,16.4,237.5,125.13,103.96
2018,9,17,8,30,112.0,211.0,4.0,16.6,266.0,137.59,114.24
2018,9,17,8,45,181.0,224.5,4.0,16.8,324.0,146.88,121.72
2018,9,17,9,0,250.0,238.0,4.0,17.0,382.0,149.17,123.2
2018,9,17,9,15,399.0,212.0,4.0,17.2,460.5,131.34,107.64
2018,9,17,9,30,548.0,186.0,4.0,17.4,539.0,119.44,97.2
2018,9,17,9,45,565.0,194.0,4.05,17.55,575.0,121.71,98.87
2018,9,17,10,0,582.0,202.0,4.1,17.7,611.0,124.34,100.85
2018,9,17,10,15,622.5,200.0,4.2,17.85,653.5,155.87,104.21
2018,9,17,10,30,663.0,198.0,4.3,18.0,696.0,205.78,133.11
2018,9,17,10,45,632.0,214.5,4.4,18.1,699.5,258.02,175.23
2018,9,17,11,0,601.0,231.0,4.5,18.2,703.0,306.93,218.24
2018,9,17,11,15,452.0,276.5,4.65,18.25,635.0,333.95,248.25
2018,9,17,11,30,303.0,322.0,4.8,18.3,567.0,345.11,263.55
2018,9,17,11,45,193.0,351.5,4.9,18.3,508.0,344.79,266.9
2018,9,17,12,0,83.0,381.0,5.0,18.3,449.0,328.54,255.98
2018,9,17,12,15,77.5,375.0,5.15,18.25,438.0,332.17,259.59
2018,9,17,12,30,72.0,369.0,5.3,18.2,427.0,334.68,262.18
2018,9,17,12,45,89.5,370.5,5.4,18.2,442.0,357.05,280.39
2018,9,17,13,0,107.0,372.0,5.5,18.2,457.0,381.06,299.94
2018,9,17,13,15,111.5,362.0,5.6,18.1,448.5,399.84,315.37
2018,9,17,13,30,116.0,352.0,5.7,18.0,440.0,407.26,322.13
2018,9,17,13,45,354.5,278.0,5.75,17.95,534.5,558.07,445.43
2018,9,17,14,0,593.0,204.0,5.8,17.9,629.0,731.97,583.09
2018,9,17,14,15,750.5,143.5,5.85,17.75,655.5,832.6,661.48
2018,9,17,14,30,908.0,83.0,5.9,17.6,682.0,915.93,724.24
2018,9,17,14,45,896.0,81.0,5.95,17.5,642.5,926.05,733.38
2018,9,17,15,0,884.0,79.0,6.0,17.4,603.0,932.17,740.19
2018,9,17,15,15,867.0,77.0,6.0,17.4,558.0,929.64,740.3
2018,9,17,15,30,850.0,75.0,6.0,17.4,513.0,923.23,737.74
2018,9,17,15,45,826.5,72.0,6.0,17.05,463.5,916.79,736.22
2018,9,17,16,0,803.0,69.0,6.0,16.7,414.0,895.41,723.48
2018,9,17,16,15,770.0,65.0,5.95,16.45,362.0,860.03,699.31
2018,9,17,16,30,737.0,61.0,5.9,16.2,310.0,821.51,671.94
2018,9,17,16,45,688.0,56.5,5.85,15.95,257.5,764.34,628.78
2018,9,17,17,0,639.0,52.0,5.8,15.7,205.0,704.96,581.54
2018,9,17,17,15,557.0,45.5,5.7,15.45,155.0,621.16,511.61
2018,9,17,17,30,475.0,39.0,5.6,15.2,105.0,530.11,431.09
2018,9,17,17,45,326.5,28.5,5.5,14.9,65.0,378.86,278.49
2018,9,17,18,0,178.0,18.0,5.4,14.6,25.0,163.77,0.0
2018,9,17,18,15,89.0,9.0,5.35,14.5,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.05,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.6,13.7,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,13.8,1.0,0.79,0.0
2018,9,18,6,15,0.0,3.5,3.85,14.05,3.5,2.64,0.0
2018,9,18,6,30,0.0,6.0,4.0,14.3,6.0,4.54,0.0
2018,9,18,6,45,0.0,9.5,4.1,14.5,9.5,7.2,0.68
2018,9,18,7,0,0.0,13.0,4.2,14.7,13.0,9.86,3.14
2018,9,18,7,15,0.0,24.0,4.2,14.9,24.0,18.26,10.7
2018,9,18,7,30,0.0,35.0,4.2,15.1,35.0,26.7,18.26
2018,9,18,7,45,0.0,67.0,4.15,15.3,67.0,51.38,40.17
2018,9,18,8,0,0.0,99.0,4.1,15.5,99.0,74.35,60.28
2018,9,18,8,15,0.0,101.5,4.05,15.75,101.5,76.62,62.01
2018,9,18,8,30,0.0,104.0,4.0,16.0,104.0,78.79,63.63
2018,9,18,8,45,0.0,112.0,4.0,16.25,112.0,84.72,68.51
2018,9,18,9,0,0.0,120.0,4.0,16.5,120.0,90.6,73.31
2018,9,18,9,15,3.5,156.0,4.0,16.65,158.0,115.5,94.43
2018,9,18,9,30,7.0,192.0,4.0,16.8,196.0,139.56,114.59
2018,9,18,9,45,11.0,213.0,4.0,17.0,220.5,153.56,126.04
2018,9,18,10,0,15.0,234.0,4.0,17.2,245.0,167.33,137.24
2018,9,18,10,15,15.5,242.0,4.0,17.35,253.5,174.75,136.4
2018,9,18,10,30,16.0,250.0,4.0,17.5,262.0,183.04,142.49
2018,9,18,10,45,17.0,260.5,3.95,17.65,273.5,193.18,150.22
2018,9,18,11,0,18.0,271.0,3.9,17.8,285.0,203.59,158.27
2018,9,18,11,15,20.0,281.0,3.9,17.9,297.0,214.25,166.6
2018,9,18,11,30,22.0,291.0,3.9,18.0,309.0,225.31,175.29
2018,9,18,11,45,32.0,307.5,3.85,18.1,333.5,243.84,189.76
2018,9,18,12,0,42.0,324.0,3.8,18.2,358.0,267.15,208.04
2018,9,18,12,15,42.0,327.0,3.9,18.25,361.0,276.67,215.71
2018,9,18,12,30,42.0,330.0,4.0,18.3,364.0,286.28,223.48
2018,9,18,12,45,55.0,337.0,4.1,18.35,381.0,307.61,240.55
2018,9,18,13,0,68.0,344.0,4.2,18.4,398.0,330.56,258.95
2018,9,18,13,15,45.5,311.5,4.4,18.35,347.0,294.45,231.11
2018,9,18,13,30,23.0,279.0,4.6,18.3,296.0,241.79,189.87
2018,9,18,13,45,77.5,273.5,4.75,18.3,329.0,298.75,236.98
2018,9,18,14,0,132.0,268.0,4.9,18.3,362.0,363.7,290.02
2018,9,18,14,15,169.0,238.5,5.05,18.15,353.0,376.1,302.06
2018,9,18,14,30,206.0,209.0,5.2,18.0,344.0,407.61,329.18
2018,9,18,14,45,152.0,193.5,5.35,17.9,290.0,332.04,269.4
2018,9,18,15,0,98.0,178.0,5.5,17.8,236.0,272.26,220.96
2018,9,18,15,15,53.5,171.5,5.5,17.8,203.0,209.01,168.91
2018,9,18,15,30,9.0,165.0,5.5,17.8,170.0,147.98,117.64
2018,9,18,15,45,114.0,143.0,5.7,17.35,192.0,264.61,218.59
2018,9,18,16,0,219.0,121.0,5.9,16.9,214.0,365.29,305.51
2018,9,18,16,15,170.0,117.0,5.9,16.55,183.5,318.48,266.66
2018,9,18,16,30,121.0,113.0,5.9,16.2,153.0,251.17,210.44
2018,9,18,16,45,95.5,98.5,5.9,15.9,126.5,213.94,178.9
2018,9,18,17,0,70.0,84.0,5.9,15.6,100.0,177.41,147.07
2018,9,18,17,15,36.5,63.5,5.85,15.25,71.5,106.65,85.66
2018,9,18,17,30,3.0,43.0,5.8,14.9,43.0,44.16,30.99
2018,9,18,17,45,5.0,26.5,5.7,14.55,26.5,29.86,15.87
2018,9,18,18,0,7.0,10.0,5.6,14.2,10.0,13.73,0.0
2018,9,18,18,15,3.5,5.0,5.5,14.1,5.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,13.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,19,5,45,22.5,5.0,3.7,13.05,5.0,0.0,0.0
2018,9,19,6,0,45.0,10.0,3.8,13.2,10.0,7.87,0.0
2018,9,19,6,15,163.0,25.0,3.75,13.5,40.5,18.94,0.0
2018,9,19,6,30,281.0,40.0,3.7,13.8,71.0,30.39,19.98
2018,9,19,6,45,268.0,51.0,3.7,14.05,93.5,38.25,27.96
2018,9,19,7,0,255.0,62.0,3.7,14.3,116.0,45.72,35.03
2018,9,19,7,15,149.0,89.5,3.4,14.55,123.0,63.65,51.17
2018,9,19,7,30,43.0,117.0,3.1,14.8,130.0,82.36,67.74
2018,9,19,7,45,68.0,140.5,2.85,15.05,165.5,97.77,81.13
2018,9,19,8,0,93.0,164.0,2.6,15.3,201.0,112.93,94.05
2018,9,19,8,15,154.5,179.0,2.4,15.6,250.5,120.62,100.28
2018,9,19,8,30,216.0,194.0,2.2,15.9,300.0,130.86,108.62
