Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,9,15,27.0,185.5,1.5,18.65,198.5,126.74,103.81
2018,10,19,9,30,25.0,198.0,1.5,19.2,211.0,140.69,115.08
2018,10,19,9,45,33.0,217.0,1.55,19.75,235.5,145.66,118.72
2018,10,19,10,0,41.0,236.0,1.6,20.3,260.0,156.59,127.33
2018,10,19,10,15,45.0,248.5,1.6,20.75,276.0,164.75,133.61
2018,10,19,10,30,49.0,261.0,1.6,21.2,292.0,179.91,137.47
2018,10,19,10,45,44.5,265.5,1.6,21.7,294.0,189.91,144.64
2018,10,19,11,0,40.0,270.0,1.6,22.2,296.0,199.25,151.76
2018,10,19,11,15,37.0,269.0,1.6,22.65,293.5,204.82,156.06
2018,10,19,11,30,34.0,268.0,1.6,23.1,291.0,209.71,159.87
2018,10,19,11,45,27.5,259.5,1.6,23.55,278.0,207.25,158.06
2018,10,19,12,0,21.0,251.0,1.6,24.0,265.0,200.75,153.05
2018,10,19,12,15,22.0,250.5,1.6,24.2,265.0,203.87,155.55
2018,10,19,12,30,23.0,250.0,1.6,24.4,265.0,207.06,158.1
2018,10,19,12,45,25.0,249.0,1.65,24.6,265.0,210.54,160.94
2018,10,19,13,0,27.0,248.0,1.7,24.8,265.0,214.25,164.0
2018,10,19,13,15,40.5,248.0,1.85,24.75,273.0,238.3,183.21
2018,10,19,13,30,54.0,248.0,2.0,24.7,281.0,253.94,196.02
2018,10,19,13,45,294.5,206.5,2.1,24.65,373.0,427.0,333.17
2018,10,19,14,0,535.0,165.0,2.2,24.6,465.0,602.19,466.75
2018,10,19,14,15,686.5,122.0,2.3,24.45,482.5,706.7,545.31
2018,10,19,14,30,838.0,79.0,2.4,24.3,500.0,797.88,611.01
2018,10,19,14,45,817.0,77.0,2.55,24.1,459.5,798.08,613.33
2018,10,19,15,0,796.0,75.0,2.7,23.9,419.0,794.22,613.55
2018,10,19,15,15,766.5,71.5,2.7,23.9,374.0,777.28,602.98
2018,10,19,15,30,737.0,68.0,2.7,23.9,329.0,756.43,589.35
2018,10,19,15,45,694.5,63.0,2.9,23.15,281.0,718.75,565.55
2018,10,19,16,0,652.0,58.0,3.1,22.4,233.0,684.91,542.94
2018,10,19,16,15,586.0,52.0,3.25,21.65,185.0,620.7,495.06
2018,10,19,16,30,520.0,46.0,3.4,20.9,137.0,554.77,442.43
2018,10,19,16,45,412.5,37.0,3.5,20.1,94.5,448.93,353.77
2018,10,19,17,0,305.0,28.0,3.6,19.3,52.0,338.31,221.07
2018,10,19,17,15,164.0,16.0,3.7,18.85,27.5,145.74,0.0
2018,10,19,17,30,23.0,4.0,3.8,18.4,3.0,0.0,0.0
2018,10,19,17,45,11.5,2.0,3.85,17.9,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,20,6,15,21.0,2.5,1.35,13.8,3.0,0.0,0.0
2018,10,20,6,30,42.0,5.0,1.4,14.0,6.0,3.93,0.0
2018,10,20,6,45,26.0,8.0,1.5,14.2,9.0,6.34,0.0
2018,10,20,7,0,10.0,11.0,1.6,14.4,12.0,8.66,1.71
2018,10,20,7,15,5.0,17.0,1.6,14.75,17.5,13.37,6.12
2018,10,20,7,30,0.0,23.0,1.6,15.1,23.0,17.5,9.93
2018,10,20,7,45,0.0,30.5,1.6,15.4,30.5,23.24,15.14
2018,10,20,8,0,0.0,38.0,1.6,15.7,38.0,29.0,20.29
2018,10,20,8,15,0.0,66.5,1.45,16.15,66.5,51.0,39.76
2018,10,20,8,30,0.0,95.0,1.3,16.6,95.0,71.3,57.41
2018,10,20,8,45,5.0,126.0,1.15,17.0,128.5,92.59,75.65
2018,10,20,9,0,10.0,157.0,1.0,17.4,162.0,113.22,93.0
2018,10,20,9,15,21.5,180.0,0.9,17.9,191.0,128.58,105.56
2018,10,20,9,30,33.0,203.0,0.8,18.4,220.0,137.19,112.26
2018,10,20,9,45,72.0,230.5,0.7,18.95,271.0,153.46,125.27
2018,10,20,10,0,111.0,258.0,0.6,19.5,322.0,169.19,137.6
2018,10,20,10,15,160.0,270.0,0.6,19.9,366.5,171.53,138.98
2018,10,20,10,30,209.0,282.0,0.6,20.3,411.0,199.6,147.08
2018,10,20,10,45,464.5,216.0,0.65,20.7,514.5,211.49,143.33
2018,10,20,11,0,720.0,150.0,0.7,21.1,618.0,257.93,169.61
2018,10,20,11,15,825.0,116.5,0.9,21.2,660.5,313.93,213.61
2018,10,20,11,30,930.0,83.0,1.1,21.3,703.0,375.99,264.47
2018,10,20,11,45,931.0,83.0,1.35,21.35,705.5,430.15,312.58
2018,10,20,12,0,932.0,83.0,1.6,21.4,708.0,482.69,358.67
2018,10,20,12,15,930.0,82.5,1.75,21.4,702.0,531.49,400.71
2018,10,20,12,30,928.0,82.0,1.9,21.4,696.0,577.93,439.99
2018,10,20,12,45,924.0,81.5,2.05,21.35,682.5,620.66,475.79
2018,10,20,13,0,920.0,81.0,2.2,21.3,669.0,660.52,508.79
2018,10,20,13,15,913.5,80.0,2.3,21.2,647.5,695.19,537.37
2018,10,20,13,30,907.0,79.0,2.4,21.1,626.0,726.52,563.15
2018,10,20,13,45,883.5,81.5,2.45,21.0,594.0,745.77,578.52
2018,10,20,14,0,860.0,84.0,2.5,20.9,562.0,768.17,595.92
2018,10,20,14,15,859.5,78.0,2.5,20.75,530.5,779.98,605.71
2018,10,20,14,30,859.0,72.0,2.5,20.6,499.0,795.66,618.48
2018,10,20,14,45,839.5,69.5,2.55,20.4,458.5,805.03,627.31
2018,10,20,15,0,820.0,67.0,2.6,20.2,418.0,802.07,627.45
2018,10,20,15,15,791.5,64.5,2.6,20.2,373.0,787.51,618.45
2018,10,20,15,30,763.0,62.0,2.6,20.2,328.0,769.09,606.38
2018,10,20,15,45,722.5,58.0,2.6,19.65,280.5,734.66,583.17
2018,10,20,16,0,682.0,54.0,2.6,19.1,233.0,696.82,556.04
2018,10,20,16,15,618.5,48.0,2.65,18.6,185.0,633.59,507.81
2018,10,20,16,30,555.0,42.0,2.7,18.1,137.0,577.72,461.73
2018,10,20,16,45,445.5,34.0,2.75,17.6,94.0,471.9,371.46
2018,10,20,17,0,336.0,26.0,2.8,17.1,51.0,358.22,217.79
2018,10,20,17,15,181.0,14.5,2.8,16.7,26.5,157.8,0.0
2018,10,20,17,30,26.0,3.0,2.8,16.3,2.0,0.0,0.0
2018,10,20,17,45,13.0,1.5,2.8,15.95,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.1,12.8,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.1,13.0,2.0,1.57,0.0
2018,10,21,6,45,0.0,6.0,2.15,13.2,6.0,4.54,0.0
2018,10,21,7,0,0.0,10.0,2.2,13.4,10.0,7.58,0.77
2018,10,21,7,15,0.0,15.5,2.25,13.65,15.5,11.77,4.73
2018,10,21,7,30,0.0,21.0,2.3,13.9,21.0,15.97,8.61
2018,10,21,7,45,0.0,32.5,2.35,14.15,32.5,24.78,16.59
2018,10,21,8,0,0.0,44.0,2.4,14.4,44.0,33.62,24.53
2018,10,21,8,15,0.0,75.0,2.4,14.65,75.0,56.99,45.31
2018,10,21,8,30,0.0,106.0,2.4,14.9,106.0,78.58,64.24
2018,10,21,8,45,7.0,133.0,2.4,15.2,136.0,97.02,80.14
2018,10,21,9,0,14.0,160.0,2.4,15.5,166.0,115.02,95.46
2018,10,21,9,15,29.5,183.0,2.35,15.8,197.5,125.18,103.83
2018,10,21,9,30,45.0,206.0,2.3,16.1,229.0,138.92,115.21
2018,10,21,9,45,86.0,230.5,2.25,16.35,278.5,153.63,127.32
2018,10,21,10,0,127.0,255.0,2.2,16.6,328.0,161.35,133.43
2018,10,21,10,15,186.5,263.0,2.2,16.85,375.0,168.45,139.03
2018,10,21,10,30,246.0,271.0,2.2,17.1,422.0,190.87,141.92
2018,10,21,10,45,407.5,235.0,2.15,17.35,494.0,213.75,150.71
2018,10,21,11,0,569.0,199.0,2.1,17.6,566.0,257.0,178.77
2018,10,21,11,15,735.5,146.0,2.15,17.8,628.0,306.24,215.21
2018,10,21,11,30,902.0,93.0,2.2,18.0,690.0,372.79,268.24
2018,10,21,11,45,912.0,90.0,2.2,18.2,695.5,426.68,316.14
2018,10,21,12,0,922.0,87.0,2.2,18.4,701.0,479.73,362.45
2018,10,21,12,15,918.5,87.5,2.35,18.55,695.0,528.24,404.78
2018,10,21,12,30,915.0,88.0,2.5,18.7,689.0,574.33,444.21
2018,10,21,12,45,908.5,88.5,2.6,18.8,675.0,616.1,479.39
2018,10,21,13,0,902.0,89.0,2.7,18.9,661.0,654.88,511.57
2018,10,21,13,15,895.0,87.5,2.9,18.9,639.5,688.23,539.86
2018,10,21,13,30,888.0,86.0,3.1,18.9,618.0,718.23,565.32
2018,10,21,13,45,877.5,84.5,3.35,18.85,589.5,742.23,585.68
2018,10,21,14,0,867.0,83.0,3.6,18.8,561.0,762.56,602.67
2018,10,21,14,15,852.0,81.0,3.75,18.65,526.0,783.03,619.75
2018,10,21,14,30,837.0,79.0,3.9,18.5,491.0,792.13,628.68
2018,10,21,14,45,816.0,76.5,4.05,18.35,450.5,791.71,630.79
2018,10,21,15,0,795.0,74.0,4.2,18.2,410.0,787.24,629.96
2018,10,21,15,15,764.5,70.5,4.2,18.2,365.0,769.5,618.19
2018,10,21,15,30,734.0,67.0,4.2,18.2,320.0,747.83,603.14
2018,10,21,15,45,689.5,62.5,4.3,17.7,272.5,709.16,575.93
2018,10,21,16,0,645.0,58.0,4.4,17.2,225.0,674.8,550.62
2018,10,21,16,15,576.0,52.0,4.3,16.85,177.5,608.39,497.08
2018,10,21,16,30,507.0,46.0,4.2,16.5,130.0,540.14,438.99
2018,10,21,16,45,387.5,36.5,4.15,16.1,88.0,424.29,337.76
2018,10,21,17,0,268.0,27.0,4.1,15.7,46.0,297.38,163.38
2018,10,21,17,15,142.5,15.0,3.95,15.5,24.0,126.61,0.0
2018,10,21,17,30,17.0,3.0,3.8,15.3,2.0,0.0,0.0
2018,10,21,17,45,8.5,1.5,3.7,15.05,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.7,12.75,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.0,2.0,1.57,0.0
2018,10,22,6,45,0.0,5.5,2.85,13.25,5.5,4.16,0.0
2018,10,22,7,0,0.0,9.0,2.9,13.5,9.0,6.82,0.08
2018,10,22,7,15,0.0,14.5,2.9,13.7,14.5,11.01,4.03
2018,10,22,7,30,0.0,20.0,2.9,13.9,20.0,15.2,7.91
2018,10,22,7,45,0.0,25.0,2.85,14.1,25.0,19.03,11.43
2018,10,22,8,0,0.0,30.0,2.8,14.3,30.0,22.86,14.9
2018,10,22,8,15,0.0,49.0,2.75,14.5,49.0,37.47,27.95
2018,10,22,8,30,0.0,68.0,2.7,14.7,68.0,52.16,40.94
2018,10,22,8,45,4.5,109.5,2.6,14.9,111.5,81.6,66.77
2018,10,22,9,0,9.0,151.0,2.5,15.1,155.0,109.24,90.64
2018,10,22,9,15,12.5,168.0,2.5,15.3,174.0,120.82,100.33
2018,10,22,9,30,16.0,185.0,2.5,15.5,193.0,132.25,109.83
2018,10,22,9,45,39.0,212.5,2.5,15.7,234.0,143.03,118.7
2018,10,22,10,0,62.0,240.0,2.5,15.9,275.0,158.71,131.69
2018,10,22,10,15,98.5,260.0,2.55,16.05,318.5,171.0,141.75
2018,10,22,10,30,135.0,280.0,2.6,16.2,362.0,190.85,146.51
2018,10,22,10,45,318.5,246.5,2.65,16.4,448.5,210.04,152.42
2018,10,22,11,0,502.0,213.0,2.7,16.6,535.0,251.13,177.89
2018,10,22,11,15,702.0,153.0,2.8,16.7,610.5,301.03,213.62
2018,10,22,11,30,902.0,93.0,2.9,16.8,686.0,370.94,268.77
2018,10,22,11,45,919.0,87.5,3.0,16.9,693.5,425.35,317.8
2018,10,22,12,0,936.0,82.0,3.1,17.0,701.0,479.45,365.92
2018,10,22,12,15,934.5,81.0,3.25,17.05,695.0,528.08,409.19
2018,10,22,12,30,933.0,80.0,3.4,17.1,689.0,574.35,449.61
2018,10,22,12,45,928.5,80.0,3.5,17.15,675.5,617.3,486.44
2018,10,22,13,0,924.0,80.0,3.6,17.2,662.0,657.36,520.28
2018,10,22,13,15,916.5,79.0,3.7,17.15,640.0,691.4,549.23
2018,10,22,13,30,909.0,78.0,3.8,17.1,618.0,722.01,575.2
2018,10,22,13,45,897.5,77.0,3.95,17.05,589.0,746.22,595.25
2018,10,22,14,0,886.0,76.0,4.1,17.0,560.0,766.65,612.02
2018,10,22,14,15,871.0,74.0,4.15,16.9,524.5,779.42,623.04
2018,10,22,14,30,856.0,72.0,4.2,16.8,489.0,788.25,631.33
2018,10,22,14,45,835.5,69.5,4.25,16.65,448.5,796.66,639.57
2018,10,22,15,0,815.0,67.0,4.3,16.5,408.0,792.83,638.8
2018,10,22,15,15,785.5,64.0,4.3,16.5,363.0,776.79,628.21
2018,10,22,15,30,756.0,61.0,4.3,16.5,318.0,756.9,614.35
2018,10,22,15,45,712.5,57.0,4.25,16.05,270.5,720.03,587.53
2018,10,22,16,0,669.0,53.0,4.2,15.6,223.0,679.75,556.61
2018,10,22,16,15,601.0,47.5,4.05,15.35,175.5,621.73,509.01
2018,10,22,16,30,533.0,42.0,3.9,15.1,128.0,555.56,451.81
2018,10,22,16,45,400.0,33.0,3.8,14.85,85.0,429.75,340.99
2018,10,22,17,0,267.0,24.0,3.7,14.6,42.0,291.1,134.52
2018,10,22,17,15,143.5,13.5,3.6,14.4,22.0,125.8,0.0
2018,10,22,17,30,20.0,3.0,3.5,14.2,2.0,0.0,0.0
2018,10,22,17,45,10.0,1.5,3.4,14.05,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,23,6,15,45.0,5.0,2.35,12.95,5.5,0.0,0.0
2018,10,23,6,30,90.0,10.0,2.3,13.2,11.0,7.87,0.0
2018,10,23,6,45,91.0,21.0,2.25,13.4,26.5,15.86,0.0
2018,10,23,7,0,92.0,32.0,2.2,13.6,42.0,24.04,14.39
2018,10,23,7,15,191.0,48.5,2.2,13.8,82.0,35.99,25.9
2018,10,23,7,30,290.0,65.0,2.2,14.0,122.0,48.11,37.1
2018,10,23,7,45,218.5,84.0,2.2,14.2,133.5,60.77,48.61
2018,10,23,8,0,147.0,103.0,2.2,14.4,145.0,73.67,60.14
2018,10,23,8,15,166.5,126.0,2.3,14.55,181.5,88.42,73.11
2018,10,23,8,30,186.0,149.0,2.4,14.7,218.0,102.75,85.53
2018,10,23,8,45,271.0,156.0,2.45,14.9,269.5,106.1,88.18
2018,10,23,9,0,356.0,163.0,2.5,15.1,321.0,111.72,92.79
2018,10,23,9,15,292.5,186.0,2.6,15.25,323.5,123.36,102.58
2018,10,23,9,30,229.0,209.0,2.7,15.4,326.0,134.34,111.72
2018,10,23,9,45,144.5,220.5,2.8,15.55,296.0,144.06,119.73
2018,10,23,10,0,60.0,232.0,2.9,15.7,266.0,154.43,128.26
2018,10,23,10,15,83.0,251.0,3.0,15.8,300.0,165.65,137.52
2018,10,23,10,30,106.0,270.0,3.1,15.9,334.0,188.4,145.98
2018,10,23,10,45,191.5,275.5,3.2,15.95,395.5,211.95,159.97
2018,10,23,11,0,277.0,281.0,3.3,16.0,457.0,248.48,185.71
2018,10,23,11,15,356.0,263.5,3.4,16.0,493.5,282.43,211.64
2018,10,23,11,30,435.0,246.0,3.5,16.0,530.0,324.98,246.05
2018,10,23,11,45,425.0,239.0,3.6,16.05,517.5,348.93,268.67
2018,10,23,12,0,415.0,232.0,3.7,16.1,505.0,370.56,289.12
2018,10,23,12,15,333.0,254.5,3.65,16.1,472.5,371.82,293.25
2018,10,23,12,30,251.0,277.0,3.6,16.1,440.0,370.91,294.36
2018,10,23,12,45,479.5,210.0,3.6,16.15,512.5,474.11,377.74
2018,10,23,13,0,708.0,143.0,3.6,16.2,585.0,588.66,469.26
2018,10,23,13,15,777.5,115.0,3.5,16.3,585.5,639.33,510.22
2018,10,23,13,30,847.0,87.0,3.4,16.4,586.0,686.19,548.43
2018,10,23,13,45,805.5,95.0,3.25,16.5,551.5,703.33,561.94
2018,10,23,14,0,764.0,103.0,3.1,16.6,517.0,709.14,566.64
2018,10,23,14,15,611.5,131.0,3.05,16.65,449.0,649.51,521.82
2018,10,23,14,30,459.0,159.0,3.0,16.7,381.0,567.67,459.15
2018,10,23,14,45,637.0,111.5,2.95,16.75,391.0,685.09,552.42
2018,10,23,15,0,815.0,64.0,2.9,16.8,401.0,786.42,627.64
2018,10,23,15,15,788.5,60.5,2.9,16.8,357.0,772.28,617.73
2018,10,23,15,30,762.0,57.0,2.9,16.8,313.0,754.37,605.54
2018,10,23,15,45,720.5,53.5,2.95,16.65,266.0,720.05,580.88
2018,10,23,16,0,679.0,50.0,3.0,16.5,219.0,682.41,552.19
2018,10,23,16,15,613.0,44.5,3.0,16.15,172.0,618.32,501.15
2018,10,23,16,30,547.0,39.0,3.0,15.8,125.0,551.72,444.61
2018,10,23,16,45,414.0,31.0,3.0,15.4,82.5,437.79,342.69
2018,10,23,17,0,281.0,23.0,3.0,15.0,40.0,297.77,101.37
2018,10,23,17,15,140.5,11.5,3.05,14.75,20.0,121.39,0.0
2018,10,23,17,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,24,6,15,19.0,3.5,1.2,13.75,3.5,0.0,0.0
2018,10,24,6,30,38.0,7.0,1.2,13.9,7.0,5.51,0.0
2018,10,24,6,45,149.0,21.0,1.25,14.05,34.0,15.97,0.0
2018,10,24,7,0,260.0,35.0,1.3,14.2,61.0,26.68,16.34
2018,10,24,7,15,425.5,39.0,1.4,14.5,109.5,32.15,22.44
2018,10,24,7,30,591.0,43.0,1.5,14.8,158.0,39.33,29.22
2018,10,24,7,45,646.0,47.0,1.6,15.1,204.0,43.12,32.81
2018,10,24,8,0,701.0,51.0,1.7,15.4,250.0,47.01,36.33
2018,10,24,8,15,736.5,54.5,1.8,15.75,295.5,50.31,39.2
2018,10,24,8,30,772.0,58.0,1.9,16.1,341.0,53.61,42.0
2018,10,24,8,45,796.5,60.5,1.95,16.4,383.0,55.98,43.93
2018,10,24,9,0,821.0,63.0,2.0,16.7,425.0,64.69,51.39
2018,10,24,9,15,838.0,65.0,2.1,17.05,462.0,67.02,53.21
2018,10,24,9,30,855.0,67.0,2.2,17.4,499.0,69.27,54.95
2018,10,24,9,45,867.0,68.5,2.25,17.7,530.5,70.98,56.23
2018,10,24,10,0,879.0,70.0,2.3,18.0,562.0,72.61,57.46
2018,10,24,10,15,887.5,71.0,2.45,18.2,586.5,73.76,58.29
2018,10,24,10,30,896.0,72.0,2.6,18.4,611.0,130.78,72.06
2018,10,24,10,45,901.0,72.5,2.7,18.6,628.0,187.83,108.78
2018,10,24,11,0,906.0,73.0,2.8,18.8,645.0,244.63,154.79
2018,10,24,11,15,908.5,73.5,3.0,18.95,655.0,300.32,204.14
2018,10,24,11,30,911.0,74.0,3.2,19.1,665.0,355.03,253.93
2018,10,24,11,45,911.0,74.0,3.4,19.25,666.5,407.2,301.6
2018,10,24,12,0,911.0,74.0,3.6,19.4,668.0,457.67,347.11
2018,10,24,12,15,909.0,73.5,3.7,19.5,662.0,504.83,388.98
2018,10,24,12,30,907.0,73.0,3.8,19.6,656.0,549.67,428.01
2018,10,24,12,45,903.0,72.0,3.95,19.7,642.5,590.4,463.14
2018,10,24,13,0,899.0,71.0,4.1,19.8,629.0,628.28,495.36
2018,10,24,13,15,891.5,70.5,4.1,19.8,608.0,661.42,523.23
2018,10,24,13,30,884.0,70.0,4.1,19.8,587.0,691.26,548.14
2018,10,24,13,45,872.5,69.0,4.15,19.85,559.0,714.29,566.72
2018,10,24,14,0,861.0,68.0,4.2,19.9,531.0,733.63,582.01
2018,10,24,14,15,810.5,76.0,4.15,19.85,489.5,737.34,585.78
2018,10,24,14,30,760.0,84.0,4.1,19.8,448.0,728.79,580.66
2018,10,24,14,45,606.5,107.5,4.05,19.7,382.0,653.63,525.72
2018,10,24,15,0,453.0,131.0,4.0,19.6,316.0,557.28,452.34
2018,10,24,15,15,431.5,117.5,4.0,19.6,278.0,533.82,435.85
2018,10,24,15,30,410.0,104.0,4.0,19.6,240.0,507.61,416.32
2018,10,24,15,45,518.0,77.5,4.0,19.25,222.0,581.0,474.87
2018,10,24,16,0,626.0,51.0,4.0,18.9,204.0,635.97,516.22
2018,10,24,16,15,568.5,44.5,4.05,18.55,160.0,585.97,474.86
2018,10,24,16,30,511.0,38.0,4.1,18.2,116.0,528.2,424.54
2018,10,24,16,45,384.5,30.0,4.15,17.8,76.5,410.82,318.1
2018,10,24,17,0,258.0,22.0,4.2,17.4,37.0,274.32,47.95
2018,10,24,17,15,129.0,11.0,4.2,17.15,18.5,111.41,0.0
2018,10,24,17,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,25,6,15,42.0,4.5,1.95,13.8,4.5,0.0,0.0
2018,10,25,6,30,84.0,9.0,1.9,14.0,9.0,7.08,0.0
2018,10,25,6,45,128.5,16.5,1.8,14.2,25.0,12.62,0.0
2018,10,25,7,0,173.0,24.0,1.7,14.4,41.0,18.39,9.32
2018,10,25,7,15,268.0,38.5,1.7,14.7,81.5,29.42,20.0
2018,10,25,7,30,363.0,53.0,1.7,15.0,122.0,42.34,31.81
2018,10,25,7,45,240.0,73.0,1.7,15.25,124.0,53.9,42.3
2018,10,25,8,0,117.0,93.0,1.7,15.5,126.0,67.17,54.13
2018,10,25,8,15,110.0,120.5,1.7,15.8,155.5,84.29,69.13
2018,10,25,8,30,103.0,148.0,1.7,16.1,185.0,100.66,83.23
2018,10,25,8,45,86.5,163.0,1.65,16.45,197.0,112.21,92.92
2018,10,25,9,0,70.0,178.0,1.6,16.8,209.0,121.47,100.52
2018,10,25,9,15,80.0,196.5,1.55,17.15,234.5,132.83,109.82
2018,10,25,9,30,90.0,215.0,1.5,17.5,260.0,143.92,118.79
2018,10,25,9,45,157.0,229.0,1.45,17.8,313.5,148.42,122.15
2018,10,25,10,0,224.0,243.0,1.4,18.1,367.0,157.49,129.35
2018,10,25,10,15,316.0,235.0,1.35,18.5,419.0,149.17,121.92
2018,10,25,10,30,408.0,227.0,1.3,18.9,471.0,173.35,122.14
2018,10,25,10,45,527.5,194.5,1.25,19.3,519.5,202.95,135.86
2018,10,25,11,0,647.0,162.0,1.2,19.7,568.0,245.01,163.99
2018,10,25,11,15,735.5,135.5,1.15,20.0,604.0,292.79,201.38
2018,10,25,11,30,824.0,109.0,1.1,20.3,640.0,350.82,248.5
2018,10,25,11,45,770.5,126.0,1.05,20.6,624.0,394.46,288.05
2018,10,25,12,0,717.0,143.0,1.0,20.9,608.0,430.15,320.01
2018,10,25,12,15,714.5,142.5,1.1,21.05,602.5,471.32,355.06
2018,10,25,12,30,712.0,142.0,1.2,21.2,597.0,510.52,387.79
2018,10,25,12,45,808.0,109.5,1.3,21.35,615.5,573.17,437.24
2018,10,25,13,0,904.0,77.0,1.4,21.5,634.0,634.99,485.71
2018,10,25,13,15,897.0,76.0,1.55,21.55,612.5,668.31,513.1
2018,10,25,13,30,890.0,75.0,1.7,21.6,591.0,698.31,537.97
2018,10,25,13,45,879.5,73.5,1.85,21.7,563.0,721.87,557.17
2018,10,25,14,0,869.0,72.0,2.0,21.8,535.0,741.75,572.97
2018,10,25,14,15,854.0,70.0,2.15,21.7,500.5,753.9,583.89
2018,10,25,14,30,839.0,68.0,2.3,21.6,466.0,762.19,592.25
2018,10,25,14,45,818.0,65.5,2.45,21.55,426.0,769.59,599.94
2018,10,25,15,0,797.0,63.0,2.6,21.5,386.0,765.06,599.05
2018,10,25,15,15,766.5,60.5,2.6,21.5,342.0,748.75,588.49
2018,10,25,15,30,736.0,58.0,2.6,21.5,298.0,728.69,574.8
2018,10,25,15,45,691.5,53.5,2.85,20.9,251.5,690.6,549.49
2018,10,25,16,0,647.0,49.0,3.1,20.3,205.0,649.3,519.77
2018,10,25,16,15,575.5,43.5,3.25,19.65,159.0,581.03,466.5
2018,10,25,16,30,504.0,38.0,3.4,19.0,113.0,520.79,415.33
2018,10,25,16,45,375.5,30.0,3.5,18.4,74.0,402.22,306.79
2018,10,25,17,0,247.0,22.0,3.6,17.8,35.0,261.12,0.0
2018,10,25,17,15,123.5,11.0,3.7,17.4,17.5,106.66,0.0
2018,10,25,17,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,26,6,15,35.0,3.5,1.5,14.65,3.5,0.0,0.0
2018,10,26,6,30,70.0,7.0,1.5,14.8,7.0,5.51,0.0
2018,10,26,6,45,238.5,17.5,1.45,14.95,36.5,14.5,0.0
2018,10,26,7,0,407.0,28.0,1.4,15.1,66.0,23.46,13.11
2018,10,26,7,15,501.5,34.0,1.35,15.4,108.5,31.08,21.32
2018,10,26,7,30,596.0,40.0,1.3,15.7,151.0,36.82,26.84
2018,10,26,7,45,345.0,44.5,1.3,16.05,113.0,34.99,25.46
2018,10,26,8,0,94.0,49.0,1.3,16.4,75.0,36.47,26.85
2018,10,26,8,15,49.5,75.0,1.3,16.75,89.0,56.79,44.77
2018,10,26,8,30,5.0,101.0,1.3,17.1,103.0,74.99,60.58
2018,10,26,8,45,13.0,130.0,1.25,17.5,135.5,94.71,77.45
2018,10,26,9,0,21.0,159.0,1.2,17.9,168.0,113.88,93.58
2018,10,26,9,15,40.5,180.0,1.25,18.25,199.5,123.1,101.05
2018,10,26,9,30,60.0,201.0,1.3,18.6,231.0,135.86,111.47
2018,10,26,9,45,80.0,221.5,1.3,19.0,264.0,148.05,121.27
2018,10,26,10,0,100.0,242.0,1.3,19.4,297.0,159.93,130.73
2018,10,26,10,15,218.5,242.0,1.4,19.7,369.5,157.29,128.16
2018,10,26,10,30,337.0,242.0,1.5,20.0,442.0,179.68,129.24
2018,10,26,10,45,418.0,229.0,1.55,20.35,484.5,207.84,144.02
2018,10,26,11,0,499.0,216.0,1.6,20.7,527.0,248.53,172.44
2018,10,26,11,15,504.0,218.0,1.7,20.9,536.5,287.89,205.45
2018,10,26,11,30,509.0,220.0,1.8,21.1,546.0,327.23,239.22
2018,10,26,11,45,378.0,252.0,1.9,21.3,494.5,334.92,251.46
2018,10,26,12,0,247.0,284.0,2.0,21.5,443.0,331.51,253.1
2018,10,26,12,15,230.0,282.0,2.1,21.6,429.0,336.77,259.1
2018,10,26,12,30,213.0,280.0,2.2,21.7,415.0,344.11,266.25
2018,10,26,12,45,311.0,248.5,2.3,21.8,441.0,398.22,309.39
2018,10,26,13,0,409.0,217.0,2.4,21.9,467.0,462.03,359.83
2018,10,26,13,15,489.0,193.0,2.45,21.9,482.0,515.79,402.61
2018,10,26,13,30,569.0,169.0,2.5,21.9,497.0,572.16,447.27
2018,10,26,13,45,602.5,150.5,2.6,21.9,482.5,611.1,478.42
2018,10,26,14,0,636.0,132.0,2.7,21.9,468.0,641.55,503.59
2018,10,26,14,15,615.5,127.0,2.7,21.8,434.5,642.7,506.21
2018,10,26,14,30,595.0,122.0,2.7,21.7,401.0,640.13,506.17
2018,10,26,14,45,529.0,123.5,2.65,21.65,355.5,595.0,473.63
2018,10,26,15,0,463.0,125.0,2.6,21.6,310.0,555.8,444.8
2018,10,26,15,15,447.5,112.0,2.6,21.6,274.0,537.97,432.76
2018,10,26,15,30,432.0,99.0,2.6,21.6,238.0,517.49,418.06
2018,10,26,15,45,378.0,88.0,2.55,21.15,196.0,464.64,377.47
2018,10,26,16,0,324.0,77.0,2.5,20.7,154.0,410.04,334.01
2018,10,26,16,15,281.0,63.0,2.5,20.25,118.5,359.44,292.12
2018,10,26,16,30,238.0,49.0,2.5,19.8,83.0,308.43,247.44
2018,10,26,16,45,171.0,34.0,2.5,19.3,53.5,236.87,177.52
2018,10,26,17,0,104.0,19.0,2.5,18.8,24.0,139.91,0.0
2018,10,26,17,15,52.0,9.5,2.5,18.5,12.0,48.59,0.0
2018,10,26,17,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,17.95,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,6,15,24.0,3.0,1.9,15.15,3.0,0.0,0.0
2018,10,27,6,30,48.0,6.0,2.0,15.3,6.0,4.72,0.0
2018,10,27,6,45,194.0,17.5,2.05,15.45,33.0,13.77,0.0
2018,10,27,7,0,340.0,29.0,2.1,15.6,60.0,24.08,13.2
2018,10,27,7,15,442.5,37.0,2.2,15.9,102.5,30.72,20.88
2018,10,27,7,30,545.0,45.0,2.3,16.2,145.0,37.51,27.33
2018,10,27,7,45,386.5,65.5,2.35,16.45,146.5,49.33,38.02
2018,10,27,8,0,228.0,86.0,2.4,16.7,148.0,62.45,49.71
2018,10,27,8,15,149.5,114.0,2.45,17.0,157.5,80.88,65.85
2018,10,27,8,30,71.0,142.0,2.5,17.3,167.0,98.57,81.1
2018,10,27,8,45,115.0,161.0,2.5,17.65,207.5,108.79,89.66
2018,10,27,9,0,159.0,180.0,2.5,18.0,248.0,120.7,99.57
2018,10,27,9,15,170.0,195.0,2.55,18.3,273.5,129.7,106.9
2018,10,27,9,30,181.0,210.0,2.6,18.6,299.0,138.47,113.97
2018,10,27,9,45,182.0,226.0,2.65,18.85,320.5,147.28,121.06
2018,10,27,10,0,183.0,242.0,2.7,19.1,342.0,155.82,127.89
2018,10,27,10,15,270.5,239.0,2.7,19.35,394.5,150.29,122.88
2018,10,27,10,30,358.0,236.0,2.7,19.6,447.0,177.25,127.5
2018,10,27,10,45,492.5,202.0,2.75,19.8,501.5,200.67,136.12
2018,10,27,11,0,627.0,168.0,2.8,20.0,556.0,242.75,163.84
2018,10,27,11,15,766.5,123.5,2.8,20.2,605.5,292.8,201.59
2018,10,27,11,30,906.0,79.0,2.8,20.4,655.0,351.45,249.05
2018,10,27,11,45,885.0,87.0,2.85,20.55,651.0,402.22,295.46
2018,10,27,12,0,864.0,95.0,2.9,20.7,647.0,449.46,338.0
2018,10,27,12,15,805.0,114.0,2.95,20.75,624.5,486.39,371.77
2018,10,27,12,30,746.0,133.0,3.0,20.8,602.0,516.42,398.86
2018,10,27,12,45,809.5,109.0,3.1,20.85,608.0,569.3,442.55
2018,10,27,13,0,873.0,85.0,3.2,20.9,614.0,619.38,483.84
2018,10,27,13,15,866.0,83.5,3.3,20.85,593.0,651.17,510.73
2018,10,27,13,30,859.0,82.0,3.4,20.8,572.0,679.7,534.91
2018,10,27,13,45,819.5,86.0,3.5,20.75,535.0,694.23,547.97
2018,10,27,14,0,780.0,90.0,3.6,20.7,498.0,697.98,552.53
2018,10,27,14,15,726.0,97.0,3.65,20.55,457.0,692.53,550.1
2018,10,27,14,30,672.0,104.0,3.7,20.4,416.0,679.39,542.04
2018,10,27,14,45,687.0,92.0,3.75,20.2,387.0,694.96,555.58
2018,10,27,15,0,702.0,80.0,3.8,20.0,358.0,707.43,566.61
2018,10,27,15,15,642.0,78.5,3.8,20.0,310.0,667.76,537.75
2018,10,27,15,30,582.0,77.0,3.8,20.0,262.0,624.09,505.35
2018,10,27,15,45,578.0,66.0,3.8,19.5,225.0,612.63,497.47
2018,10,27,16,0,574.0,55.0,3.8,19.0,188.0,598.31,485.73
2018,10,27,16,15,496.5,47.0,3.7,18.6,143.0,523.71,424.73
2018,10,27,16,30,419.0,39.0,3.6,18.2,98.0,448.12,359.52
2018,10,27,16,45,294.0,29.0,3.5,17.85,62.5,331.87,247.1
2018,10,27,17,0,169.0,19.0,3.4,17.5,27.0,189.78,0.0
2018,10,27,17,15,84.5,9.5,3.35,17.25,13.5,74.04,0.0
2018,10,27,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,28,6,15,11.5,1.5,2.2,14.9,1.5,0.0,0.0
2018,10,28,6,30,23.0,3.0,2.2,15.2,3.0,0.0,0.0
2018,10,28,6,45,23.5,10.5,2.2,15.45,11.5,8.26,0.0
2018,10,28,7,0,24.0,18.0,2.2,15.7,20.0,14.17,5.18
2018,10,28,7,15,12.0,32.5,2.25,16.05,33.5,25.0,15.88
2018,10,28,7,30,0.0,47.0,2.3,16.4,47.0,35.49,25.51
2018,10,28,7,45,29.0,71.0,2.35,16.7,79.0,52.14,40.43
2018,10,28,8,0,58.0,95.0,2.4,17.0,111.0,68.33,54.8
2018,10,28,8,15,86.5,116.5,2.45,17.25,144.5,81.37,66.2
2018,10,28,8,30,115.0,138.0,2.5,17.5,178.0,95.02,77.96
2018,10,28,8,45,110.5,156.5,2.55,17.8,199.0,106.18,87.38
2018,10,28,9,0,106.0,175.0,2.6,18.1,220.0,117.0,96.38
2018,10,28,9,15,97.0,191.0,2.7,18.3,235.0,129.76,107.0
2018,10,28,9,30,88.0,207.0,2.8,18.5,250.0,139.24,114.73
2018,10,28,9,45,70.0,216.0,2.9,18.75,251.5,144.67,118.97
2018,10,28,10,0,52.0,225.0,3.0,19.0,253.0,149.87,123.02
2018,10,28,10,15,93.5,241.5,3.1,19.15,295.0,160.11,131.36
2018,10,28,10,30,135.0,258.0,3.2,19.3,337.0,176.6,134.33
2018,10,28,10,45,340.5,224.5,3.3,19.45,431.5,195.85,139.16
2018,10,28,11,0,546.0,191.0,3.4,19.6,526.0,239.33,164.96
2018,10,28,11,15,710.5,139.0,3.55,19.65,582.5,284.39,197.71
2018,10,28,11,30,875.0,87.0,3.7,19.7,639.0,346.15,247.04
2018,10,28,11,45,717.5,138.5,3.8,19.75,592.0,377.56,281.45
2018,10,28,12,0,560.0,190.0,3.9,19.8,545.0,393.48,301.04
2018,10,28,12,15,373.5,239.0,4.05,19.8,475.0,374.34,291.23
2018,10,28,12,30,187.0,288.0,4.2,19.8,405.0,336.32,263.96
2018,10,28,12,45,146.5,280.5,4.3,19.8,371.0,322.99,254.74
2018,10,28,13,0,106.0,273.0,4.4,19.8,337.0,294.53,233.07
2018,10,28,13,15,105.5,263.0,4.5,19.75,324.5,294.79,234.22
2018,10,28,13,30,105.0,253.0,4.6,19.7,312.0,294.44,234.81
2018,10,28,13,45,249.0,204.5,4.65,19.65,336.0,386.52,311.42
2018,10,28,14,0,393.0,156.0,4.7,19.6,360.0,474.17,384.02
2018,10,28,14,15,566.0,121.5,4.75,19.45,393.5,595.18,482.09
2018,10,28,14,30,739.0,87.0,4.8,19.3,427.0,706.12,569.3
2018,10,28,14,45,648.0,95.5,4.8,19.2,374.5,665.51,539.32
2018,10,28,15,0,557.0,104.0,4.8,19.1,322.0,614.44,501.54
2018,10,28,15,15,379.5,108.0,4.8,19.1,248.5,473.8,390.69
2018,10,28,15,30,202.0,112.0,4.8,19.1,175.0,318.41,263.47
2018,10,28,15,45,101.0,77.0,4.8,18.6,108.5,174.54,143.98
2018,10,28,16,0,0.0,42.0,4.8,18.1,42.0,32.1,21.39
2018,10,28,16,15,145.0,35.5,4.75,17.85,55.5,197.88,163.63
2018,10,28,16,30,290.0,29.0,4.7,17.6,69.0,324.88,264.45
2018,10,28,16,45,227.5,24.0,4.6,17.3,47.5,270.57,198.54
2018,10,28,17,0,165.0,19.0,4.5,17.0,26.0,146.9,0.0
2018,10,28,17,15,82.5,9.5,4.5,16.8,13.0,7.47,0.0
2018,10,28,17,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.45,16.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.35,16.05,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.7,14.25,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,29,6,15,11.5,1.5,4.45,13.75,1.5,0.0,0.0
2018,10,29,6,30,23.0,3.0,4.4,14.0,3.0,0.0,0.0
2018,10,29,6,45,11.5,12.5,4.4,14.2,12.5,9.83,0.0
2018,10,29,7,0,0.0,22.0,4.4,14.4,22.0,16.79,6.84
2018,10,29,7,15,0.0,37.0,4.4,14.7,37.0,27.82,18.33
