Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,9,45,882.0,80.5,4.5,16.55,496.5,72.02,57.7
2018,11,8,10,0,911.0,79.0,4.4,16.9,532.0,78.23,62.91
2018,11,8,10,15,920.0,81.0,4.3,17.25,557.5,80.09,64.32
2018,11,8,10,30,929.0,83.0,4.2,17.6,583.0,111.35,67.23
2018,11,8,10,45,933.5,85.0,4.1,17.9,601.0,170.54,97.5
2018,11,8,11,0,938.0,87.0,4.0,18.2,619.0,229.45,141.28
2018,11,8,11,15,939.5,88.5,3.95,18.4,629.0,286.81,190.43
2018,11,8,11,30,941.0,90.0,3.9,18.6,639.0,343.1,241.14
2018,11,8,11,45,939.5,90.5,3.85,18.85,640.5,396.29,289.8
2018,11,8,12,0,938.0,91.0,3.8,19.1,642.0,447.61,336.29
2018,11,8,12,15,946.5,88.5,3.8,19.25,640.0,498.62,381.54
2018,11,8,12,30,955.0,86.0,3.8,19.4,638.0,548.12,424.58
2018,11,8,12,45,964.0,82.0,3.75,19.55,628.0,594.71,464.29
2018,11,8,13,0,973.0,78.0,3.7,19.7,618.0,639.23,501.51
2018,11,8,13,15,868.5,97.0,3.65,19.8,566.0,640.49,505.08
2018,11,8,13,30,764.0,116.0,3.6,19.9,514.0,630.56,499.52
2018,11,8,13,45,635.0,134.0,3.6,20.0,453.0,591.89,471.62
2018,11,8,14,0,506.0,152.0,3.6,20.1,392.0,536.03,429.8
2018,11,8,14,15,624.0,121.5,3.5,20.1,396.0,616.71,494.58
2018,11,8,14,30,742.0,91.0,3.4,20.1,400.0,691.08,552.57
2018,11,8,14,45,752.0,82.0,3.35,20.1,369.0,706.43,564.34
2018,11,8,15,0,762.0,73.0,3.3,20.1,338.0,713.36,570.02
2018,11,8,15,15,708.5,69.5,3.3,20.1,291.0,684.37,548.76
2018,11,8,15,30,655.0,66.0,3.3,20.1,244.0,646.07,519.74
2018,11,8,15,45,590.0,60.0,2.8,19.5,198.0,591.86,476.54
2018,11,8,16,0,525.0,54.0,2.3,18.9,152.0,534.49,428.8
2018,11,8,16,15,450.5,45.0,2.2,18.4,112.5,463.76,368.86
2018,11,8,16,30,376.0,36.0,2.1,17.9,73.0,390.93,293.68
2018,11,8,16,45,224.5,22.5,2.05,17.4,41.5,233.36,0.0
2018,11,8,17,0,73.0,9.0,2.0,16.9,10.0,63.14,0.0
2018,11,8,17,15,36.5,4.5,2.05,16.7,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,9,6,45,100.0,10.5,3.05,11.45,15.0,8.26,0.0
2018,11,9,7,0,200.0,21.0,3.0,11.6,30.0,17.49,0.0
2018,11,9,7,15,346.5,32.0,3.0,12.15,70.0,26.65,15.65
2018,11,9,7,30,493.0,43.0,3.0,12.7,110.0,35.98,25.74
2018,11,9,7,45,548.5,50.5,3.05,13.25,151.5,41.95,31.58
2018,11,9,8,0,604.0,58.0,3.1,13.8,193.0,47.94,37.16
2018,11,9,8,15,592.0,69.0,3.0,14.2,225.0,55.81,44.29
2018,11,9,8,30,580.0,80.0,2.9,14.6,257.0,63.33,50.95
2018,11,9,8,45,616.0,86.5,2.8,15.0,298.0,67.87,54.86
2018,11,9,9,0,652.0,93.0,2.7,15.4,339.0,72.39,58.66
2018,11,9,9,15,706.5,95.5,2.6,15.9,386.0,74.37,60.16
2018,11,9,9,30,761.0,98.0,2.5,16.4,433.0,76.5,61.77
2018,11,9,9,45,782.0,102.5,2.45,16.85,468.0,79.42,64.07
2018,11,9,10,0,803.0,107.0,2.4,17.3,503.0,82.33,66.34
2018,11,9,10,15,822.5,108.5,2.25,17.8,531.5,90.19,72.86
2018,11,9,10,30,842.0,110.0,2.1,18.3,560.0,117.08,74.48
2018,11,9,10,45,848.5,112.0,1.95,18.8,577.5,172.89,102.48
2018,11,9,11,0,855.0,114.0,1.8,19.3,595.0,228.83,143.01
2018,11,9,11,15,857.5,115.5,1.7,19.6,605.0,283.41,188.46
2018,11,9,11,30,860.0,117.0,1.6,19.9,615.0,337.19,235.32
2018,11,9,11,45,858.5,118.0,1.5,20.15,617.0,388.21,280.3
2018,11,9,12,0,857.0,119.0,1.4,20.4,619.0,437.54,323.12
2018,11,9,12,15,855.0,118.5,1.35,20.55,613.0,483.49,362.53
2018,11,9,12,30,853.0,118.0,1.3,20.7,607.0,527.24,399.13
2018,11,9,12,45,788.0,128.5,1.2,20.85,572.5,546.46,416.53
2018,11,9,13,0,723.0,139.0,1.1,21.0,538.0,558.44,427.61
2018,11,9,13,15,678.5,144.0,1.15,21.0,507.0,570.43,439.28
2018,11,9,13,30,634.0,149.0,1.2,21.0,476.0,576.8,446.33
2018,11,9,13,45,615.5,144.0,1.2,21.0,448.0,586.07,455.15
2018,11,9,14,0,597.0,139.0,1.2,21.0,420.0,591.63,461.02
2018,11,9,14,15,577.5,132.0,1.25,20.85,387.5,583.95,457.96
2018,11,9,14,30,558.0,125.0,1.3,20.7,355.0,580.02,457.33
2018,11,9,14,45,534.0,116.5,1.35,20.6,319.5,567.77,450.18
2018,11,9,15,0,510.0,108.0,1.4,20.5,284.0,552.41,440.35
2018,11,9,15,15,534.0,95.0,1.4,20.5,258.0,571.77,455.85
2018,11,9,15,30,558.0,82.0,1.4,20.5,232.0,583.67,464.05
2018,11,9,15,45,494.5,73.0,1.4,19.4,188.0,526.27,421.17
2018,11,9,16,0,431.0,64.0,1.4,18.3,144.0,467.05,374.86
2018,11,9,16,15,331.0,50.5,1.5,17.7,101.5,373.93,298.53
2018,11,9,16,30,231.0,37.0,1.6,17.1,59.0,282.31,210.48
2018,11,9,16,45,132.0,22.0,1.75,16.55,33.0,162.9,0.0
2018,11,9,17,0,33.0,7.0,1.9,16.0,7.0,30.76,0.0
2018,11,9,17,15,16.5,3.5,2.0,15.7,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,10,6,45,33.5,7.5,1.5,10.7,9.0,5.9,0.0
2018,11,10,7,0,67.0,15.0,1.6,10.6,18.0,11.8,0.0
2018,11,10,7,15,148.0,33.0,1.65,10.8,49.5,24.76,13.83
2018,11,10,7,30,229.0,51.0,1.7,11.0,81.0,37.97,27.62
2018,11,10,7,45,289.5,66.0,1.8,11.15,119.5,48.81,37.93
2018,11,10,8,0,350.0,81.0,1.9,11.3,158.0,59.5,47.88
2018,11,10,8,15,393.0,93.0,2.0,11.6,197.0,67.84,55.52
2018,11,10,8,30,436.0,105.0,2.1,11.9,236.0,76.04,62.85
2018,11,10,8,45,476.0,115.5,2.15,12.2,277.0,83.1,69.03
2018,11,10,9,0,516.0,126.0,2.2,12.5,318.0,90.05,75.01
2018,11,10,9,15,551.0,132.5,2.15,12.9,356.5,94.32,78.51
2018,11,10,9,30,586.0,139.0,2.1,13.3,395.0,98.57,81.95
2018,11,10,9,45,607.0,144.5,2.05,13.75,426.0,101.92,84.56
2018,11,10,10,0,628.0,150.0,2.0,14.2,457.0,108.04,89.57
2018,11,10,10,15,647.0,153.5,1.85,14.65,483.5,109.61,90.59
2018,11,10,10,30,666.0,157.0,1.7,15.1,510.0,131.62,91.73
2018,11,10,10,45,676.5,159.0,1.55,15.55,527.5,179.27,115.99
2018,11,10,11,0,687.0,161.0,1.4,16.0,545.0,227.77,151.01
2018,11,10,11,15,691.5,162.5,1.35,16.25,555.0,275.2,190.4
2018,11,10,11,30,696.0,164.0,1.3,16.5,565.0,322.32,231.36
2018,11,10,11,45,696.5,164.5,1.2,16.8,567.0,366.84,270.45
2018,11,10,12,0,697.0,165.0,1.1,17.1,569.0,410.16,307.91
2018,11,10,12,15,676.5,170.0,1.25,17.2,559.0,446.7,340.82
2018,11,10,12,30,656.0,175.0,1.4,17.3,549.0,479.76,370.27
2018,11,10,12,45,624.5,179.5,1.55,17.45,529.0,498.31,388.14
2018,11,10,13,0,593.0,184.0,1.7,17.6,509.0,517.55,405.81
2018,11,10,13,15,573.5,182.0,1.75,17.6,486.5,533.94,420.74
2018,11,10,13,30,554.0,180.0,1.8,17.6,464.0,546.95,432.78
2018,11,10,13,45,525.5,175.5,1.85,17.65,433.5,548.25,435.69
2018,11,10,14,0,497.0,171.0,1.9,17.7,403.0,545.73,435.54
2018,11,10,14,15,480.0,163.0,1.85,17.6,373.5,544.39,436.09
2018,11,10,14,30,463.0,155.0,1.8,17.5,344.0,540.07,434.19
2018,11,10,14,45,430.0,144.0,1.75,17.45,306.5,517.52,418.0
2018,11,10,15,0,397.0,133.0,1.7,17.4,269.0,491.76,399.0
2018,11,10,15,15,358.5,118.5,1.7,17.4,229.0,454.87,370.9
2018,11,10,15,30,320.0,104.0,1.7,17.4,189.0,398.95,327.3
2018,11,10,15,45,270.0,86.5,1.6,16.65,149.0,344.17,283.26
2018,11,10,16,0,220.0,69.0,1.5,15.9,109.0,287.57,235.98
2018,11,10,16,15,161.5,49.5,1.55,15.6,74.0,218.86,176.67
2018,11,10,16,30,103.0,30.0,1.6,15.3,39.0,147.26,108.05
2018,11,10,16,45,57.5,16.5,1.7,14.95,21.0,79.85,0.0
2018,11,10,17,0,12.0,3.0,1.8,14.6,3.0,11.51,0.0
2018,11,10,17,15,6.0,1.5,1.9,14.4,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,11,6,45,48.5,8.5,2.85,10.25,10.5,6.69,0.0
2018,11,11,7,0,97.0,17.0,2.9,10.3,21.0,13.38,0.0
2018,11,11,7,15,202.0,32.5,3.05,10.75,54.5,24.58,13.15
2018,11,11,7,30,307.0,48.0,3.2,11.2,88.0,36.29,26.01
2018,11,11,7,45,383.5,60.5,3.35,11.7,130.0,45.71,35.03
2018,11,11,8,0,460.0,73.0,3.5,12.2,172.0,55.1,43.74
2018,11,11,8,15,528.5,80.5,3.65,12.65,218.5,64.25,52.08
2018,11,11,8,30,597.0,88.0,3.8,13.1,265.0,69.83,57.05
2018,11,11,8,45,643.5,91.5,3.95,13.55,307.5,72.16,58.99
2018,11,11,9,0,690.0,95.0,4.1,14.0,350.0,74.61,60.99
2018,11,11,9,15,715.5,100.0,4.05,14.55,387.5,77.87,63.62
2018,11,11,9,30,741.0,105.0,4.0,15.1,425.0,81.13,66.21
2018,11,11,9,45,760.0,108.5,3.9,15.65,457.5,83.22,67.76
2018,11,11,10,0,779.0,112.0,3.8,16.2,490.0,85.34,69.32
2018,11,11,10,15,798.0,113.5,3.6,16.6,517.5,86.17,69.8
2018,11,11,10,30,817.0,115.0,3.4,17.0,545.0,108.66,70.61
2018,11,11,10,45,829.5,115.5,3.2,17.4,564.0,169.37,101.96
2018,11,11,11,0,842.0,116.0,3.0,17.8,583.0,223.95,141.04
2018,11,11,11,15,847.5,116.0,2.85,18.05,593.5,277.17,185.62
2018,11,11,11,30,853.0,116.0,2.7,18.3,604.0,329.89,232.23
2018,11,11,11,45,855.5,116.5,2.55,18.6,607.0,381.29,278.2
2018,11,11,12,0,858.0,117.0,2.4,18.9,610.0,431.41,322.48
2018,11,11,12,15,858.0,115.5,2.35,19.1,604.5,477.25,362.81
2018,11,11,12,30,858.0,114.0,2.3,19.3,599.0,521.05,400.5
2018,11,11,12,45,855.0,111.5,2.25,19.5,585.5,560.15,433.67
2018,11,11,13,0,852.0,109.0,2.2,19.7,572.0,596.52,463.89
2018,11,11,13,15,842.5,107.5,2.15,19.8,551.0,627.08,489.23
2018,11,11,13,30,833.0,106.0,2.1,19.9,530.0,654.2,511.45
2018,11,11,13,45,805.0,104.5,2.1,20.0,496.5,668.83,524.26
2018,11,11,14,0,777.0,103.0,2.1,20.1,463.0,676.41,531.75
2018,11,11,14,15,754.0,99.5,2.05,20.1,427.5,680.96,536.78
2018,11,11,14,30,731.0,96.0,2.0,20.1,392.0,681.42,538.46
2018,11,11,14,45,702.5,90.5,1.95,20.1,352.5,671.49,531.8
2018,11,11,15,0,674.0,85.0,1.9,20.1,313.0,657.58,522.03
2018,11,11,15,15,647.5,78.5,1.9,20.1,274.0,640.36,509.63
2018,11,11,15,30,621.0,72.0,1.9,20.1,235.0,619.62,493.74
2018,11,11,15,45,558.5,64.0,1.6,19.35,189.5,565.24,450.94
2018,11,11,16,0,496.0,56.0,1.3,18.6,144.0,507.64,403.64
2018,11,11,16,15,399.0,45.0,1.3,18.2,102.5,417.58,329.27
2018,11,11,16,30,302.0,34.0,1.3,17.8,61.0,326.71,235.22
2018,11,11,16,45,172.0,20.0,1.35,17.4,33.5,183.87,0.0
2018,11,11,17,0,42.0,6.0,1.4,17.0,6.0,36.65,0.0
2018,11,11,17,15,21.0,3.0,1.4,16.75,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,11,12,6,45,54.0,8.0,4.2,9.95,10.0,0.0,0.0
2018,11,12,7,0,108.0,16.0,4.2,10.0,20.0,12.59,0.0
2018,11,12,7,15,200.0,30.0,4.25,10.5,50.5,22.76,11.15
2018,11,12,7,30,292.0,44.0,4.3,11.0,81.0,33.37,23.39
2018,11,12,7,45,402.5,55.0,4.35,11.55,128.0,44.74,34.12
2018,11,12,8,0,513.0,66.0,4.4,12.1,175.0,53.64,42.42
2018,11,12,8,15,563.0,73.5,4.35,12.5,218.0,59.2,47.57
2018,11,12,8,30,613.0,81.0,4.3,12.9,261.0,64.75,52.55
2018,11,12,8,45,645.0,88.0,4.25,13.3,301.5,69.65,56.83
2018,11,12,9,0,677.0,95.0,4.2,13.7,342.0,74.49,60.97
2018,11,12,9,15,699.5,100.0,4.05,14.25,378.0,77.69,63.55
2018,11,12,9,30,722.0,105.0,3.9,14.8,414.0,80.87,66.08
2018,11,12,9,45,736.5,110.0,3.75,15.35,445.0,83.89,68.44
2018,11,12,10,0,751.0,115.0,3.6,15.9,476.0,86.88,70.76
2018,11,12,10,15,765.5,117.0,3.4,16.4,501.0,87.88,71.36
2018,11,12,10,30,780.0,119.0,3.2,16.9,526.0,107.73,71.59
2018,11,12,10,45,791.0,120.5,2.95,17.45,545.0,160.82,96.84
2018,11,12,11,0,802.0,122.0,2.7,18.0,564.0,214.6,135.14
2018,11,12,11,15,809.0,123.0,2.55,18.45,575.5,267.61,179.02
2018,11,12,11,30,816.0,124.0,2.4,18.9,587.0,320.36,225.0
2018,11,12,11,45,819.5,123.5,2.2,19.35,590.0,370.29,269.14
2018,11,12,12,0,823.0,123.0,2.0,19.8,593.0,419.05,311.62
2018,11,12,12,15,817.5,124.0,1.85,20.1,587.0,463.93,350.36
2018,11,12,12,30,812.0,125.0,1.7,20.4,581.0,506.45,386.02
2018,11,12,12,45,801.0,125.0,1.5,20.7,566.5,542.73,415.58
2018,11,12,13,0,790.0,125.0,1.3,21.0,552.0,575.86,441.57
2018,11,12,13,15,780.5,122.5,1.15,21.1,531.0,604.23,463.77
2018,11,12,13,30,771.0,120.0,1.0,21.2,510.0,629.29,482.79
2018,11,12,13,45,743.5,118.0,0.85,21.3,477.5,639.59,490.59
2018,11,12,14,0,716.0,116.0,0.7,21.4,445.0,645.44,494.85
2018,11,12,14,15,673.0,112.5,0.6,21.35,403.5,634.31,487.6
2018,11,12,14,30,630.0,109.0,0.5,21.3,362.0,618.29,476.73
2018,11,12,14,45,603.5,102.5,0.45,21.2,325.5,607.11,469.91
2018,11,12,15,0,577.0,96.0,0.4,21.1,289.0,592.18,459.94
2018,11,12,15,15,554.5,87.0,0.4,21.1,252.5,574.34,447.47
2018,11,12,15,30,532.0,78.0,0.4,21.1,216.0,553.27,431.79
2018,11,12,15,45,481.5,68.5,0.5,20.3,175.5,506.4,398.12
2018,11,12,16,0,431.0,59.0,0.6,19.5,135.0,456.46,359.76
2018,11,12,16,15,338.0,46.5,0.7,19.05,95.0,371.36,290.51
2018,11,12,16,30,245.0,34.0,0.8,18.6,55.0,287.69,201.63
2018,11,12,16,45,138.0,19.5,0.85,18.2,30.0,121.4,0.0
2018,11,12,17,0,31.0,5.0,0.9,17.8,5.0,3.93,0.0
2018,11,12,17,15,15.5,2.5,0.9,17.55,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,13,6,45,4.5,5.0,2.35,11.75,5.0,0.0,0.0
2018,11,13,7,0,9.0,10.0,2.4,11.7,10.0,7.87,0.0
2018,11,13,7,15,4.5,24.0,2.4,11.9,24.0,18.08,7.03
2018,11,13,7,30,0.0,38.0,2.4,12.1,38.0,28.32,18.85
2018,11,13,7,45,2.5,54.5,2.4,12.3,55.0,40.18,29.97
2018,11,13,8,0,5.0,71.0,2.4,12.5,72.0,51.94,40.83
2018,11,13,8,15,38.5,91.0,2.45,12.75,102.0,65.09,52.77
2018,11,13,8,30,72.0,111.0,2.5,13.0,132.0,78.53,64.79
2018,11,13,8,45,41.5,118.0,2.55,13.25,130.5,83.56,69.18
2018,11,13,9,0,11.0,125.0,2.6,13.5,129.0,90.52,75.18
2018,11,13,9,15,6.0,127.5,2.6,13.85,129.5,92.94,77.08
2018,11,13,9,30,1.0,130.0,2.6,14.2,130.0,95.19,78.79
2018,11,13,9,45,2.0,130.0,2.6,14.55,130.5,95.79,79.06
2018,11,13,10,0,3.0,130.0,2.6,14.9,131.0,96.27,79.22
2018,11,13,10,15,23.0,168.5,2.6,15.3,180.0,121.83,101.1
2018,11,13,10,30,43.0,207.0,2.6,15.7,229.0,141.51,111.78
2018,11,13,10,45,96.0,220.5,2.55,16.05,272.5,161.3,124.58
2018,11,13,11,0,149.0,234.0,2.5,16.4,316.0,185.78,141.19
2018,11,13,11,15,226.5,236.0,2.35,16.6,362.5,217.81,163.92
2018,11,13,11,30,304.0,238.0,2.2,16.8,409.0,259.13,195.39
2018,11,13,11,45,204.0,232.0,2.1,17.0,347.0,243.62,187.79
2018,11,13,12,0,104.0,226.0,2.0,17.2,285.0,217.9,170.65
2018,11,13,12,15,68.0,220.0,1.85,17.2,258.5,202.58,159.62
2018,11,13,12,30,32.0,214.0,1.7,17.2,232.0,187.61,148.24
2018,11,13,12,45,124.5,222.0,1.55,17.25,289.0,255.36,202.77
2018,11,13,13,0,217.0,230.0,1.4,17.3,346.0,324.27,257.72
2018,11,13,13,15,131.5,216.5,1.3,17.25,286.0,275.52,219.49
2018,11,13,13,30,46.0,203.0,1.2,17.2,226.0,206.97,164.75
2018,11,13,13,45,259.5,166.5,1.15,17.2,286.0,343.73,277.44
2018,11,13,14,0,473.0,130.0,1.1,17.2,346.0,482.1,386.95
2018,11,13,14,15,359.5,139.0,1.05,17.05,296.0,428.6,344.84
2018,11,13,14,30,246.0,148.0,1.0,16.9,246.0,351.61,285.0
2018,11,13,14,45,156.5,136.5,0.95,16.7,196.5,265.17,216.47
2018,11,13,15,0,67.0,125.0,0.9,16.5,147.0,175.7,142.86
2018,11,13,15,15,40.5,105.5,0.9,16.5,118.5,137.7,111.32
2018,11,13,15,30,14.0,86.0,0.9,16.5,90.0,87.56,68.79
2018,11,13,15,45,7.0,68.0,1.0,16.1,70.0,65.78,50.22
2018,11,13,16,0,0.0,50.0,1.1,15.7,50.0,43.19,30.66
2018,11,13,16,15,0.0,36.0,1.1,15.55,36.0,30.62,19.58
2018,11,13,16,30,0.0,22.0,1.1,15.4,22.0,16.81,6.46
2018,11,13,16,45,7.5,12.5,1.1,15.2,12.5,15.58,0.0
2018,11,13,17,0,15.0,3.0,1.1,15.0,3.0,2.36,0.0
2018,11,13,17,15,7.5,1.5,1.1,14.9,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,14,6,45,43.5,6.5,2.3,10.35,8.0,0.0,0.0
2018,11,14,7,0,87.0,13.0,2.3,10.3,16.0,10.23,0.0
2018,11,14,7,15,175.5,27.5,2.4,10.7,44.5,20.85,8.15
2018,11,14,7,30,264.0,42.0,2.5,11.1,73.0,31.78,21.82
2018,11,14,7,45,377.5,52.5,2.6,11.45,118.5,42.66,32.22
2018,11,14,8,0,491.0,63.0,2.7,11.8,164.0,51.18,40.23
2018,11,14,8,15,544.5,71.0,2.75,12.2,207.0,57.19,45.81
2018,11,14,8,30,598.0,79.0,2.8,12.6,250.0,63.19,51.22
2018,11,14,8,45,630.0,86.5,2.85,12.95,290.5,68.49,55.88
2018,11,14,9,0,662.0,94.0,2.9,13.3,331.0,73.71,60.38
2018,11,14,9,15,684.5,100.0,2.9,13.75,367.0,77.63,63.64
2018,11,14,9,30,707.0,106.0,2.9,14.2,403.0,81.5,66.81
2018,11,14,9,45,720.0,111.0,2.85,14.65,433.0,84.47,69.16
2018,11,14,10,0,733.0,116.0,2.8,15.1,463.0,87.42,71.48
2018,11,14,10,15,745.0,119.5,2.75,15.6,487.5,89.34,72.89
2018,11,14,10,30,757.0,123.0,2.7,16.1,512.0,105.69,72.79
2018,11,14,10,45,763.5,126.0,2.65,16.6,529.5,157.96,96.72
2018,11,14,11,0,770.0,129.0,2.6,17.1,547.0,210.52,133.8
2018,11,14,11,15,774.5,130.0,2.5,17.5,557.0,261.24,175.71
2018,11,14,11,30,779.0,131.0,2.4,17.9,567.0,311.49,219.73
2018,11,14,11,45,779.0,131.5,2.35,18.25,569.0,359.23,262.51
2018,11,14,12,0,779.0,132.0,2.3,18.6,571.0,405.58,303.72
2018,11,14,12,15,769.5,133.5,2.25,18.8,564.0,447.24,340.75
2018,11,14,12,30,760.0,135.0,2.2,19.0,557.0,486.28,374.74
2018,11,14,12,45,744.0,136.0,2.15,19.25,541.0,518.85,402.81
2018,11,14,13,0,728.0,137.0,2.1,19.5,525.0,548.0,427.47
2018,11,14,13,15,713.0,135.5,2.05,19.55,503.5,571.95,447.93
2018,11,14,13,30,698.0,134.0,2.0,19.6,482.0,592.38,465.28
2018,11,14,13,45,675.5,132.0,2.0,19.65,454.0,603.87,475.86
2018,11,14,14,0,653.0,130.0,2.0,19.7,426.0,611.32,483.23
2018,11,14,14,15,626.0,125.5,2.0,19.6,392.0,609.2,483.61
2018,11,14,14,30,599.0,121.0,2.0,19.5,358.0,602.94,480.7
2018,11,14,14,45,562.0,114.5,1.95,19.35,319.5,578.22,463.61
2018,11,14,15,0,525.0,108.0,1.9,19.2,281.0,556.15,447.89
2018,11,14,15,15,481.5,98.0,1.9,19.2,240.0,521.72,422.02
2018,11,14,15,30,438.0,88.0,1.9,19.2,199.0,484.47,392.9
2018,11,14,15,45,375.0,75.5,1.75,18.15,157.5,426.38,346.88
2018,11,14,16,0,312.0,63.0,1.6,17.1,116.0,366.72,297.46
2018,11,14,16,15,230.5,46.5,1.7,16.65,79.0,286.07,228.01
2018,11,14,16,30,149.0,30.0,1.8,16.2,42.0,201.66,136.49
2018,11,14,16,45,81.5,16.5,1.85,15.75,22.5,75.2,0.0
2018,11,14,17,0,14.0,3.0,1.9,15.3,3.0,0.0,0.0
2018,11,14,17,15,7.0,1.5,1.9,15.1,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,15,6,45,22.0,5.0,2.65,10.2,5.5,0.0,0.0
2018,11,15,7,0,44.0,10.0,2.7,10.2,11.0,7.87,0.0
2018,11,15,7,15,115.0,26.0,2.7,10.55,37.0,19.57,6.26
2018,11,15,7,30,186.0,42.0,2.7,10.9,63.0,31.38,21.36
2018,11,15,7,45,240.5,55.0,2.75,11.3,95.5,40.85,30.59
2018,11,15,8,0,295.0,68.0,2.8,11.7,128.0,50.2,39.35
2018,11,15,8,15,347.5,80.0,2.9,12.05,166.5,58.73,47.2
2018,11,15,8,30,400.0,92.0,3.0,12.4,205.0,67.16,54.8
2018,11,15,8,45,371.5,109.0,3.05,12.75,226.0,77.63,64.07
2018,11,15,9,0,343.0,126.0,3.1,13.1,247.0,87.64,72.8
2018,11,15,9,15,407.0,129.5,3.0,13.45,288.0,90.3,74.92
2018,11,15,9,30,471.0,133.0,2.9,13.8,329.0,93.07,77.11
2018,11,15,9,45,511.5,141.5,2.85,14.2,369.0,98.57,81.66
2018,11,15,10,0,552.0,150.0,2.8,14.6,409.0,104.06,86.16
2018,11,15,10,15,577.0,158.0,2.75,15.05,441.0,108.91,90.07
2018,11,15,10,30,602.0,166.0,2.7,15.5,473.0,124.14,91.31
2018,11,15,10,45,599.5,166.0,2.6,15.95,480.5,165.43,109.58
2018,11,15,11,0,597.0,166.0,2.5,16.4,488.0,205.85,137.95
2018,11,15,11,15,583.5,167.0,2.45,16.7,486.5,243.69,169.91
2018,11,15,11,30,570.0,168.0,2.4,17.0,485.0,279.26,202.06
2018,11,15,11,45,553.5,173.0,2.35,17.35,482.0,314.59,234.39
2018,11,15,12,0,537.0,178.0,2.3,17.7,479.0,347.46,264.31
2018,11,15,12,15,547.5,176.0,2.3,17.85,480.0,383.35,295.78
2018,11,15,12,30,558.0,174.0,2.3,18.0,481.0,418.85,326.45
2018,11,15,12,45,568.5,164.5,2.3,18.2,471.0,447.19,351.17
2018,11,15,13,0,579.0,155.0,2.3,18.4,461.0,474.24,374.52
2018,11,15,13,15,569.0,162.5,2.3,18.5,454.0,504.01,399.32
2018,11,15,13,30,559.0,170.0,2.3,18.6,447.0,531.59,421.96
2018,11,15,13,45,541.0,165.0,2.3,18.65,421.0,539.54,429.76
2018,11,15,14,0,523.0,160.0,2.3,18.7,395.0,544.3,435.02
2018,11,15,14,15,503.5,152.5,2.25,18.65,365.0,542.35,435.04
2018,11,15,14,30,484.0,145.0,2.2,18.6,335.0,537.3,432.5
2018,11,15,14,45,449.5,135.0,2.15,18.5,297.5,515.4,416.8
2018,11,15,15,0,415.0,125.0,2.1,18.4,260.0,490.26,398.17
2018,11,15,15,15,376.0,112.0,2.1,18.4,221.5,455.38,371.31
2018,11,15,15,30,337.0,99.0,2.1,18.4,183.0,417.92,341.41
2018,11,15,15,45,283.5,82.0,1.9,17.45,143.5,362.1,296.24
2018,11,15,16,0,230.0,65.0,1.7,16.5,104.0,288.56,235.48
2018,11,15,16,15,162.0,46.5,1.75,16.15,69.5,215.28,171.57
2018,11,15,16,30,94.0,28.0,1.8,15.8,35.0,135.59,88.02
2018,11,15,16,45,51.5,15.0,1.8,15.45,18.5,50.99,0.0
2018,11,15,17,0,9.0,2.0,1.8,15.1,2.0,0.0,0.0
2018,11,15,17,15,4.5,1.0,1.85,14.9,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,11,16,6,45,24.5,5.0,2.85,9.7,5.5,0.0,0.0
2018,11,16,7,0,49.0,10.0,2.8,9.7,11.0,7.87,0.0
2018,11,16,7,15,132.5,26.0,2.85,10.1,38.5,19.61,4.96
2018,11,16,7,30,216.0,42.0,2.9,10.5,66.0,31.52,21.37
2018,11,16,7,45,263.0,57.0,2.9,10.95,99.5,42.4,31.94
2018,11,16,8,0,310.0,72.0,2.9,11.4,133.0,53.07,41.91
2018,11,16,8,15,386.0,83.0,2.9,11.75,178.0,61.16,49.4
2018,11,16,8,30,462.0,94.0,2.9,12.1,223.0,69.24,56.71
2018,11,16,8,45,504.0,102.5,2.9,12.5,262.5,75.22,61.99
2018,11,16,9,0,546.0,111.0,2.9,12.9,302.0,81.14,67.1
2018,11,16,9,15,570.0,118.5,2.85,13.35,336.5,86.08,71.24
2018,11,16,9,30,594.0,126.0,2.8,13.8,371.0,94.11,78.05
2018,11,16,9,45,609.0,132.5,2.7,14.3,400.5,97.79,80.96
2018,11,16,10,0,624.0,139.0,2.6,14.8,430.0,101.48,83.86
2018,11,16,10,15,640.0,143.0,2.45,15.25,454.5,103.47,85.29
2018,11,16,10,30,656.0,147.0,2.3,15.7,479.0,114.86,84.09
2018,11,16,10,45,667.5,148.5,2.2,16.15,496.5,160.96,103.73
2018,11,16,11,0,679.0,150.0,2.1,16.6,514.0,208.02,135.98
2018,11,16,11,15,686.0,151.0,1.95,16.9,524.5,254.49,173.78
2018,11,16,11,30,693.0,152.0,1.8,17.2,535.0,300.93,213.94
2018,11,16,11,45,696.0,151.5,1.7,17.5,537.5,344.69,252.74
2018,11,16,12,0,699.0,151.0,1.6,17.8,540.0,387.48,290.4
2018,11,16,12,15,703.0,148.0,1.5,18.0,536.0,427.45,325.21
2018,11,16,12,30,707.0,145.0,1.4,18.2,532.0,466.02,358.04
2018,11,16,12,45,709.0,140.5,1.35,18.45,521.0,500.66,387.19
2018,11,16,13,0,711.0,136.0,1.3,18.7,510.0,533.27,414.07
2018,11,16,13,15,700.5,133.5,1.2,18.8,490.0,558.26,434.55
2018,11,16,13,30,690.0,131.0,1.1,18.9,470.0,580.09,452.12
2018,11,16,13,45,675.0,126.5,1.0,19.05,443.5,593.86,463.27
2018,11,16,14,0,660.0,122.0,0.9,19.2,417.0,604.06,471.49
2018,11,16,14,15,637.5,117.0,0.8,19.15,384.5,604.93,472.97
2018,11,16,14,30,615.0,112.0,0.7,19.1,352.0,601.93,471.42
2018,11,16,14,45,584.5,105.5,0.6,19.05,315.0,587.74,461.43
2018,11,16,15,0,554.0,99.0,0.5,19.0,278.0,569.65,448.24
2018,11,16,15,15,509.0,90.5,0.5,19.0,237.5,530.75,420.16
2018,11,16,15,30,464.0,82.0,0.5,19.0,197.0,494.51,392.83
2018,11,16,15,45,403.0,70.5,0.5,18.35,156.0,439.55,350.59
2018,11,16,16,0,342.0,59.0,0.5,17.7,115.0,383.04,304.87
2018,11,16,16,15,257.5,44.5,0.6,17.35,79.0,303.33,237.3
2018,11,16,16,30,173.0,30.0,0.7,17.0,43.0,217.29,136.64
2018,11,16,16,45,95.0,16.5,0.75,16.65,23.0,85.03,0.0
2018,11,16,17,0,17.0,3.0,0.8,16.3,3.0,0.0,0.0
2018,11,16,17,15,8.5,1.5,0.85,16.1,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,17,6,45,27.5,5.5,1.5,10.55,6.0,0.0,0.0
2018,11,17,7,0,55.0,11.0,1.5,10.5,12.0,8.65,0.0
2018,11,17,7,15,147.5,26.0,1.5,10.8,39.5,19.64,3.25
2018,11,17,7,30,240.0,41.0,1.5,11.1,67.0,30.91,20.66
2018,11,17,7,45,317.0,54.0,1.45,11.35,105.5,40.65,30.32
2018,11,17,8,0,394.0,67.0,1.4,11.6,144.0,50.35,39.45
2018,11,17,8,15,307.0,84.5,1.35,11.9,153.0,61.38,49.57
2018,11,17,8,30,220.0,102.0,1.3,12.2,162.0,72.34,59.44
2018,11,17,8,45,154.5,118.5,1.2,12.5,164.0,83.44,69.25
2018,11,17,9,0,89.0,135.0,1.1,12.8,166.0,94.63,78.99
2018,11,17,9,15,80.0,147.5,1.05,13.25,177.5,102.76,85.84
2018,11,17,9,30,71.0,160.0,1.0,13.7,189.0,110.67,92.42
2018,11,17,9,45,89.5,179.5,0.95,14.1,219.0,122.64,102.44
2018,11,17,10,0,108.0,199.0,0.9,14.5,249.0,130.52,108.83
2018,11,17,10,15,152.0,207.5,0.85,14.75,282.0,136.34,113.49
2018,11,17,10,30,196.0,216.0,0.8,15.0,315.0,144.99,113.57
2018,11,17,10,45,460.5,169.5,0.8,15.25,412.0,152.02,104.14
2018,11,17,11,0,725.0,123.0,0.8,15.5,509.0,193.51,122.26
2018,11,17,11,15,783.5,110.0,0.85,15.65,534.0,246.06,162.79
2018,11,17,11,30,842.0,97.0,0.9,15.8,559.0,297.84,205.98
2018,11,17,11,45,842.5,97.0,0.95,15.95,561.0,346.8,250.15
2018,11,17,12,0,843.0,97.0,1.0,16.1,563.0,394.29,292.87
2018,11,17,12,15,820.5,104.0,1.1,16.15,554.0,436.9,331.68
2018,11,17,12,30,798.0,111.0,1.2,16.2,545.0,475.74,366.54
2018,11,17,12,45,764.5,119.0,1.25,16.2,527.0,506.74,394.38
2018,11,17,13,0,731.0,127.0,1.3,16.2,509.0,533.57,418.19
2018,11,17,13,15,722.0,124.5,1.4,16.15,489.5,560.02,441.6
2018,11,17,13,30,713.0,122.0,1.5,16.1,470.0,583.38,462.3
2018,11,17,13,45,700.0,117.5,1.6,16.05,443.5,599.03,477.0
2018,11,17,14,0,687.0,113.0,1.7,16.0,417.0,611.21,488.9
2018,11,17,14,15,666.0,108.5,1.75,15.85,385.0,614.31,493.65
2018,11,17,14,30,645.0,104.0,1.8,15.7,353.0,613.61,495.35
2018,11,17,14,45,616.5,97.5,1.9,15.55,316.0,601.59,488.46
2018,11,17,15,0,588.0,91.0,2.0,15.4,279.0,585.75,478.17
2018,11,17,15,15,543.0,83.5,2.0,15.4,238.5,552.62,452.79
2018,11,17,15,30,498.0,76.0,2.0,15.4,198.0,515.76,423.42
2018,11,17,15,45,432.0,66.0,2.05,14.7,157.0,454.81,374.74
2018,11,17,16,0,366.0,56.0,2.1,14.0,116.0,396.54,325.56
2018,11,17,16,15,276.0,43.0,2.0,13.55,80.0,314.85,252.5
2018,11,17,16,30,186.0,30.0,1.9,13.1,44.0,225.85,139.82
2018,11,17,16,45,99.0,16.0,1.8,12.65,23.0,87.43,0.0
2018,11,17,17,0,12.0,2.0,1.7,12.2,2.0,0.0,0.0
2018,11,17,17,15,6.0,1.0,1.65,12.1,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.25,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,11.15,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,11.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.2,10.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.2,10.9,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.2,10.85,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,10.75,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,10.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,10.65,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,11,18,6,45,36.5,5.5,0.4,10.55,6.0,0.0,0.0
2018,11,18,7,0,73.0,11.0,0.5,10.5,12.0,8.65,0.0
2018,11,18,7,15,178.0,24.0,0.65,10.65,39.5,18.26,0.62
2018,11,18,7,30,283.0,37.0,0.8,10.8,67.0,28.24,18.28
2018,11,18,7,45,374.5,48.0,0.95,10.95,107.5,39.21,29.07
2018,11,18,8,0,466.0,59.0,1.1,11.1,148.0,48.03,37.43
2018,11,18,8,15,496.0,67.5,1.3,11.3,183.5,54.24,43.28
2018,11,18,8,30,526.0,76.0,1.5,11.5,219.0,60.34,48.87
2018,11,18,8,45,550.0,84.0,1.65,11.7,254.0,65.87,53.82
2018,11,18,9,0,574.0,92.0,1.8,11.9,289.0,71.3,58.59
2018,11,18,9,15,614.0,96.5,1.9,12.3,327.5,74.34,61.11
2018,11,18,9,30,654.0,101.0,2.0,12.7,366.0,77.43,63.65
2018,11,18,9,45,644.5,110.0,2.05,13.05,388.0,82.8,68.19
