Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,12,30,639.0,125.0,2.5,16.6,452.0,394.26,307.36
2018,11,28,12,45,735.0,101.5,2.75,16.65,469.5,451.4,355.61
2018,11,28,13,0,831.0,78.0,3.0,16.7,487.0,512.5,407.09
2018,11,28,13,15,660.0,113.0,3.1,16.65,430.0,490.88,393.71
2018,11,28,13,30,489.0,148.0,3.2,16.6,373.0,447.07,361.67
2018,11,28,13,45,428.0,148.0,3.3,16.6,337.0,431.43,351.3
2018,11,28,14,0,367.0,148.0,3.4,16.6,301.0,410.6,336.03
2018,11,28,14,15,372.5,136.0,3.35,16.6,281.0,417.33,342.97
2018,11,28,14,30,378.0,124.0,3.3,16.6,261.0,422.35,348.29
2018,11,28,14,45,416.5,104.5,3.2,16.6,240.5,440.47,364.34
2018,11,28,15,0,455.0,85.0,3.1,16.6,220.0,456.7,378.49
2018,11,28,15,15,510.0,70.0,3.1,16.6,201.0,496.65,410.68
2018,11,28,15,30,565.0,55.0,3.1,16.6,182.0,527.68,433.49
2018,11,28,15,45,377.0,52.5,2.8,16.35,129.5,388.74,319.69
2018,11,28,16,0,189.0,50.0,2.5,16.1,77.0,228.42,185.3
2018,11,28,16,15,139.5,35.5,2.5,15.95,51.5,177.31,135.84
2018,11,28,16,30,90.0,21.0,2.5,15.8,26.0,111.57,18.67
2018,11,28,16,45,45.0,10.5,2.5,15.7,13.0,41.28,0.0
2018,11,28,17,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.1,15.45,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.55,15.45,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.25,15.6,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.6,15.75,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.8,15.8,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.8,15.85,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.8,15.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.8,15.95,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.1,16.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.4,16.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.7,16.15,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.0,16.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.25,16.2,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.5,16.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,8.8,16.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.1,16.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.1,16.05,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.1,16.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.05,15.95,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.0,15.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,8.9,15.8,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,8.8,15.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.65,15.6,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.5,15.5,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.6,15.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.7,15.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,8.75,15.3,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,8.8,15.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.0,15.15,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.2,15.1,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.4,15.05,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.65,14.95,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,9.7,14.9,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,9.7,14.9,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,9.7,14.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,9.75,14.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,9.85,15.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,9.9,15.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.05,15.1,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.2,15.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.35,15.05,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.5,15.0,1.0,0.0,0.0
2018,11,29,7,15,1.0,9.5,10.5,15.0,9.5,7.47,0.0
2018,11,29,7,30,2.0,18.0,10.5,15.0,18.0,13.74,2.42
2018,11,29,7,45,2.5,31.5,10.5,14.95,31.5,23.8,14.44
2018,11,29,8,0,3.0,45.0,10.5,14.9,45.0,33.69,23.76
2018,11,29,8,15,12.0,60.5,10.45,14.9,63.0,44.89,34.04
2018,11,29,8,30,21.0,76.0,10.4,14.9,81.0,55.41,43.65
2018,11,29,8,45,18.0,56.5,10.35,14.95,61.5,43.3,33.01
2018,11,29,9,0,15.0,37.0,10.3,15.0,42.0,29.38,20.62
2018,11,29,9,15,19.5,63.0,10.15,15.0,70.0,48.38,37.55
2018,11,29,9,30,24.0,89.0,10.0,15.0,98.0,66.32,53.43
2018,11,29,9,45,79.5,127.0,9.85,15.0,160.0,89.17,73.55
2018,11,29,10,0,135.0,165.0,9.7,15.0,222.0,112.1,93.61
2018,11,29,10,15,230.5,167.5,9.45,15.05,271.5,111.91,93.26
2018,11,29,10,30,326.0,170.0,9.2,15.1,321.0,115.12,95.92
2018,11,29,10,45,244.0,170.0,8.95,15.1,285.5,126.45,94.8
2018,11,29,11,0,162.0,170.0,8.7,15.1,250.0,138.85,104.45
2018,11,29,11,15,250.0,177.5,8.5,15.1,304.0,170.45,126.3
2018,11,29,11,30,338.0,185.0,8.3,15.1,358.0,214.23,159.94
2018,11,29,11,45,170.0,142.0,8.1,15.15,229.0,159.28,122.39
2018,11,29,12,0,2.0,99.0,7.9,15.2,100.0,76.72,59.02
2018,11,29,12,15,127.0,105.0,7.8,15.2,169.5,137.63,108.04
2018,11,29,12,30,252.0,111.0,7.7,15.2,239.0,211.75,169.42
2018,11,29,12,45,463.0,114.0,7.6,15.2,343.0,334.63,271.21
2018,11,29,13,0,674.0,117.0,7.5,15.2,447.0,468.85,382.3
2018,11,29,13,15,733.5,99.5,7.35,15.2,446.0,515.67,423.31
2018,11,29,13,30,793.0,82.0,7.2,15.2,445.0,561.95,463.88
2018,11,29,13,45,566.0,106.5,7.05,15.2,358.5,480.49,399.33
2018,11,29,14,0,339.0,131.0,6.9,15.2,272.0,374.14,312.14
2018,11,29,14,15,289.0,134.5,6.75,15.1,248.0,342.95,287.36
2018,11,29,14,30,239.0,138.0,6.6,15.0,224.0,325.15,272.69
2018,11,29,14,45,322.0,114.5,6.5,14.95,217.5,366.76,309.69
2018,11,29,15,0,405.0,91.0,6.4,14.9,211.0,426.82,360.98
2018,11,29,15,15,402.5,76.5,6.4,14.9,181.0,416.98,352.94
2018,11,29,15,30,400.0,62.0,6.4,14.9,151.0,411.43,347.44
2018,11,29,15,45,352.5,52.5,6.55,14.7,119.0,363.59,305.61
2018,11,29,16,0,305.0,43.0,6.7,14.5,87.0,321.49,266.28
2018,11,29,16,15,237.0,33.0,6.85,14.4,60.0,263.65,205.92
2018,11,29,16,30,169.0,23.0,7.0,14.3,33.0,187.53,27.87
2018,11,29,16,45,84.5,11.5,7.15,14.2,16.5,70.91,0.0
2018,11,29,17,0,0.0,0.0,7.3,14.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.6,13.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.7,13.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.8,13.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,7.95,13.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.1,13.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.2,13.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.3,13.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.35,13.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.4,13.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.5,13.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.65,13.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.7,13.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.7,13.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.7,13.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.8,13.6,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,8.9,13.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,8.95,13.6,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.0,13.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,8.95,13.6,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,8.9,13.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.85,13.6,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.8,13.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.7,13.55,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.5,13.45,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.4,13.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.25,13.3,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.1,13.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,7.95,13.15,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.8,13.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.7,12.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.65,12.85,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.6,12.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.55,12.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.5,12.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.5,12.75,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.5,12.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.3,12.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.25,12.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.2,12.65,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.15,12.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.05,12.6,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,6.95,12.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,11,30,6,45,11.5,1.5,6.8,12.6,1.0,0.0,0.0
2018,11,30,7,0,23.0,3.0,6.7,12.6,2.0,0.0,0.0
2018,11,30,7,15,71.5,14.0,6.8,12.85,17.5,11.02,0.0
2018,11,30,7,30,120.0,25.0,6.9,13.1,33.0,18.85,4.39
2018,11,30,7,45,172.5,39.0,7.0,13.3,60.0,29.18,19.01
2018,11,30,8,0,225.0,53.0,7.1,13.5,87.0,39.36,28.84
2018,11,30,8,15,259.5,66.0,7.15,13.7,117.0,48.56,37.44
2018,11,30,8,30,294.0,79.0,7.2,13.9,147.0,57.57,45.73
2018,11,30,8,45,333.5,90.0,7.25,14.1,180.5,65.14,52.6
2018,11,30,9,0,373.0,101.0,7.3,14.3,214.0,72.59,59.24
2018,11,30,9,15,433.5,106.0,7.2,14.45,253.0,76.38,62.55
2018,11,30,9,30,494.0,111.0,7.1,14.6,292.0,80.24,65.86
2018,11,30,9,45,660.5,90.5,7.05,14.75,354.0,70.39,57.01
2018,11,30,10,0,827.0,70.0,7.0,14.9,416.0,63.51,50.8
2018,11,30,10,15,814.0,76.5,6.9,14.95,434.0,67.96,54.64
2018,11,30,10,30,801.0,83.0,6.8,15.0,452.0,72.29,58.36
2018,11,30,10,45,835.0,78.5,6.7,15.1,476.5,101.45,59.95
2018,11,30,11,0,869.0,74.0,6.6,15.2,501.0,157.66,90.94
2018,11,30,11,15,873.0,74.5,6.6,15.25,511.5,209.36,130.73
2018,11,30,11,30,877.0,75.0,6.6,15.3,522.0,260.35,175.74
2018,11,30,11,45,878.0,75.5,6.55,15.35,525.0,309.63,221.87
2018,11,30,12,0,879.0,76.0,6.5,15.4,528.0,357.51,267.45
2018,11,30,12,15,878.0,75.0,6.55,15.35,523.5,401.73,310.01
2018,11,30,12,30,877.0,74.0,6.6,15.3,519.0,443.91,350.29
2018,11,30,12,45,874.0,72.5,6.6,15.3,507.5,482.49,386.79
2018,11,30,13,0,871.0,71.0,6.6,15.3,496.0,518.52,420.47
2018,11,30,13,15,851.5,72.0,6.55,15.25,474.5,548.78,448.75
2018,11,30,13,30,832.0,73.0,6.5,15.2,453.0,572.82,471.43
2018,11,30,13,45,825.5,70.0,6.45,15.15,429.0,596.55,493.43
2018,11,30,14,0,819.0,67.0,6.4,15.1,405.0,617.05,512.45
2018,11,30,14,15,806.0,63.5,6.35,15.05,374.5,629.39,524.59
2018,11,30,14,30,793.0,60.0,6.3,15.0,344.0,638.13,533.49
2018,11,30,14,45,765.0,57.0,6.25,14.95,307.5,633.36,530.15
2018,11,30,15,0,737.0,54.0,6.2,14.9,271.0,624.68,523.24
2018,11,30,15,15,694.5,50.5,6.2,14.9,231.5,601.04,503.58
2018,11,30,15,30,652.0,47.0,6.2,14.9,192.0,573.61,479.63
2018,11,30,15,45,585.0,42.5,5.9,14.45,151.5,523.13,435.45
2018,11,30,16,0,518.0,38.0,5.6,14.0,111.0,478.9,393.39
2018,11,30,16,15,392.5,30.0,5.4,13.75,74.0,377.88,294.29
2018,11,30,16,30,267.0,22.0,5.2,13.5,37.0,256.47,30.26
2018,11,30,16,45,133.5,11.0,5.05,13.2,18.5,106.19,0.0
2018,11,30,17,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.7,12.85,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.25,12.55,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.55,12.85,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,5.85,13.1,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.15,13.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.5,13.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,6.5,13.45,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,6.5,13.5,2.0,0.0,0.0
2018,12,1,7,15,51.0,15.0,6.6,13.6,18.0,11.8,0.0
2018,12,1,7,30,98.0,28.0,6.7,13.7,34.0,20.74,3.85
2018,12,1,7,45,183.0,42.5,6.85,13.85,65.5,31.7,20.93
2018,12,1,8,0,268.0,57.0,7.0,14.0,97.0,42.42,31.4
2018,12,1,8,15,247.5,69.0,7.15,14.0,115.0,50.52,39.09
2018,12,1,8,30,227.0,81.0,7.3,14.0,133.0,58.76,46.75
2018,12,1,8,45,126.0,81.5,7.4,14.05,111.5,59.91,47.94
2018,12,1,9,0,25.0,82.0,7.5,14.1,90.0,60.75,48.75
2018,12,1,9,15,74.0,108.0,7.6,14.1,134.5,76.74,62.97
2018,12,1,9,30,123.0,134.0,7.7,14.1,179.0,93.25,77.53
2018,12,1,9,45,65.5,108.0,7.75,14.15,132.0,79.52,65.25
2018,12,1,10,0,8.0,82.0,7.8,14.2,85.0,62.83,50.34
2018,12,1,10,15,182.5,115.0,7.75,14.2,198.5,80.03,65.49
2018,12,1,10,30,357.0,148.0,7.7,14.2,312.0,99.25,82.33
2018,12,1,10,45,566.0,123.0,7.65,14.25,394.5,110.92,75.32
2018,12,1,11,0,775.0,98.0,7.6,14.3,477.0,158.19,95.96
2018,12,1,11,15,774.0,95.5,7.65,14.3,481.0,203.03,130.45
2018,12,1,11,30,773.0,93.0,7.7,14.3,485.0,246.7,169.4
2018,12,1,11,45,579.5,117.5,7.75,14.35,412.5,256.07,188.94
2018,12,1,12,0,386.0,142.0,7.8,14.4,340.0,244.72,189.22
2018,12,1,12,15,596.0,118.5,7.8,14.35,421.0,331.78,260.12
2018,12,1,12,30,806.0,95.0,7.8,14.3,502.0,432.14,343.7
2018,12,1,12,45,828.0,87.5,7.8,14.3,497.5,475.02,383.44
2018,12,1,13,0,850.0,80.0,7.8,14.3,493.0,517.12,422.15
2018,12,1,13,15,756.5,93.5,7.75,14.25,450.5,516.95,426.05
2018,12,1,13,30,663.0,107.0,7.7,14.2,408.0,509.96,423.27
2018,12,1,13,45,621.5,107.5,7.65,14.15,377.5,512.04,427.44
2018,12,1,14,0,580.0,108.0,7.6,14.1,347.0,509.31,427.17
2018,12,1,14,15,661.0,90.5,7.6,14.0,342.5,564.64,475.31
2018,12,1,14,30,742.0,73.0,7.6,13.9,338.0,616.0,519.97
2018,12,1,14,45,705.5,70.5,7.6,13.85,301.0,609.6,515.83
2018,12,1,15,0,669.0,68.0,7.6,13.8,264.0,595.53,504.68
2018,12,1,15,15,621.0,63.5,7.6,13.8,224.5,566.85,480.52
2018,12,1,15,30,573.0,59.0,7.6,13.8,185.0,534.47,452.1
2018,12,1,15,45,488.0,52.5,7.3,13.5,144.0,468.83,394.75
2018,12,1,16,0,403.0,46.0,7.0,13.2,103.0,399.77,332.16
2018,12,1,16,15,274.5,34.5,6.85,13.05,67.0,292.56,228.67
2018,12,1,16,30,146.0,23.0,6.7,12.9,31.0,169.36,12.23
2018,12,1,16,45,73.0,11.5,6.55,12.7,15.5,62.27,0.0
2018,12,1,17,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.4,12.45,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.35,12.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.3,12.25,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.3,12.15,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.15,11.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.05,11.7,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,5.95,11.55,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.85,11.45,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.8,11.35,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.75,11.25,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.7,11.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.65,11.15,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.6,11.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.55,11.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.45,10.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.35,10.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.15,10.35,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.05,10.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.8,10.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.15,9.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,3.1,9.65,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,3.0,9.7,2.0,0.0,0.0
2018,12,2,7,15,181.0,13.0,2.85,9.9,23.0,10.23,0.0
2018,12,2,7,30,337.0,23.0,2.7,10.1,44.0,19.29,1.61
2018,12,2,7,45,429.5,29.5,2.55,10.35,78.0,24.73,15.26
2018,12,2,8,0,522.0,36.0,2.4,10.6,112.0,32.94,23.5
2018,12,2,8,15,479.0,44.0,2.4,10.8,131.0,36.18,26.82
2018,12,2,8,30,436.0,52.0,2.4,11.0,150.0,41.65,31.97
2018,12,2,8,45,488.0,64.0,2.4,11.2,193.5,50.86,40.38
2018,12,2,9,0,540.0,76.0,2.4,11.4,237.0,59.94,48.57
2018,12,2,9,15,684.0,67.0,2.35,11.5,296.5,54.82,43.93
2018,12,2,9,30,828.0,58.0,2.3,11.6,356.0,54.45,43.54
2018,12,2,9,45,846.5,59.5,2.2,11.7,387.5,61.53,49.8
2018,12,2,10,0,865.0,61.0,2.1,11.8,419.0,63.51,51.46
2018,12,2,10,15,877.5,63.0,2.0,11.9,444.5,65.64,53.25
2018,12,2,10,30,890.0,65.0,1.9,12.0,470.0,67.68,54.97
2018,12,2,10,45,898.5,65.0,1.75,12.1,488.0,96.66,57.3
2018,12,2,11,0,907.0,65.0,1.6,12.2,506.0,150.48,84.73
2018,12,2,11,15,912.5,65.5,1.55,12.35,517.5,204.13,124.9
2018,12,2,11,30,918.0,66.0,1.5,12.5,529.0,257.22,170.71
2018,12,2,11,45,920.0,66.5,1.45,12.65,533.0,308.58,217.63
2018,12,2,12,0,922.0,67.0,1.4,12.8,537.0,358.59,263.84
2018,12,2,12,15,920.5,66.0,1.4,12.9,532.5,404.39,306.41
2018,12,2,12,30,919.0,65.0,1.4,13.0,528.0,448.02,346.37
2018,12,2,12,45,912.5,64.5,1.35,13.1,515.5,487.54,381.92
2018,12,2,13,0,906.0,64.0,1.3,13.2,503.0,524.21,414.19
2018,12,2,13,15,827.0,74.0,1.25,13.25,463.0,533.18,424.55
2018,12,2,13,30,748.0,84.0,1.2,13.3,423.0,531.84,426.29
2018,12,2,13,45,535.5,114.5,1.15,13.3,350.0,465.18,376.34
2018,12,2,14,0,323.0,145.0,1.1,13.3,277.0,360.64,294.93
2018,12,2,14,15,229.5,143.5,1.1,13.25,233.5,311.54,256.48
2018,12,2,14,30,136.0,142.0,1.1,13.2,190.0,243.06,200.65
2018,12,2,14,45,175.0,127.0,1.1,13.15,182.5,261.7,217.65
2018,12,2,15,0,214.0,112.0,1.1,13.1,175.0,295.86,246.38
2018,12,2,15,15,191.5,97.5,1.1,13.1,147.5,270.51,225.2
2018,12,2,15,30,169.0,83.0,1.1,13.1,120.0,243.63,202.37
2018,12,2,15,45,132.0,67.5,1.2,12.8,92.5,203.14,167.51
2018,12,2,16,0,95.0,52.0,1.3,12.5,65.0,146.66,118.54
2018,12,2,16,15,63.0,35.0,1.35,12.3,42.5,104.38,77.91
2018,12,2,16,30,31.0,18.0,1.4,12.1,20.0,49.99,0.0
2018,12,2,16,45,15.5,9.0,1.45,11.95,10.0,18.36,0.0
2018,12,2,17,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,3,6,45,3.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,12,3,7,0,6.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,3,7,15,45.0,10.5,3.8,8.95,13.0,8.26,0.0
2018,12,3,7,30,84.0,21.0,3.9,9.4,26.0,15.9,0.0
2018,12,3,7,45,151.5,35.5,3.95,9.8,53.5,26.58,16.68
2018,12,3,8,0,219.0,50.0,4.0,10.2,81.0,37.22,27.24
2018,12,3,8,15,355.5,56.0,3.95,10.5,126.5,42.43,32.39
2018,12,3,8,30,492.0,62.0,3.9,10.8,172.0,50.03,39.5
2018,12,3,8,45,619.0,58.0,3.85,11.15,223.0,47.8,37.61
2018,12,3,9,0,746.0,54.0,3.8,11.5,274.0,49.97,39.57
2018,12,3,9,15,711.0,65.5,3.75,11.8,296.5,58.57,47.25
2018,12,3,9,30,676.0,77.0,3.7,12.1,319.0,61.62,49.87
2018,12,3,9,45,639.5,92.5,3.6,12.45,337.5,71.63,58.66
2018,12,3,10,0,603.0,108.0,3.5,12.8,356.0,81.37,67.12
2018,12,3,10,15,736.5,86.5,3.55,12.95,407.5,68.33,55.42
2018,12,3,10,30,870.0,65.0,3.6,13.1,459.0,67.24,54.35
2018,12,3,10,45,830.5,75.5,3.6,13.25,464.0,92.43,56.11
2018,12,3,11,0,791.0,86.0,3.6,13.4,469.0,146.57,86.38
2018,12,3,11,15,810.5,84.0,3.55,13.5,484.0,195.62,122.44
2018,12,3,11,30,830.0,82.0,3.5,13.6,499.0,245.66,165.11
2018,12,3,11,45,813.0,87.0,3.45,13.75,497.5,292.67,209.14
2018,12,3,12,0,796.0,92.0,3.4,13.9,496.0,336.79,251.15
2018,12,3,12,15,845.5,80.5,3.3,13.95,507.0,387.39,296.53
2018,12,3,12,30,895.0,69.0,3.2,14.0,518.0,439.55,342.91
2018,12,3,12,45,806.0,88.5,3.15,14.1,486.0,461.48,366.0
2018,12,3,13,0,717.0,108.0,3.1,14.2,454.0,474.06,380.22
2018,12,3,13,15,585.0,131.0,3.05,14.25,406.0,458.17,370.85
2018,12,3,13,30,453.0,154.0,3.0,14.3,358.0,425.23,346.72
2018,12,3,13,45,327.0,150.0,2.9,14.35,293.0,352.43,289.82
2018,12,3,14,0,201.0,146.0,2.8,14.4,228.0,283.73,234.14
2018,12,3,14,15,125.5,119.5,2.8,14.3,169.5,201.94,167.1
2018,12,3,14,30,50.0,93.0,2.8,14.2,111.0,115.9,94.31
2018,12,3,14,45,88.5,102.0,2.8,14.15,129.5,170.01,141.05
2018,12,3,15,0,127.0,111.0,2.8,14.1,148.0,216.52,180.72
2018,12,3,15,15,66.0,83.5,2.8,14.1,102.5,143.78,118.38
2018,12,3,15,30,5.0,56.0,2.8,14.1,57.0,48.88,36.22
2018,12,3,15,45,2.5,42.5,2.85,13.65,43.0,34.96,24.12
2018,12,3,16,0,0.0,29.0,2.9,13.2,29.0,22.14,12.87
2018,12,3,16,15,1.0,22.0,2.9,13.05,22.0,17.53,8.15
2018,12,3,16,30,2.0,15.0,2.9,12.9,15.0,12.91,0.0
2018,12,3,16,45,1.0,7.5,2.9,12.8,7.5,6.63,0.0
2018,12,3,17,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.85,10.45,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,12,4,7,15,0.0,4.5,4.85,10.45,4.5,3.54,0.0
2018,12,4,7,30,0.0,9.0,4.9,10.6,9.0,6.83,0.0
2018,12,4,7,45,0.0,16.5,5.0,10.8,16.5,12.55,4.76
2018,12,4,8,0,0.0,24.0,5.1,11.0,24.0,18.28,10.45
2018,12,4,8,15,0.0,31.5,5.1,11.25,31.5,24.03,15.85
2018,12,4,8,30,0.0,39.0,5.1,11.5,39.0,29.79,21.19
2018,12,4,8,45,1.5,60.5,5.1,11.75,61.0,45.94,35.82
2018,12,4,9,0,3.0,82.0,5.1,12.0,83.0,61.08,49.45
2018,12,4,9,15,1.5,80.0,5.05,12.35,80.5,60.28,48.66
2018,12,4,9,30,0.0,78.0,5.0,12.7,78.0,59.28,47.66
2018,12,4,9,45,0.0,65.5,4.95,13.05,65.5,50.22,39.44
2018,12,4,10,0,0.0,53.0,4.9,13.4,53.0,40.57,30.71
2018,12,4,10,15,0.0,44.5,4.85,13.7,44.5,34.03,24.79
2018,12,4,10,30,0.0,36.0,4.8,14.0,36.0,27.51,18.91
2018,12,4,10,45,0.0,38.0,4.75,14.3,38.0,29.05,19.14
2018,12,4,11,0,0.0,40.0,4.7,14.6,40.0,30.6,20.4
2018,12,4,11,15,0.0,41.5,4.65,14.8,41.5,31.76,21.35
2018,12,4,11,30,0.0,43.0,4.6,15.0,43.0,32.91,22.29
2018,12,4,11,45,0.0,50.5,4.6,15.15,50.5,38.69,27.15
2018,12,4,12,0,0.0,58.0,4.6,15.3,58.0,44.47,32.01
2018,12,4,12,15,0.0,74.5,4.4,15.3,74.5,57.23,42.76
2018,12,4,12,30,0.0,91.0,4.2,15.3,91.0,70.02,53.52
2018,12,4,12,45,0.0,88.0,4.0,15.3,88.0,67.72,51.61
2018,12,4,13,0,0.0,85.0,3.8,15.3,85.0,65.38,49.69
2018,12,4,13,15,0.0,80.5,3.75,15.2,80.5,61.86,46.8
2018,12,4,13,30,0.0,76.0,3.7,15.1,76.0,58.36,43.94
2018,12,4,13,45,0.0,72.5,3.7,15.0,72.5,55.65,41.72
2018,12,4,14,0,0.0,69.0,3.7,14.9,69.0,52.93,39.5
2018,12,4,14,15,0.0,64.5,3.85,14.8,64.5,49.45,36.62
2018,12,4,14,30,0.0,60.0,4.0,14.7,60.0,45.96,33.72
2018,12,4,14,45,0.0,54.0,4.1,14.55,54.0,41.33,29.81
2018,12,4,15,0,0.0,48.0,4.2,14.4,48.0,36.7,25.87
2018,12,4,15,15,0.0,36.5,4.2,14.4,36.5,27.85,18.25
2018,12,4,15,30,0.0,25.0,4.2,14.4,25.0,19.03,10.62
2018,12,4,15,45,0.0,20.5,4.35,14.0,20.5,15.59,7.58
2018,12,4,16,0,0.0,16.0,4.5,13.6,16.0,12.15,4.5
2018,12,4,16,15,0.0,11.5,4.4,13.35,11.5,8.73,1.18
2018,12,4,16,30,0.0,7.0,4.3,13.1,7.0,5.3,0.0
2018,12,4,16,45,0.0,3.5,4.2,12.9,3.5,2.75,0.0
2018,12,4,17,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,5.05,12.55,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.05,12.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,12,5,7,15,56.5,8.0,3.75,12.45,11.0,6.29,0.0
2018,12,5,7,30,113.0,16.0,3.8,12.6,22.0,12.23,0.0
2018,12,5,7,45,83.0,28.5,3.85,12.75,35.0,21.52,11.92
2018,12,5,8,0,53.0,41.0,3.9,12.9,48.0,30.8,21.24
2018,12,5,8,15,36.5,59.5,3.95,13.05,65.0,43.71,33.12
2018,12,5,8,30,20.0,78.0,4.0,13.2,82.0,56.06,44.43
2018,12,5,8,45,60.0,95.0,4.0,13.35,111.5,67.81,55.08
2018,12,5,9,0,100.0,112.0,4.0,13.5,141.0,78.33,64.5
2018,12,5,9,15,68.0,101.0,3.9,13.7,122.0,73.7,60.34
2018,12,5,9,30,36.0,90.0,3.8,13.9,103.0,66.93,54.23
2018,12,5,9,45,25.0,90.0,3.75,14.1,99.5,67.12,54.29
2018,12,5,10,0,14.0,90.0,3.7,14.3,96.0,68.42,55.32
2018,12,5,10,15,85.5,139.5,3.55,14.45,177.5,97.03,80.37
2018,12,5,10,30,157.0,189.0,3.4,14.6,259.0,125.94,105.39
2018,12,5,10,45,136.5,194.0,3.3,14.75,257.0,133.96,104.73
2018,12,5,11,0,116.0,199.0,3.2,14.9,255.0,148.0,114.01
2018,12,5,11,15,90.0,190.5,3.05,14.95,234.5,150.97,116.84
2018,12,5,11,30,64.0,182.0,2.9,15.0,214.0,147.99,115.61
2018,12,5,11,45,89.0,191.0,2.7,15.05,235.5,167.06,130.73
2018,12,5,12,0,114.0,200.0,2.5,15.1,257.0,192.51,151.45
2018,12,5,12,15,57.5,153.0,2.35,15.1,181.5,141.0,111.24
2018,12,5,12,30,1.0,106.0,2.2,15.1,106.0,82.08,63.55
2018,12,5,12,45,29.0,133.0,2.05,15.1,146.5,120.57,95.62
2018,12,5,13,0,57.0,160.0,1.9,15.1,187.0,160.39,128.69
2018,12,5,13,15,76.0,168.5,1.8,15.05,203.5,183.0,147.69
2018,12,5,13,30,95.0,177.0,1.7,15.0,220.0,208.01,168.74
2018,12,5,13,45,126.0,166.0,1.65,14.9,219.5,234.6,191.37
2018,12,5,14,0,157.0,155.0,1.6,14.8,219.0,251.47,206.25
2018,12,5,14,15,157.5,144.5,1.7,14.7,204.5,249.86,205.87
2018,12,5,14,30,158.0,134.0,1.8,14.6,190.0,247.59,204.91
2018,12,5,14,45,170.5,121.5,1.95,14.55,176.0,250.63,208.42
2018,12,5,15,0,183.0,109.0,2.1,14.5,162.0,268.47,223.65
2018,12,5,15,15,139.5,95.0,2.1,14.5,132.0,212.97,177.15
2018,12,5,15,30,96.0,81.0,2.1,14.5,102.0,171.0,140.98
2018,12,5,15,45,77.5,65.0,2.3,14.15,79.5,143.09,116.64
2018,12,5,16,0,59.0,49.0,2.5,13.8,57.0,113.95,90.5
2018,12,5,16,15,45.0,33.5,2.6,13.65,38.5,87.66,63.85
2018,12,5,16,30,31.0,18.0,2.7,13.5,20.0,49.92,0.0
2018,12,5,16,45,15.5,9.0,2.8,13.35,10.0,18.3,0.0
2018,12,5,17,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,6,7,15,117.5,10.5,3.7,11.05,16.5,8.26,0.0
2018,12,6,7,30,235.0,21.0,3.8,11.3,33.0,17.46,0.0
2018,12,6,7,45,358.5,29.0,3.9,11.55,67.5,24.11,13.88
2018,12,6,8,0,482.0,37.0,4.0,11.8,102.0,30.96,21.43
2018,12,6,8,15,551.5,42.5,3.95,12.05,141.5,35.62,26.06
2018,12,6,8,30,621.0,48.0,3.9,12.3,181.0,43.77,33.61
2018,12,6,8,45,666.0,51.0,3.9,12.55,219.5,46.61,36.3
2018,12,6,9,0,711.0,54.0,3.9,12.8,258.0,49.53,38.96
2018,12,6,9,15,742.5,56.5,3.8,13.1,294.0,51.94,41.07
2018,12,6,9,30,774.0,59.0,3.7,13.4,330.0,54.36,43.16
2018,12,6,9,45,797.0,60.5,3.6,13.7,361.5,55.92,44.43
2018,12,6,10,0,820.0,62.0,3.5,14.0,393.0,57.48,45.7
2018,12,6,10,15,833.0,64.0,3.35,14.25,418.0,59.24,47.13
2018,12,6,10,30,846.0,66.0,3.2,14.5,443.0,67.32,54.15
2018,12,6,10,45,854.5,66.5,3.05,14.75,461.0,86.64,54.13
2018,12,6,11,0,863.0,67.0,2.9,15.0,479.0,138.27,77.42
2018,12,6,11,15,867.5,68.5,2.75,15.2,490.5,190.09,114.57
2018,12,6,11,30,872.0,70.0,2.6,15.4,502.0,241.37,157.95
2018,12,6,11,45,873.5,70.5,2.45,15.55,506.0,290.31,202.36
2018,12,6,12,0,875.0,71.0,2.3,15.7,510.0,337.95,246.4
2018,12,6,12,15,873.5,70.0,2.2,15.8,506.0,381.69,287.15
2018,12,6,12,30,872.0,69.0,2.1,15.9,502.0,423.39,325.45
2018,12,6,12,45,867.5,69.0,2.0,16.0,491.5,462.52,360.74
2018,12,6,13,0,863.0,69.0,1.9,16.1,481.0,499.15,393.04
2018,12,6,13,15,854.0,68.0,1.8,16.1,463.0,529.74,419.98
2018,12,6,13,30,845.0,67.0,1.7,16.1,445.0,557.23,443.77
2018,12,6,13,45,831.5,66.0,1.65,16.15,420.5,583.33,465.89
2018,12,6,14,0,818.0,65.0,1.6,16.2,396.0,602.19,482.1
2018,12,6,14,15,798.5,62.5,1.55,16.15,365.0,611.88,491.24
2018,12,6,14,30,779.0,60.0,1.5,16.1,334.0,617.76,497.15
2018,12,6,14,45,750.0,58.0,1.45,16.1,299.0,613.94,494.92
2018,12,6,15,0,721.0,56.0,1.4,16.1,264.0,606.2,488.73
2018,12,6,15,15,678.5,52.0,1.4,16.1,225.0,582.59,470.23
2018,12,6,15,30,636.0,48.0,1.4,16.1,186.0,555.16,447.7
2018,12,6,15,45,569.0,42.5,1.15,15.65,146.0,504.49,404.97
2018,12,6,16,0,502.0,37.0,0.9,15.2,106.0,460.21,364.27
2018,12,6,16,15,381.0,29.0,0.9,15.05,70.5,364.2,272.47
2018,12,6,16,30,260.0,21.0,0.9,14.9,35.0,246.56,0.0
2018,12,6,16,45,130.0,10.5,0.85,14.75,17.5,102.23,0.0
2018,12,6,17,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,7,7,15,19.0,8.5,1.75,11.7,9.5,6.69,0.0
2018,12,7,7,30,38.0,17.0,1.9,11.8,19.0,13.02,0.0
2018,12,7,7,45,91.0,32.5,2.0,11.85,43.0,24.2,13.7
2018,12,7,8,0,144.0,48.0,2.1,11.9,67.0,35.4,25.26
2018,12,7,8,15,286.5,54.5,2.1,12.15,109.5,40.84,30.66
2018,12,7,8,30,429.0,61.0,2.1,12.4,152.0,48.87,38.15
2018,12,7,8,45,401.0,76.5,2.05,12.6,175.0,56.93,45.52
2018,12,7,9,0,373.0,92.0,2.0,12.8,198.0,66.82,54.42
2018,12,7,9,15,309.5,114.5,1.85,13.0,210.0,81.58,67.5
2018,12,7,9,30,246.0,137.0,1.7,13.2,222.0,94.36,78.67
2018,12,7,9,45,304.0,141.0,1.55,13.45,256.0,97.8,81.5
2018,12,7,10,0,362.0,145.0,1.4,13.7,290.0,98.94,82.28
2018,12,7,10,15,554.0,116.5,1.25,14.0,354.5,86.08,70.79
2018,12,7,10,30,746.0,88.0,1.1,14.3,419.0,69.39,55.98
2018,12,7,10,45,809.5,77.5,0.95,14.6,450.5,84.48,54.23
2018,12,7,11,0,873.0,67.0,0.8,14.9,482.0,136.99,76.23
2018,12,7,11,15,879.0,67.5,0.85,15.15,493.5,188.81,112.41
2018,12,7,11,30,885.0,68.0,0.9,15.4,505.0,240.16,155.06
2018,12,7,11,45,887.5,67.5,0.95,15.7,509.0,289.14,198.81
2018,12,7,12,0,890.0,67.0,1.0,16.0,513.0,336.83,242.28
2018,12,7,12,15,888.5,67.0,1.1,16.05,509.5,382.08,284.06
2018,12,7,12,30,887.0,67.0,1.2,16.1,506.0,425.33,323.6
2018,12,7,12,45,883.0,66.0,1.35,16.2,495.0,464.35,359.25
2018,12,7,13,0,879.0,65.0,1.5,16.3,484.0,500.78,392.15
2018,12,7,13,15,870.5,64.5,1.55,16.3,466.0,532.7,420.59
2018,12,7,13,30,862.0,64.0,1.6,16.3,448.0,561.55,446.06
2018,12,7,13,45,849.0,62.5,1.65,16.3,423.5,583.49,465.82
2018,12,7,14,0,836.0,61.0,1.7,16.3,399.0,601.97,482.56
2018,12,7,14,15,816.0,59.0,1.65,16.2,368.0,617.38,496.0
2018,12,7,14,30,796.0,57.0,1.6,16.1,337.0,623.96,502.52
2018,12,7,14,45,768.0,54.5,1.6,16.0,301.5,620.66,501.12
2018,12,7,15,0,740.0,52.0,1.6,15.9,266.0,613.48,495.87
2018,12,7,15,15,698.0,49.0,1.6,15.9,227.0,591.89,478.81
2018,12,7,15,30,656.0,46.0,1.6,15.9,188.0,566.47,457.68
2018,12,7,15,45,589.5,41.0,1.5,15.4,148.0,517.18,416.8
2018,12,7,16,0,523.0,36.0,1.4,14.9,108.0,464.28,370.19
2018,12,7,16,15,401.0,28.5,1.45,14.65,72.0,377.8,284.42
2018,12,7,16,30,279.0,21.0,1.5,14.4,36.0,260.06,0.0
2018,12,7,16,45,139.5,10.5,1.5,14.15,18.0,108.95,0.0
2018,12,7,17,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,8,7,15,123.5,9.5,2.85,9.85,15.5,7.47,0.0
2018,12,8,7,30,247.0,19.0,2.9,10.2,31.0,15.81,0.0
2018,12,8,7,45,367.5,27.5,2.95,10.55,65.5,22.93,12.48
2018,12,8,8,0,488.0,36.0,3.0,10.9,100.0,30.21,20.77
2018,12,8,8,15,564.5,41.5,3.0,11.15,140.5,37.93,28.17
2018,12,8,8,30,641.0,47.0,3.0,11.4,181.0,43.12,33.13
2018,12,8,8,45,687.5,50.0,3.0,11.7,220.5,46.02,35.89
2018,12,8,9,0,734.0,53.0,3.0,12.0,260.0,49.01,38.62
2018,12,8,9,15,765.5,56.0,3.0,12.45,297.0,51.85,41.11
2018,12,8,9,30,797.0,59.0,3.0,12.9,334.0,54.7,43.55
2018,12,8,9,45,803.0,63.0,3.0,13.35,362.0,57.89,46.27
2018,12,8,10,0,809.0,67.0,3.0,13.8,390.0,61.0,48.87
2018,12,8,10,15,838.0,66.0,2.9,14.1,419.0,60.77,48.54
2018,12,8,10,30,867.0,65.0,2.8,14.4,448.0,66.94,53.85
2018,12,8,10,45,875.5,66.0,2.7,14.75,466.5,82.69,53.31
2018,12,8,11,0,884.0,67.0,2.6,15.1,485.0,135.79,75.54
2018,12,8,11,15,888.5,67.5,2.5,15.25,496.5,187.97,111.96
2018,12,8,11,30,893.0,68.0,2.4,15.4,508.0,239.52,155.16
2018,12,8,11,45,854.0,77.5,2.3,15.6,501.0,284.28,197.55
2018,12,8,12,0,815.0,87.0,2.2,15.8,494.0,327.73,239.19
2018,12,8,12,15,853.5,78.5,2.1,15.85,502.0,377.36,283.38
2018,12,8,12,30,892.0,70.0,2.0,15.9,510.0,427.97,327.92
2018,12,8,12,45,886.0,70.0,1.85,15.95,499.0,467.44,363.42
2018,12,8,13,0,880.0,70.0,1.7,16.0,488.0,504.24,395.73
2018,12,8,13,15,870.5,69.5,1.65,16.0,470.0,535.92,423.66
2018,12,8,13,30,861.0,69.0,1.6,16.0,452.0,568.13,451.11
2018,12,8,13,45,847.0,67.5,1.5,16.05,427.0,590.41,470.1
2018,12,8,14,0,833.0,66.0,1.4,16.1,402.0,609.07,485.8
2018,12,8,14,15,813.5,64.0,1.35,16.0,371.0,619.97,495.86
2018,12,8,14,30,794.0,62.0,1.3,15.9,340.0,627.03,502.66
2018,12,8,14,45,751.0,60.5,1.3,15.85,301.5,614.65,494.68
2018,12,8,15,0,708.0,59.0,1.3,15.8,263.0,597.74,482.16
2018,12,8,15,15,675.0,54.0,1.3,15.8,225.5,579.9,468.09
2018,12,8,15,30,642.0,49.0,1.3,15.8,188.0,558.44,450.02
2018,12,8,15,45,552.5,44.0,1.3,15.25,145.5,499.99,402.94
2018,12,8,16,0,463.0,39.0,1.3,14.7,103.0,432.33,345.79
2018,12,8,16,15,342.5,30.5,1.45,14.45,68.5,336.26,254.26
2018,12,8,16,30,222.0,22.0,1.6,14.2,34.0,218.5,0.0
2018,12,8,16,45,111.0,11.0,1.75,13.95,17.0,88.67,0.0
2018,12,8,17,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
