Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,18,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,9,7,15,15.5,7.0,1.9,11.9,7.5,5.51,0.0
2018,12,9,7,30,31.0,14.0,1.9,12.0,15.0,10.87,0.0
2018,12,9,7,45,67.5,30.0,1.85,12.1,37.0,22.36,11.64
2018,12,9,8,0,104.0,46.0,1.8,12.2,59.0,33.79,23.72
2018,12,9,8,15,131.0,61.5,1.8,12.35,84.5,44.64,33.94
2018,12,9,8,30,158.0,77.0,1.8,12.5,110.0,55.29,43.8
2018,12,9,8,45,201.5,90.5,1.8,12.6,141.0,64.66,52.39
2018,12,9,9,0,245.0,104.0,1.8,12.7,172.0,73.91,60.73
2018,12,9,9,15,253.0,117.5,1.75,12.8,196.0,82.57,68.42
2018,12,9,9,30,261.0,131.0,1.7,12.9,220.0,91.02,75.82
2018,12,9,9,45,236.0,147.0,1.65,12.95,233.5,100.18,83.78
2018,12,9,10,0,211.0,163.0,1.6,13.0,247.0,111.59,93.65
2018,12,9,10,15,179.5,167.0,1.5,13.1,241.5,113.91,95.47
2018,12,9,10,30,148.0,171.0,1.4,13.2,236.0,116.03,97.13
2018,12,9,10,45,74.0,126.0,1.25,13.3,158.5,90.71,70.61
2018,12,9,11,0,0.0,81.0,1.1,13.4,81.0,62.25,47.43
2018,12,9,11,15,0.0,103.5,1.05,13.45,103.5,78.8,61.36
2018,12,9,11,30,0.0,126.0,1.0,13.5,126.0,95.4,75.18
2018,12,9,11,45,1.0,139.5,0.95,13.55,140.0,106.05,83.92
2018,12,9,12,0,2.0,153.0,0.9,13.6,154.0,117.15,93.04
2018,12,9,12,15,82.0,176.5,1.05,13.65,217.0,167.03,132.51
2018,12,9,12,30,162.0,200.0,1.2,13.7,280.0,230.12,183.27
2018,12,9,12,45,235.0,193.5,1.3,13.7,306.5,276.27,220.9
2018,12,9,13,0,308.0,187.0,1.4,13.7,333.0,321.53,258.35
2018,12,9,13,15,363.0,171.5,1.55,13.65,337.5,353.69,286.0
2018,12,9,13,30,418.0,156.0,1.7,13.6,342.0,400.35,325.2
2018,12,9,13,45,424.0,145.5,1.85,13.6,325.0,413.7,337.89
2018,12,9,14,0,430.0,135.0,2.0,13.6,308.0,425.45,349.38
2018,12,9,14,15,510.5,110.0,2.1,13.5,300.0,467.98,386.0
2018,12,9,14,30,591.0,85.0,2.2,13.4,292.0,519.21,428.92
2018,12,9,14,45,531.0,83.5,2.3,13.35,255.0,492.0,408.26
2018,12,9,15,0,471.0,82.0,2.4,13.3,218.0,460.06,383.45
2018,12,9,15,15,398.5,75.5,2.4,13.3,179.0,404.54,338.44
2018,12,9,15,30,326.0,69.0,2.4,13.3,140.0,352.86,294.96
2018,12,9,15,45,225.0,57.5,2.4,13.0,101.5,271.35,225.52
2018,12,9,16,0,124.0,46.0,2.4,12.7,63.0,170.47,138.59
2018,12,9,16,15,83.5,31.5,2.4,12.55,41.0,125.89,94.52
2018,12,9,16,30,43.0,17.0,2.4,12.4,19.0,66.14,0.0
2018,12,9,16,45,21.5,8.5,2.4,12.25,9.5,22.17,0.0
2018,12,9,17,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,10,7,15,8.0,6.0,3.35,10.05,6.5,4.72,0.0
2018,12,10,7,30,16.0,12.0,3.5,10.2,13.0,9.44,0.0
2018,12,10,7,45,31.0,28.5,3.6,10.3,32.0,21.36,10.61
2018,12,10,8,0,46.0,45.0,3.7,10.4,51.0,33.0,23.13
2018,12,10,8,15,76.5,61.5,3.75,10.55,75.5,44.55,34.05
2018,12,10,8,30,107.0,78.0,3.8,10.7,100.0,55.93,44.64
2018,12,10,8,45,143.0,93.0,3.9,10.85,129.0,66.33,54.23
2018,12,10,9,0,179.0,108.0,4.0,11.0,158.0,75.53,62.6
2018,12,10,9,15,198.0,121.5,4.0,11.25,183.5,84.21,70.34
2018,12,10,9,30,217.0,135.0,4.0,11.5,209.0,92.71,77.82
2018,12,10,9,45,177.5,149.5,4.05,11.7,213.5,102.84,86.67
2018,12,10,10,0,138.0,164.0,4.1,11.9,218.0,110.82,93.55
2018,12,10,10,15,167.5,170.0,4.1,12.2,240.0,115.24,97.2
2018,12,10,10,30,197.0,176.0,4.1,12.5,262.0,119.57,100.76
2018,12,10,10,45,171.5,180.0,4.05,12.75,257.5,124.58,98.62
2018,12,10,11,0,146.0,184.0,4.0,13.0,253.0,139.32,107.04
2018,12,10,11,15,186.0,194.5,3.9,13.25,284.0,164.32,124.65
2018,12,10,11,30,226.0,205.0,3.8,13.5,315.0,193.93,147.41
2018,12,10,11,45,264.5,200.5,3.7,13.75,330.5,219.14,167.77
2018,12,10,12,0,303.0,196.0,3.6,14.0,346.0,246.87,191.07
2018,12,10,12,15,358.5,185.5,3.55,14.15,362.0,278.62,217.93
2018,12,10,12,30,414.0,175.0,3.5,14.3,378.0,321.18,254.01
2018,12,10,12,45,539.5,144.5,3.5,14.4,403.5,375.0,298.9
2018,12,10,13,0,665.0,114.0,3.5,14.5,429.0,441.88,354.66
2018,12,10,13,15,763.5,89.5,3.55,14.6,438.0,499.63,403.49
2018,12,10,13,30,862.0,65.0,3.6,14.7,447.0,556.98,451.99
2018,12,10,13,45,851.0,63.0,3.7,14.75,423.0,579.83,473.02
2018,12,10,14,0,840.0,61.0,3.8,14.8,399.0,599.31,491.11
2018,12,10,14,15,822.5,59.0,3.85,14.75,369.0,616.66,507.01
2018,12,10,14,30,805.0,57.0,3.9,14.7,339.0,625.39,515.9
2018,12,10,14,45,778.0,54.5,3.95,14.65,303.5,623.32,515.67
2018,12,10,15,0,751.0,52.0,4.0,14.6,268.0,617.37,511.16
2018,12,10,15,15,709.5,48.5,4.0,14.6,229.0,596.08,493.62
2018,12,10,15,30,668.0,45.0,4.0,14.6,190.0,571.0,471.88
2018,12,10,15,45,603.0,40.5,3.7,13.9,150.0,523.99,431.51
2018,12,10,16,0,538.0,36.0,3.4,13.2,110.0,473.21,385.08
2018,12,10,16,15,414.5,28.5,3.4,12.9,73.5,386.1,296.27
2018,12,10,16,30,291.0,21.0,3.4,12.6,37.0,268.2,3.58
2018,12,10,16,45,145.5,10.5,3.4,12.25,18.5,112.91,0.0
2018,12,10,17,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,11,7,15,125.0,8.5,2.55,9.5,13.5,6.69,0.0
2018,12,11,7,30,250.0,17.0,2.5,9.8,27.0,13.38,0.0
2018,12,11,7,45,396.0,24.5,2.45,10.1,63.0,22.39,11.03
2018,12,11,8,0,542.0,32.0,2.4,10.4,99.0,29.6,20.13
2018,12,11,8,15,611.0,36.5,2.5,10.75,139.0,33.93,24.59
2018,12,11,8,30,680.0,41.0,2.6,11.1,179.0,38.39,28.88
2018,12,11,8,45,722.5,45.0,2.65,11.45,219.0,42.26,32.52
2018,12,11,9,0,765.0,49.0,2.7,11.8,259.0,46.14,36.07
2018,12,11,9,15,791.0,51.5,2.75,12.15,295.0,48.63,38.28
2018,12,11,9,30,817.0,54.0,2.8,12.5,331.0,51.12,40.43
2018,12,11,9,45,832.0,57.0,2.8,12.85,362.0,59.0,47.37
2018,12,11,10,0,847.0,60.0,2.8,13.2,393.0,62.0,49.9
2018,12,11,10,15,860.0,62.0,2.85,13.5,419.0,64.17,51.69
2018,12,11,10,30,873.0,64.0,2.9,13.8,445.0,66.24,53.39
2018,12,11,10,45,880.0,65.0,2.9,14.05,463.0,75.66,52.04
2018,12,11,11,0,887.0,66.0,2.9,14.3,481.0,128.77,71.56
2018,12,11,11,15,891.0,67.5,3.05,14.5,493.0,181.74,107.45
2018,12,11,11,30,895.0,69.0,3.2,14.7,505.0,234.13,150.97
2018,12,11,11,45,895.0,69.0,3.3,14.9,508.5,283.5,195.85
2018,12,11,12,0,895.0,69.0,3.4,15.1,512.0,331.37,240.72
2018,12,11,12,15,894.0,68.5,3.55,15.15,508.5,376.77,283.8
2018,12,11,12,30,893.0,68.0,3.7,15.2,505.0,420.21,324.76
2018,12,11,12,45,888.5,66.5,3.8,15.3,494.0,459.01,361.2
2018,12,11,13,0,884.0,65.0,3.9,15.4,483.0,495.17,394.72
2018,12,11,13,15,875.5,64.0,4.05,15.35,465.0,527.03,424.44
2018,12,11,13,30,867.0,63.0,4.2,15.3,447.0,555.79,451.13
2018,12,11,13,45,853.0,61.5,4.3,15.3,422.0,577.62,471.78
2018,12,11,14,0,839.0,60.0,4.4,15.3,397.0,595.91,489.22
2018,12,11,14,15,818.5,58.5,4.35,15.2,366.5,611.95,503.95
2018,12,11,14,30,798.0,57.0,4.3,15.1,336.0,619.3,511.54
2018,12,11,14,45,695.5,63.5,4.25,15.0,288.5,575.96,478.16
2018,12,11,15,0,593.0,70.0,4.2,14.9,241.0,531.18,442.5
2018,12,11,15,15,594.5,59.5,4.2,14.9,209.5,531.25,442.77
2018,12,11,15,30,596.0,49.0,4.2,14.9,178.0,528.48,438.59
2018,12,11,15,45,557.0,42.5,3.7,14.15,143.0,498.95,411.6
2018,12,11,16,0,518.0,36.0,3.2,13.4,108.0,457.95,372.66
2018,12,11,16,15,379.0,29.0,3.3,13.15,71.5,360.21,276.86
2018,12,11,16,30,240.0,22.0,3.4,12.9,35.0,231.48,7.51
2018,12,11,16,45,120.0,11.0,3.5,12.65,17.5,94.88,0.0
2018,12,11,17,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,12,7,15,54.5,7.5,4.6,11.65,9.5,5.9,0.0
2018,12,12,7,30,109.0,15.0,4.8,11.8,19.0,11.8,0.0
2018,12,12,7,45,257.0,25.5,5.0,11.95,52.0,20.96,9.41
2018,12,12,8,0,405.0,36.0,5.2,12.1,85.0,29.86,20.1
2018,12,12,8,15,415.0,47.0,5.25,12.25,114.0,38.41,28.31
2018,12,12,8,30,425.0,58.0,5.3,12.4,143.0,46.68,36.06
2018,12,12,8,45,552.5,57.5,5.4,12.5,193.0,46.9,36.49
2018,12,12,9,0,680.0,57.0,5.5,12.6,243.0,51.62,40.83
2018,12,12,9,15,696.5,63.0,5.4,12.8,276.0,56.51,45.22
2018,12,12,9,30,713.0,69.0,5.3,13.0,309.0,61.3,49.44
2018,12,12,9,45,619.5,89.5,5.2,13.2,312.5,69.61,56.75
2018,12,12,10,0,526.0,110.0,5.1,13.4,316.0,79.92,65.78
2018,12,12,10,15,661.5,93.0,5.05,13.65,369.0,71.76,58.38
2018,12,12,10,30,797.0,76.0,5.0,13.9,422.0,67.32,54.33
2018,12,12,10,45,839.5,71.0,5.0,14.15,449.5,70.45,56.97
2018,12,12,11,0,882.0,66.0,5.0,14.4,477.0,126.23,70.3
2018,12,12,11,15,899.0,65.0,5.05,14.6,493.0,178.8,105.04
2018,12,12,11,30,916.0,64.0,5.1,14.8,509.0,232.0,148.72
2018,12,12,11,45,919.0,63.5,5.2,14.95,513.5,282.62,194.91
2018,12,12,12,0,922.0,63.0,5.3,15.1,518.0,331.98,241.54
2018,12,12,12,15,918.5,64.0,5.35,15.25,515.0,379.03,286.52
2018,12,12,12,30,915.0,65.0,5.4,15.4,512.0,423.93,329.13
2018,12,12,12,45,908.0,65.0,5.5,15.55,501.0,464.04,367.19
2018,12,12,13,0,901.0,65.0,5.6,15.7,490.0,501.35,402.13
2018,12,12,13,15,881.0,66.5,5.55,15.75,469.5,530.66,429.82
2018,12,12,13,30,861.0,68.0,5.5,15.8,449.0,559.68,456.39
2018,12,12,13,45,847.5,66.0,5.45,15.85,424.0,582.03,477.16
2018,12,12,14,0,834.0,64.0,5.4,15.9,399.0,600.77,494.56
2018,12,12,14,15,818.0,60.5,5.25,15.85,368.0,612.56,505.96
2018,12,12,14,30,802.0,57.0,5.1,15.8,337.0,620.6,513.93
2018,12,12,14,45,746.5,55.0,4.9,15.75,294.5,599.8,498.23
2018,12,12,15,0,691.0,53.0,4.7,15.7,252.0,574.18,477.49
2018,12,12,15,15,575.5,56.5,4.7,15.7,206.0,512.99,428.02
2018,12,12,15,30,460.0,60.0,4.7,15.7,160.0,442.5,369.08
2018,12,12,15,45,477.5,48.5,4.1,14.85,133.0,447.72,370.83
2018,12,12,16,0,495.0,37.0,3.5,14.0,106.0,451.03,367.24
2018,12,12,16,15,401.0,29.0,3.45,13.7,72.0,375.87,288.7
2018,12,12,16,30,307.0,21.0,3.4,13.4,38.0,279.86,17.75
2018,12,12,16,45,153.5,10.5,3.35,13.1,19.0,118.46,0.0
2018,12,12,17,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,13,7,15,116.0,8.5,3.15,9.75,12.5,0.0,0.0
2018,12,13,7,30,232.0,17.0,3.2,10.1,25.0,13.38,0.0
2018,12,13,7,45,377.0,24.0,3.3,10.45,59.0,21.91,9.7
2018,12,13,8,0,522.0,31.0,3.4,10.8,93.0,28.61,19.1
2018,12,13,8,15,595.0,36.0,3.5,11.15,133.0,33.38,24.0
2018,12,13,8,30,668.0,41.0,3.6,11.5,173.0,38.27,28.69
2018,12,13,8,45,713.0,44.5,3.7,11.8,213.0,41.73,31.97
2018,12,13,9,0,758.0,48.0,3.8,12.1,253.0,45.23,35.19
2018,12,13,9,15,787.5,50.0,3.85,12.5,289.5,47.38,37.09
2018,12,13,9,30,817.0,52.0,3.9,12.9,326.0,54.33,43.24
2018,12,13,9,45,837.5,54.0,3.9,13.3,358.0,56.84,45.36
2018,12,13,10,0,858.0,56.0,3.9,13.7,390.0,59.27,47.38
2018,12,13,10,15,872.0,57.5,3.9,14.15,416.0,61.14,48.88
2018,12,13,10,30,886.0,59.0,3.9,14.6,442.0,62.93,50.31
2018,12,13,10,45,896.0,60.0,3.9,15.0,462.0,68.36,54.94
2018,12,13,11,0,906.0,61.0,3.9,15.4,482.0,122.4,66.58
2018,12,13,11,15,910.5,61.5,3.9,15.65,494.0,175.54,101.39
2018,12,13,11,30,915.0,62.0,3.9,15.9,506.0,228.07,144.46
2018,12,13,11,45,916.0,62.5,3.9,16.1,510.5,278.94,190.32
2018,12,13,12,0,917.0,63.0,3.9,16.3,515.0,328.44,236.43
2018,12,13,12,15,914.5,63.5,3.85,16.45,512.0,375.17,280.43
2018,12,13,12,30,912.0,64.0,3.8,16.6,509.0,419.84,322.09
2018,12,13,12,45,905.0,64.5,3.7,16.75,498.5,460.33,359.5
2018,12,13,13,0,898.0,65.0,3.6,16.9,488.0,498.07,393.74
2018,12,13,13,15,889.0,64.0,3.5,16.95,470.0,530.38,423.0
2018,12,13,13,30,880.0,63.0,3.4,17.0,452.0,559.51,449.01
2018,12,13,13,45,865.5,62.5,3.3,17.05,427.5,582.8,469.83
2018,12,13,14,0,851.0,62.0,3.2,17.1,403.0,602.57,487.36
2018,12,13,14,15,830.5,60.5,3.05,17.0,372.5,619.15,501.9
2018,12,13,14,30,810.0,59.0,2.9,16.9,342.0,627.02,509.39
2018,12,13,14,45,780.5,56.5,2.75,16.8,306.0,623.73,507.83
2018,12,13,15,0,751.0,54.0,2.6,16.7,270.0,616.42,501.82
2018,12,13,15,15,708.5,50.5,2.6,16.7,231.0,594.8,484.47
2018,12,13,15,30,666.0,47.0,2.6,16.7,192.0,569.24,462.93
2018,12,13,15,45,597.5,42.0,2.2,15.8,151.5,519.39,420.95
2018,12,13,16,0,529.0,37.0,1.8,14.9,111.0,465.69,373.11
2018,12,13,16,15,402.0,30.0,1.85,14.55,74.5,377.24,286.85
2018,12,13,16,30,275.0,23.0,1.9,14.2,38.0,257.42,23.73
2018,12,13,16,45,137.5,11.5,1.95,13.9,19.0,107.68,0.0
2018,12,13,17,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.75,13.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.1,13.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,12,14,7,15,7.0,4.0,6.5,14.05,4.0,0.0,0.0
2018,12,14,7,30,14.0,8.0,6.7,14.2,8.0,6.29,0.0
2018,12,14,7,45,7.0,14.5,6.85,14.3,14.5,11.41,1.93
2018,12,14,8,0,0.0,21.0,7.0,14.4,21.0,16.0,7.96
2018,12,14,8,15,0.0,28.5,7.15,14.55,28.5,21.74,13.39
2018,12,14,8,30,0.0,36.0,7.3,14.7,36.0,27.49,18.71
2018,12,14,8,45,2.0,49.5,7.5,14.8,50.0,37.91,28.14
2018,12,14,9,0,4.0,63.0,7.7,14.9,64.0,47.86,37.08
2018,12,14,9,15,2.0,47.5,7.75,15.0,48.0,36.34,26.84
2018,12,14,9,30,0.0,32.0,7.8,15.1,32.0,24.4,16.17
2018,12,14,9,45,0.0,34.5,7.85,15.15,34.5,26.32,17.86
2018,12,14,10,0,0.0,37.0,7.9,15.2,37.0,28.25,19.54
2018,12,14,10,15,21.0,89.0,7.9,15.25,98.0,66.68,53.57
2018,12,14,10,30,42.0,141.0,7.9,15.3,159.0,100.04,82.84
2018,12,14,10,45,241.0,151.0,7.95,15.4,262.0,103.35,85.59
2018,12,14,11,0,440.0,161.0,8.0,15.5,365.0,141.49,98.78
2018,12,14,11,15,511.0,148.5,7.95,15.55,391.5,173.2,117.4
2018,12,14,11,30,582.0,136.0,7.9,15.6,418.0,214.26,148.32
2018,12,14,11,45,668.5,118.0,7.9,15.6,444.5,257.32,183.53
2018,12,14,12,0,755.0,100.0,7.9,15.6,471.0,307.03,226.53
2018,12,14,12,15,717.0,107.5,7.8,15.65,458.5,342.65,262.26
2018,12,14,12,30,679.0,115.0,7.7,15.7,446.0,373.52,293.25
2018,12,14,12,45,554.5,137.5,7.65,15.7,404.0,370.09,296.33
2018,12,14,13,0,430.0,160.0,7.6,15.7,362.0,360.49,292.43
2018,12,14,13,15,291.0,170.0,7.45,15.65,304.5,311.16,254.53
2018,12,14,13,30,152.0,180.0,7.3,15.6,247.0,250.31,205.18
2018,12,14,13,45,168.0,164.5,7.15,15.6,235.0,254.4,209.77
2018,12,14,14,0,184.0,149.0,7.0,15.6,223.0,258.19,214.09
2018,12,14,14,15,169.0,131.0,6.8,15.5,195.0,239.04,198.93
2018,12,14,14,30,154.0,113.0,6.6,15.4,167.0,217.63,181.62
2018,12,14,14,45,78.5,89.0,6.45,15.3,116.5,145.84,120.27
2018,12,14,15,0,3.0,65.0,6.3,15.2,66.0,52.83,39.57
2018,12,14,15,15,2.0,68.5,6.3,15.2,69.0,57.39,43.37
2018,12,14,15,30,1.0,72.0,6.3,15.2,72.0,64.67,49.3
2018,12,14,15,45,0.5,53.5,5.75,14.9,53.5,46.63,33.71
2018,12,14,16,0,0.0,35.0,5.2,14.6,35.0,27.66,17.35
2018,12,14,16,15,0.0,22.0,5.05,14.4,22.0,16.78,7.51
2018,12,14,16,30,0.0,9.0,4.9,14.2,9.0,6.83,0.0
2018,12,14,16,45,0.0,4.5,4.7,14.05,4.5,3.54,0.0
2018,12,14,17,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,7,15,12.0,5.0,3.45,12.45,5.5,0.0,0.0
2018,12,15,7,30,24.0,10.0,3.6,12.7,11.0,7.87,0.0
2018,12,15,7,45,47.0,26.0,3.7,13.0,30.5,19.53,6.88
2018,12,15,8,0,70.0,42.0,3.8,13.3,50.0,30.94,20.72
2018,12,15,8,15,113.0,57.5,3.9,13.55,76.5,42.02,31.25
2018,12,15,8,30,156.0,73.0,4.0,13.8,103.0,52.56,41.0
2018,12,15,8,45,221.5,84.0,4.15,14.0,137.5,60.64,48.45
2018,12,15,9,0,287.0,95.0,4.3,14.2,172.0,68.7,55.74
2018,12,15,9,15,431.0,89.5,4.3,14.5,223.5,65.81,53.16
2018,12,15,9,30,575.0,84.0,4.3,14.8,275.0,65.67,52.96
2018,12,15,9,45,601.5,88.0,4.25,15.1,304.5,68.36,55.23
2018,12,15,10,0,628.0,92.0,4.2,15.4,334.0,71.08,57.49
2018,12,15,10,15,437.5,120.0,4.1,15.65,294.0,84.5,69.13
2018,12,15,10,30,247.0,148.0,4.0,15.9,254.0,101.04,83.4
2018,12,15,10,45,204.0,168.5,3.9,16.1,258.5,111.99,92.73
2018,12,15,11,0,161.0,189.0,3.8,16.3,263.0,140.62,106.83
2018,12,15,11,15,157.5,198.0,3.7,16.45,272.0,159.63,120.67
2018,12,15,11,30,154.0,207.0,3.6,16.6,281.0,178.44,136.02
2018,12,15,11,45,129.5,206.0,3.55,16.7,269.0,185.36,143.26
2018,12,15,12,0,105.0,205.0,3.5,16.8,257.0,186.29,145.63
2018,12,15,12,15,74.5,193.5,3.5,16.85,230.0,176.01,138.8
2018,12,15,12,30,44.0,182.0,3.5,16.9,203.0,161.85,128.3
2018,12,15,12,45,83.5,188.0,3.45,17.0,227.5,188.67,150.27
2018,12,15,13,0,123.0,194.0,3.4,17.1,252.0,227.63,182.37
2018,12,15,13,15,119.0,185.5,3.4,17.05,240.0,227.73,183.28
2018,12,15,13,30,115.0,177.0,3.4,17.0,228.0,226.84,183.38
2018,12,15,13,45,69.5,143.0,3.4,16.95,173.5,164.46,132.68
2018,12,15,14,0,24.0,109.0,3.4,16.9,119.0,108.27,85.93
2018,12,15,14,15,30.5,106.0,3.4,16.8,117.5,112.15,89.61
2018,12,15,14,30,37.0,103.0,3.4,16.7,116.0,116.6,93.72
2018,12,15,14,45,79.5,107.0,3.4,16.6,131.0,167.53,137.38
2018,12,15,15,0,122.0,111.0,3.4,16.5,146.0,209.94,173.55
2018,12,15,15,15,138.0,96.5,3.4,16.5,131.0,211.33,174.97
2018,12,15,15,30,154.0,82.0,3.4,16.5,116.0,227.13,187.69
2018,12,15,15,45,129.0,66.5,3.45,15.95,91.0,195.96,160.61
2018,12,15,16,0,104.0,51.0,3.5,15.4,66.0,163.5,131.53
2018,12,15,16,15,74.5,35.0,3.6,15.1,44.0,110.63,82.7
2018,12,15,16,30,45.0,19.0,3.7,14.8,22.0,71.84,7.9
2018,12,15,16,45,22.5,9.5,3.8,14.5,11.0,23.6,0.0
2018,12,15,17,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.7,13.35,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,4.9,13.45,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.1,13.55,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.65,13.95,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,5.75,14.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,5.8,14.15,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.75,14.2,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.65,14.15,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.55,14.05,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.4,13.95,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.45,13.95,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.55,14.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.7,14.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,5.85,14.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,5.85,14.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.5,5.7,14.25,2.5,0.0,0.0
2018,12,16,7,30,0.0,5.0,5.8,14.4,5.0,3.93,0.0
2018,12,16,7,45,0.0,14.0,5.85,14.55,14.0,10.65,0.81
2018,12,16,8,0,0.0,23.0,5.9,14.7,23.0,17.54,9.18
2018,12,16,8,15,0.0,32.5,6.05,14.85,32.5,24.83,16.04
2018,12,16,8,30,0.0,42.0,6.2,15.0,42.0,32.13,22.77
2018,12,16,8,45,0.0,43.0,6.35,15.15,43.0,32.87,23.61
2018,12,16,9,0,0.0,44.0,6.5,15.3,44.0,33.62,24.36
2018,12,16,9,15,0.0,38.0,6.55,15.4,38.0,29.0,20.26
2018,12,16,9,30,0.0,32.0,6.6,15.5,32.0,24.4,16.14
2018,12,16,9,45,2.5,48.0,6.65,15.6,49.0,36.74,27.1
2018,12,16,10,0,5.0,64.0,6.7,15.7,66.0,49.14,38.05
2018,12,16,10,15,9.5,94.0,6.75,15.75,98.0,71.13,57.39
2018,12,16,10,30,14.0,124.0,6.8,15.8,130.0,91.63,75.3
2018,12,16,10,45,7.5,111.5,6.9,15.85,114.5,83.53,68.08
2018,12,16,11,0,1.0,99.0,7.0,15.9,99.0,75.26,57.92
2018,12,16,11,15,2.0,98.5,6.95,15.9,99.0,75.34,57.89
2018,12,16,11,30,3.0,98.0,6.9,15.9,99.0,75.46,57.9
2018,12,16,11,45,15.0,102.5,6.85,15.9,109.5,82.57,63.39
2018,12,16,12,0,27.0,107.0,6.8,15.9,120.0,90.94,70.12
2018,12,16,12,15,13.5,92.5,6.75,15.9,99.0,77.29,59.23
2018,12,16,12,30,0.0,78.0,6.7,15.9,78.0,59.93,44.97
2018,12,16,12,45,0.0,77.5,6.65,15.9,77.5,59.54,44.67
2018,12,16,13,0,0.0,77.0,6.6,15.9,77.0,59.15,44.38
2018,12,16,13,15,0.0,65.0,6.65,15.9,65.0,49.85,36.58
2018,12,16,13,30,0.0,53.0,6.7,15.9,53.0,40.58,28.79
2018,12,16,13,45,0.0,46.0,6.7,15.9,46.0,35.18,24.26
2018,12,16,14,0,0.0,39.0,6.7,15.9,39.0,29.79,19.72
2018,12,16,14,15,0.0,32.5,6.8,15.9,32.5,24.8,15.5
2018,12,16,14,30,0.0,26.0,6.9,15.9,26.0,19.81,11.27
2018,12,16,14,45,0.0,19.5,6.95,15.85,19.5,14.83,7.03
2018,12,16,15,0,0.0,13.0,7.0,15.8,13.0,9.87,2.79
2018,12,16,15,15,0.0,12.5,7.0,15.8,12.5,9.49,2.44
2018,12,16,15,30,0.0,12.0,7.0,15.8,12.0,9.1,2.08
2018,12,16,15,45,0.0,10.0,7.0,15.6,10.0,7.58,0.73
2018,12,16,16,0,0.0,8.0,7.0,15.4,8.0,6.06,0.0
2018,12,16,16,15,0.0,6.0,6.9,15.35,6.0,4.54,0.0
2018,12,16,16,30,0.0,4.0,6.8,15.3,4.0,3.02,0.0
2018,12,16,16,45,0.0,2.0,6.75,15.25,2.0,1.57,0.0
2018,12,16,17,0,0.0,0.0,6.7,15.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.45,15.2,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,5.95,15.2,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.5,15.15,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,17,7,15,90.0,7.0,2.1,11.9,9.5,0.0,0.0
2018,12,17,7,30,180.0,14.0,2.0,12.2,19.0,11.02,0.0
2018,12,17,7,45,337.5,21.5,1.95,12.5,51.5,17.93,4.74
2018,12,17,8,0,495.0,29.0,1.9,12.8,84.0,26.71,17.06
2018,12,17,8,15,571.5,33.5,1.85,13.0,123.0,31.05,21.68
2018,12,17,8,30,648.0,38.0,1.8,13.2,162.0,35.55,26.03
2018,12,17,8,45,594.5,51.5,1.8,13.45,185.0,42.77,32.67
2018,12,17,9,0,541.0,65.0,1.8,13.7,208.0,52.2,41.17
2018,12,17,9,15,668.0,58.5,1.75,13.85,260.5,52.58,41.54
2018,12,17,9,30,795.0,52.0,1.7,14.0,313.0,49.2,38.49
2018,12,17,9,45,778.5,61.5,1.65,14.2,338.0,56.36,44.8
2018,12,17,10,0,762.0,71.0,1.6,14.4,363.0,63.28,50.83
2018,12,17,10,15,807.0,67.0,1.6,14.55,395.0,60.96,48.66
2018,12,17,10,30,852.0,63.0,1.6,14.7,427.0,64.98,52.11
2018,12,17,10,45,861.5,64.0,1.65,14.85,446.5,66.23,53.11
2018,12,17,11,0,871.0,65.0,1.7,15.0,466.0,114.71,63.94
2018,12,17,11,15,877.0,65.5,1.75,15.1,478.5,166.3,95.74
2018,12,17,11,30,883.0,66.0,1.8,15.2,491.0,217.49,136.52
2018,12,17,11,45,863.5,71.5,1.9,15.25,490.5,266.28,180.75
2018,12,17,12,0,844.0,77.0,2.0,15.3,490.0,310.22,222.46
2018,12,17,12,15,708.0,108.5,2.05,15.35,454.0,335.77,252.21
2018,12,17,12,30,572.0,140.0,2.1,15.4,418.0,349.68,270.59
2018,12,17,12,45,382.5,168.0,2.15,15.45,352.5,319.75,252.78
2018,12,17,13,0,193.0,196.0,2.2,15.5,287.0,261.25,209.38
2018,12,17,13,15,175.5,183.0,2.25,15.5,263.5,253.27,204.49
2018,12,17,13,30,158.0,170.0,2.3,15.5,240.0,242.74,197.07
2018,12,17,13,45,124.5,160.0,2.3,15.5,213.5,223.65,182.16
2018,12,17,14,0,91.0,150.0,2.3,15.5,187.0,201.68,164.47
2018,12,17,14,15,50.5,113.5,2.25,15.4,134.0,132.25,107.04
2018,12,17,14,30,10.0,77.0,2.2,15.3,81.0,66.56,51.32
2018,12,17,14,45,70.0,83.0,2.2,15.15,104.0,132.7,108.83
2018,12,17,15,0,130.0,89.0,2.2,15.0,127.0,186.75,155.41
2018,12,17,15,15,134.0,73.0,2.2,15.0,107.0,190.45,158.4
2018,12,17,15,30,138.0,57.0,2.2,15.0,87.0,178.12,147.92
2018,12,17,15,45,130.0,47.5,2.0,14.5,71.0,165.3,136.31
2018,12,17,16,0,122.0,38.0,1.8,14.0,55.0,152.03,123.38
2018,12,17,16,15,138.0,29.5,1.75,13.8,42.5,177.93,137.04
2018,12,17,16,30,154.0,21.0,1.7,13.6,30.0,169.21,40.39
2018,12,17,16,45,88.0,12.0,1.7,13.4,16.0,72.45,0.0
2018,12,17,17,0,22.0,3.0,1.7,13.2,2.0,0.0,0.0
2018,12,17,17,15,11.0,1.5,1.7,13.15,1.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,18,7,15,69.5,6.5,2.1,11.9,8.5,0.0,0.0
2018,12,18,7,30,139.0,13.0,2.1,12.2,17.0,10.23,0.0
2018,12,18,7,45,209.5,23.5,2.1,12.5,41.0,19.28,4.82
2018,12,18,8,0,280.0,34.0,2.1,12.8,65.0,27.75,17.86
2018,12,18,8,15,339.5,45.5,2.1,13.05,99.0,36.88,26.76
2018,12,18,8,30,399.0,57.0,2.1,13.3,133.0,45.9,35.16
2018,12,18,8,45,561.5,52.5,2.15,13.6,185.5,43.23,33.04
2018,12,18,9,0,724.0,48.0,2.2,13.9,238.0,44.81,34.54
2018,12,18,9,15,753.5,51.0,2.15,14.1,274.0,47.69,37.14
2018,12,18,9,30,783.0,54.0,2.1,14.3,310.0,50.57,39.66
2018,12,18,9,45,801.5,57.0,2.05,14.5,341.5,53.27,41.99
2018,12,18,10,0,820.0,60.0,2.0,14.7,373.0,55.93,44.26
2018,12,18,10,15,812.0,65.5,1.9,14.9,393.5,59.93,47.7
2018,12,18,10,30,804.0,71.0,1.8,15.1,414.0,63.82,51.01
2018,12,18,10,45,809.0,74.0,1.7,15.25,432.5,66.03,52.86
2018,12,18,11,0,814.0,77.0,1.6,15.4,451.0,112.2,64.12
2018,12,18,11,15,848.0,70.5,1.55,15.5,469.5,164.61,95.58
2018,12,18,11,30,882.0,64.0,1.5,15.6,488.0,213.89,133.21
2018,12,18,11,45,885.0,64.5,1.4,15.75,493.5,263.71,176.9
2018,12,18,12,0,888.0,65.0,1.3,15.9,499.0,312.43,221.15
2018,12,18,12,15,887.0,65.0,1.25,15.95,497.0,358.1,263.26
2018,12,18,12,30,886.0,65.0,1.2,16.0,495.0,401.89,303.21
2018,12,18,12,45,881.5,64.0,1.2,16.05,485.0,441.19,338.98
2018,12,18,13,0,877.0,63.0,1.2,16.1,475.0,477.93,371.85
2018,12,18,13,15,868.5,62.0,1.2,16.1,458.0,509.99,400.4
2018,12,18,13,30,860.0,61.0,1.2,16.1,441.0,539.0,425.89
2018,12,18,13,45,803.0,68.5,1.25,16.1,408.5,550.56,437.7
2018,12,18,14,0,746.0,76.0,1.3,16.1,376.0,552.61,441.89
2018,12,18,14,15,736.5,71.0,1.3,16.05,348.5,565.45,453.96
2018,12,18,14,30,727.0,66.0,1.3,16.0,321.0,575.02,463.08
2018,12,18,14,45,734.5,58.5,1.35,15.95,293.5,589.99,476.34
2018,12,18,15,0,742.0,51.0,1.4,15.9,266.0,602.13,486.28
2018,12,18,15,15,702.0,48.0,1.4,15.9,228.5,583.46,471.35
2018,12,18,15,30,662.0,45.0,1.4,15.9,191.0,561.03,452.69
2018,12,18,15,45,598.5,40.0,1.3,15.35,151.5,515.7,415.26
2018,12,18,16,0,535.0,35.0,1.2,14.8,112.0,467.03,372.64
2018,12,18,16,15,428.5,28.5,1.2,14.6,77.0,393.37,300.8
2018,12,18,16,30,322.0,22.0,1.2,14.4,42.0,293.63,84.68
2018,12,18,16,45,173.5,12.5,1.2,14.2,22.0,134.05,0.0
2018,12,18,17,0,25.0,3.0,1.2,14.0,2.0,0.0,0.0
2018,12,18,17,15,12.5,1.5,1.2,13.95,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
